Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,22,6,45,18.5,2.5,1.55,15.6,2.5,0.0,0.0
2018,2,22,7,0,37.0,5.0,1.7,16.0,5.0,3.93,0.0
2018,2,22,7,15,163.0,16.5,1.85,16.55,30.5,13.46,0.0
2018,2,22,7,30,289.0,28.0,2.0,17.1,56.0,22.95,12.96
2018,2,22,7,45,269.0,26.5,2.15,17.65,64.5,21.25,12.72
2018,2,22,8,0,249.0,25.0,2.3,18.2,73.0,19.81,11.74
2018,2,22,8,15,124.5,34.5,2.5,18.8,58.5,25.4,16.75
2018,2,22,8,30,0.0,44.0,2.7,19.4,44.0,33.62,23.98
2018,2,22,8,45,0.0,55.0,2.9,20.0,55.0,42.1,31.32
2018,2,22,9,0,0.0,66.0,3.1,20.6,66.0,50.61,36.71
2018,2,22,9,15,0.0,69.5,3.15,21.0,69.5,53.32,38.79
2018,2,22,9,30,0.0,73.0,3.2,21.4,73.0,56.04,40.85
2018,2,22,9,45,6.0,75.0,3.25,21.8,78.0,59.13,42.98
2018,2,22,10,0,12.0,77.0,3.3,22.2,83.0,64.23,46.87
2018,2,22,10,15,12.0,67.5,3.3,22.45,74.0,57.84,41.61
2018,2,22,10,30,12.0,58.0,3.3,22.7,65.0,51.25,36.24
2018,2,22,10,45,6.5,88.0,3.3,22.95,92.0,71.02,52.22
2018,2,22,11,0,1.0,118.0,3.3,23.2,119.0,91.83,68.78
2018,2,22,11,15,9.0,173.5,3.3,23.4,179.5,141.25,108.08
2018,2,22,11,30,17.0,229.0,3.3,23.6,240.0,193.3,148.89
2018,2,22,11,45,29.5,216.0,3.3,23.75,236.0,203.15,156.69
2018,2,22,12,0,42.0,203.0,3.3,23.9,232.0,204.1,157.74
2018,2,22,12,15,49.0,247.0,3.25,23.95,281.0,254.12,196.58
2018,2,22,12,30,56.0,291.0,3.2,24.0,330.0,307.39,237.3
2018,2,22,12,45,87.5,306.5,3.2,24.05,367.0,356.24,275.21
2018,2,22,13,0,119.0,322.0,3.2,24.1,404.0,428.56,330.16
2018,2,22,13,15,175.5,316.0,3.15,24.05,434.5,483.97,373.06
2018,2,22,13,30,232.0,310.0,3.1,24.0,465.0,541.55,417.21
2018,2,22,13,45,439.0,235.5,3.05,23.95,518.0,719.21,550.97
2018,2,22,14,0,646.0,161.0,3.0,23.9,571.0,867.0,657.26
2018,2,22,14,15,670.0,147.5,2.9,23.8,557.0,887.71,670.8
2018,2,22,14,30,694.0,134.0,2.8,23.7,543.0,905.09,683.18
2018,2,22,14,45,690.0,125.5,2.7,23.55,512.5,896.38,678.05
2018,2,22,15,0,686.0,117.0,2.6,23.4,482.0,884.19,670.89
2018,2,22,15,15,700.0,106.0,2.4,23.15,454.5,883.72,671.3
2018,2,22,15,30,714.0,95.0,2.2,22.9,427.0,879.45,668.98
2018,2,22,15,45,694.0,88.5,2.0,22.65,385.5,843.65,644.9
2018,2,22,16,0,674.0,82.0,1.8,22.4,344.0,805.33,618.97
2018,2,22,16,15,659.0,74.5,1.6,21.8,303.0,768.23,594.08
2018,2,22,16,30,644.0,67.0,1.4,21.2,262.0,729.03,566.66
2018,2,22,16,45,586.5,61.0,1.2,20.55,214.0,651.82,510.52
2018,2,22,17,0,529.0,55.0,1.0,19.9,166.0,575.68,452.74
2018,2,22,17,15,438.5,46.5,1.0,19.4,121.5,470.71,371.24
2018,2,22,17,30,348.0,38.0,1.0,18.9,77.0,370.38,286.17
2018,2,22,17,45,212.0,24.5,0.95,18.4,44.5,224.25,97.42
2018,2,22,18,0,76.0,11.0,0.9,17.9,12.0,62.03,0.0
2018,2,22,18,15,38.0,5.5,0.9,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,19.0,4.0,0.8,13.45,4.0,0.0,0.0
2018,2,23,7,0,38.0,8.0,0.9,13.7,8.0,6.29,0.0
2018,2,23,7,15,127.0,21.0,1.0,14.05,32.0,15.92,0.0
2018,2,23,7,30,216.0,34.0,1.1,14.4,56.0,25.79,15.78
2018,2,23,7,45,325.5,46.5,1.2,14.8,100.5,35.45,25.37
2018,2,23,8,0,435.0,59.0,1.3,15.2,145.0,47.6,36.53
2018,2,23,8,15,246.0,39.5,1.35,15.6,91.0,30.14,21.25
2018,2,23,8,30,57.0,20.0,1.4,16.0,37.0,15.5,8.22
2018,2,23,8,45,28.5,33.0,1.4,16.4,41.5,25.88,17.45
2018,2,23,9,0,0.0,46.0,1.4,16.8,46.0,35.17,24.28
2018,2,23,9,15,0.0,68.0,1.4,17.1,68.0,52.16,38.48
2018,2,23,9,30,0.0,90.0,1.4,17.4,90.0,68.94,52.31
2018,2,23,9,45,0.0,97.5,1.35,17.75,97.5,74.75,56.87
2018,2,23,10,0,0.0,105.0,1.3,18.1,105.0,80.61,61.45
2018,2,23,10,15,0.0,101.0,1.35,18.45,101.0,77.72,58.83
2018,2,23,10,30,0.0,97.0,1.4,18.8,97.0,74.73,56.17
2018,2,23,10,45,0.0,108.5,1.45,19.1,108.5,83.72,63.34
2018,2,23,11,0,0.0,120.0,1.5,19.4,120.0,92.84,70.54
2018,2,23,11,15,0.0,136.0,1.55,19.7,136.0,105.68,80.7
2018,2,23,11,30,0.0,152.0,1.6,20.0,152.0,118.76,90.99
2018,2,23,11,45,0.0,155.5,1.7,20.25,155.5,121.92,93.33
2018,2,23,12,0,0.0,159.0,1.8,20.5,159.0,125.11,95.74
2018,2,23,12,15,1.5,168.0,1.85,20.7,169.0,134.14,102.87
2018,2,23,12,30,3.0,177.0,1.9,20.9,179.0,143.48,110.23
2018,2,23,12,45,4.5,187.0,1.95,21.15,190.0,154.0,118.5
2018,2,23,13,0,6.0,197.0,2.0,21.4,201.0,164.9,127.08
2018,2,23,13,15,5.0,189.0,2.0,21.5,192.5,157.81,121.46
2018,2,23,13,30,4.0,181.0,2.0,21.6,184.0,150.58,115.78
2018,2,23,13,45,4.0,181.5,2.05,21.7,184.5,151.9,116.93
2018,2,23,14,0,4.0,182.0,2.1,21.8,185.0,153.36,118.21
2018,2,23,14,15,7.0,188.5,2.05,21.8,193.0,163.72,126.73
2018,2,23,14,30,10.0,195.0,2.0,21.8,201.0,174.76,135.8
2018,2,23,14,45,15.0,197.0,1.95,21.75,205.5,184.11,143.71
2018,2,23,15,0,20.0,199.0,1.9,21.7,210.0,194.21,152.25
2018,2,23,15,15,19.5,185.5,1.75,21.5,195.5,182.71,143.54
2018,2,23,15,30,19.0,172.0,1.6,21.3,181.0,171.25,134.85
2018,2,23,15,45,25.5,160.5,1.45,21.1,171.5,169.12,133.92
2018,2,23,16,0,32.0,149.0,1.3,20.9,162.0,185.81,147.98
2018,2,23,16,15,188.5,121.0,1.2,20.25,180.5,344.95,280.37
2018,2,23,16,30,345.0,93.0,1.1,19.6,199.0,475.52,384.49
2018,2,23,16,45,413.5,79.0,0.95,18.95,183.5,511.24,410.29
2018,2,23,17,0,482.0,65.0,0.8,18.3,168.0,545.69,433.38
2018,2,23,17,15,395.0,54.0,0.85,17.8,123.5,441.43,351.24
2018,2,23,17,30,308.0,43.0,0.9,17.3,79.0,346.38,270.76
2018,2,23,17,45,191.5,28.0,0.9,16.8,46.5,218.21,111.5
2018,2,23,18,0,75.0,13.0,0.9,16.3,14.0,62.85,0.0
2018,2,23,18,15,37.5,6.5,0.9,16.3,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,24,6,45,19.5,4.0,1.4,13.15,4.0,0.0,0.0
2018,2,24,7,0,39.0,8.0,1.5,13.5,8.0,6.29,0.0
2018,2,24,7,15,116.5,23.0,1.65,13.9,33.0,17.36,0.0
2018,2,24,7,30,194.0,38.0,1.8,14.3,58.0,28.56,18.31
2018,2,24,7,45,279.0,50.5,1.9,14.7,97.5,37.97,27.62
2018,2,24,8,0,364.0,63.0,2.0,15.1,137.0,47.37,36.36
2018,2,24,8,15,304.5,85.5,2.2,15.75,159.0,61.93,49.38
2018,2,24,8,30,245.0,108.0,2.4,16.4,181.0,76.56,62.21
2018,2,24,8,45,336.5,116.0,2.55,17.05,234.5,81.36,66.2
2018,2,24,9,0,428.0,124.0,2.7,17.7,288.0,110.32,75.23
2018,2,24,9,15,435.5,137.5,2.8,18.25,322.0,154.24,103.97
2018,2,24,9,30,443.0,151.0,2.9,18.8,356.0,199.34,139.68
2018,2,24,9,45,436.0,167.0,2.95,19.4,383.5,243.68,177.66
2018,2,24,10,0,429.0,183.0,3.0,20.0,411.0,287.24,215.3
2018,2,24,10,15,267.0,216.0,3.05,20.4,361.0,278.75,214.41
2018,2,24,10,30,105.0,249.0,3.1,20.8,311.0,243.39,189.46
2018,2,24,10,45,115.0,252.5,3.1,21.2,323.5,268.17,209.12
2018,2,24,11,0,125.0,256.0,3.1,21.6,336.0,287.74,224.45
2018,2,24,11,15,71.5,205.0,3.15,21.85,251.0,212.09,165.24
2018,2,24,11,30,18.0,154.0,3.2,22.1,166.0,138.46,106.33
2018,2,24,11,45,9.0,115.5,3.2,22.3,121.5,96.03,72.28
2018,2,24,12,0,0.0,77.0,3.2,22.5,77.0,59.36,42.52
2018,2,24,12,15,3.0,117.5,3.2,22.6,119.5,93.82,70.28
2018,2,24,12,30,6.0,158.0,3.2,22.7,162.0,129.94,99.08
2018,2,24,12,45,24.5,213.0,3.25,22.8,230.0,207.91,161.03
2018,2,24,13,0,43.0,268.0,3.3,22.9,298.0,281.9,218.77
2018,2,24,13,15,103.5,293.5,3.3,23.0,364.0,369.68,287.73
2018,2,24,13,30,164.0,319.0,3.3,23.1,430.0,484.96,375.54
2018,2,24,13,45,318.5,265.5,3.3,23.15,473.0,609.5,471.86
2018,2,24,14,0,473.0,212.0,3.3,23.2,516.0,739.42,569.34
2018,2,24,14,15,624.5,162.5,3.25,23.15,546.5,858.42,655.15
2018,2,24,14,30,776.0,113.0,3.2,23.1,577.0,955.93,722.19
2018,2,24,14,45,608.5,144.0,3.15,23.05,495.5,834.72,638.98
2018,2,24,15,0,441.0,175.0,3.1,23.0,414.0,690.65,537.17
2018,2,24,15,15,488.0,152.0,2.95,22.8,398.0,711.74,555.75
2018,2,24,15,30,535.0,129.0,2.8,22.6,382.0,740.3,577.37
2018,2,24,15,45,617.5,104.5,2.65,22.4,369.5,787.9,612.38
2018,2,24,16,0,700.0,80.0,2.5,22.2,357.0,827.51,641.07
2018,2,24,16,15,663.5,75.0,2.3,21.7,310.5,772.67,602.9
2018,2,24,16,30,627.0,70.0,2.1,21.2,264.0,716.72,563.53
2018,2,24,16,45,573.5,63.5,1.9,20.7,217.0,642.78,509.27
2018,2,24,17,0,520.0,57.0,1.7,20.2,170.0,569.74,453.23
2018,2,24,17,15,333.5,44.5,1.65,19.8,110.0,380.58,305.66
2018,2,24,17,30,147.0,32.0,1.6,19.4,50.0,197.28,154.64
2018,2,24,17,45,75.0,17.0,1.55,19.05,26.0,108.0,58.97
2018,2,24,18,0,3.0,2.0,1.5,18.7,2.0,3.68,0.0
2018,2,24,18,15,1.5,1.0,1.5,18.7,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.0,2.5,2.8,16.1,2.5,0.0,0.0
2018,2,25,7,0,2.0,5.0,2.9,16.3,5.0,3.93,0.0
2018,2,25,7,15,42.0,21.0,3.0,16.65,25.5,15.93,0.0
2018,2,25,7,30,82.0,37.0,3.1,17.0,46.0,27.45,17.33
2018,2,25,7,45,269.5,48.0,3.2,17.4,100.0,36.16,25.77
2018,2,25,8,0,457.0,59.0,3.3,17.8,154.0,47.61,36.17
2018,2,25,8,15,278.0,51.5,3.4,18.2,114.0,38.66,28.49
2018,2,25,8,30,99.0,44.0,3.5,18.6,74.0,33.04,23.55
2018,2,25,8,45,49.5,38.0,3.6,19.0,53.0,29.86,20.68
2018,2,25,9,0,0.0,32.0,3.7,19.4,32.0,24.42,14.91
2018,2,25,9,15,0.0,39.0,3.75,19.75,39.0,29.8,19.34
2018,2,25,9,30,0.0,46.0,3.8,20.1,46.0,35.2,23.74
2018,2,25,9,45,0.0,47.0,3.8,20.5,47.0,35.99,24.27
2018,2,25,10,0,0.0,48.0,3.8,20.9,48.0,36.78,24.8
2018,2,25,10,15,0.0,62.5,3.75,21.15,62.5,47.99,33.92
2018,2,25,10,30,0.0,77.0,3.7,21.4,77.0,59.24,42.98
2018,2,25,10,45,2.0,108.5,3.6,21.65,110.0,84.72,63.52
2018,2,25,11,0,4.0,140.0,3.5,21.9,143.0,110.78,84.32
2018,2,25,11,15,2.0,117.5,3.4,21.95,119.0,92.22,69.26
2018,2,25,11,30,0.0,95.0,3.3,22.0,95.0,73.32,53.94
2018,2,25,11,45,8.5,147.5,3.15,22.05,153.5,121.4,92.65
2018,2,25,12,0,17.0,200.0,3.0,22.1,212.0,171.95,132.79
2018,2,25,12,15,12.5,181.0,2.85,22.05,190.0,153.71,118.18
2018,2,25,12,30,8.0,162.0,2.7,22.0,168.0,134.92,103.21
2018,2,25,12,45,5.5,151.0,2.55,21.95,155.0,124.12,94.61
2018,2,25,13,0,3.0,140.0,2.4,21.9,142.0,113.07,85.77
2018,2,25,13,15,2.0,120.0,2.25,21.8,121.5,95.72,71.95
2018,2,25,13,30,1.0,100.0,2.1,21.7,101.0,78.39,58.1
2018,2,25,13,45,0.5,90.5,2.0,21.65,91.0,70.29,51.63
2018,2,25,14,0,0.0,81.0,1.9,21.6,81.0,62.4,45.31
2018,2,25,14,15,0.0,71.0,1.8,21.45,71.0,54.63,39.1
2018,2,25,14,30,0.0,61.0,1.7,21.3,61.0,46.87,32.87
2018,2,25,14,45,0.0,56.5,1.6,21.15,56.5,43.37,30.11
2018,2,25,15,0,0.0,52.0,1.5,21.0,52.0,39.87,27.34
2018,2,25,15,15,0.0,54.0,1.45,20.75,54.0,41.39,28.71
2018,2,25,15,30,0.0,56.0,1.4,20.5,56.0,42.91,30.09
2018,2,25,15,45,0.0,56.0,1.35,20.25,56.0,42.89,30.2
2018,2,25,16,0,0.0,56.0,1.3,20.0,56.0,42.88,30.32
2018,2,25,16,15,0.0,39.5,1.2,19.55,39.5,30.16,19.79
2018,2,25,16,30,0.0,23.0,1.1,19.1,23.0,17.51,9.19
2018,2,25,16,45,0.0,18.0,1.0,18.6,18.0,13.68,5.97
2018,2,25,17,0,0.0,13.0,0.9,18.1,13.0,9.86,2.71
2018,2,25,17,15,0.0,10.0,0.95,17.85,10.0,7.58,0.7
2018,2,25,17,30,0.0,7.0,1.0,17.6,7.0,5.3,0.0
2018,2,25,17,45,0.0,4.5,1.05,17.3,4.5,3.4,0.0
2018,2,25,18,0,0.0,2.0,1.1,17.0,2.0,1.57,0.0
2018,2,25,18,15,0.0,1.0,1.1,17.0,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,0.85,11.55,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,0.9,11.7,2.0,1.57,0.0
2018,2,26,7,15,0.0,8.5,0.95,11.9,8.5,6.45,0.0
2018,2,26,7,30,0.0,15.0,1.0,12.1,15.0,11.39,4.17
2018,2,26,7,45,0.0,22.5,1.1,12.25,22.5,17.12,9.6
2018,2,26,8,0,0.0,30.0,1.2,12.4,30.0,22.86,14.94
2018,2,26,8,15,1.5,46.5,1.25,12.55,47.0,35.57,26.49
2018,2,26,8,30,3.0,63.0,1.3,12.7,64.0,48.28,37.92
2018,2,26,8,45,3.0,69.5,1.3,12.85,70.5,53.31,42.33
2018,2,26,9,0,3.0,76.0,1.3,13.0,77.0,58.44,44.47
2018,2,26,9,15,1.5,63.0,1.4,12.95,63.5,48.48,35.89
2018,2,26,9,30,0.0,50.0,1.5,12.9,50.0,38.28,27.17
2018,2,26,9,45,0.0,52.5,1.6,12.9,52.5,40.23,28.74
2018,2,26,10,0,0.0,55.0,1.7,12.9,55.0,42.18,30.31
2018,2,26,10,15,1.0,86.5,1.85,12.8,87.0,66.97,51.13
2018,2,26,10,30,2.0,118.0,2.0,12.7,119.0,91.82,71.81
2018,2,26,10,45,1.0,87.0,2.1,12.6,87.5,67.53,51.4
2018,2,26,11,0,0.0,56.0,2.2,12.5,56.0,43.05,30.79
2018,2,26,11,15,0.0,52.0,2.3,12.4,52.0,39.98,28.18
2018,2,26,11,30,0.0,48.0,2.4,12.3,48.0,36.9,25.57
2018,2,26,11,45,0.0,61.5,2.45,12.15,61.5,47.35,34.35
2018,2,26,12,0,0.0,75.0,2.5,12.0,75.0,57.82,43.13
2018,2,26,12,15,0.0,80.0,2.5,11.9,80.0,61.71,46.38
2018,2,26,12,30,0.0,85.0,2.5,11.8,85.0,65.59,49.64
2018,2,26,12,45,0.0,88.0,2.5,11.7,88.0,67.92,51.61
2018,2,26,13,0,0.0,91.0,2.5,11.6,91.0,70.25,53.59
2018,2,26,13,15,0.5,101.5,2.5,11.6,102.0,79.11,61.05
2018,2,26,13,30,1.0,112.0,2.5,11.6,113.0,88.26,68.75
2018,2,26,13,45,0.5,101.0,2.5,11.55,101.5,78.75,60.86
2018,2,26,14,0,0.0,90.0,2.5,11.5,90.0,69.39,53.09
2018,2,26,14,15,0.0,67.0,2.5,11.5,67.0,51.53,38.13
2018,2,26,14,30,0.0,44.0,2.5,11.5,44.0,33.75,23.14
2018,2,26,14,45,0.0,55.5,2.45,11.5,55.5,42.6,30.73
2018,2,26,15,0,0.0,67.0,2.4,11.5,67.0,51.46,38.35
2018,2,26,15,15,2.0,77.0,2.4,11.35,78.0,61.21,46.88
2018,2,26,15,30,4.0,87.0,2.4,11.2,89.0,71.25,55.71
2018,2,26,15,45,6.0,87.0,2.35,11.05,89.5,73.69,58.09
2018,2,26,16,0,8.0,87.0,2.3,10.9,90.0,76.41,60.71
2018,2,26,16,15,4.0,65.5,2.15,10.55,67.0,54.04,41.48
2018,2,26,16,30,0.0,44.0,2.0,10.2,44.0,33.62,23.69
2018,2,26,16,45,0.0,31.5,1.85,9.85,31.5,24.01,15.35
2018,2,26,17,0,0.0,19.0,1.7,9.5,19.0,14.44,6.96
2018,2,26,17,15,0.0,17.0,1.6,9.05,17.0,12.91,5.53
2018,2,26,17,30,0.0,15.0,1.5,8.6,15.0,11.39,3.99
2018,2,26,17,45,0.0,9.5,1.4,8.2,9.5,7.2,0.0
2018,2,26,18,0,0.0,4.0,1.3,7.8,4.0,3.15,0.0
2018,2,26,18,15,0.0,2.0,1.3,7.8,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,6,45,66.0,7.0,1.2,1.85,8.5,0.0,0.0
2018,2,27,7,0,132.0,14.0,1.3,2.4,17.0,11.02,0.0
2018,2,27,7,15,296.5,26.0,1.3,3.15,55.0,21.68,7.76
2018,2,27,7,30,461.0,38.0,1.3,3.9,93.0,31.85,22.68
2018,2,27,7,45,556.0,45.5,1.3,4.65,143.5,38.1,29.15
2018,2,27,8,0,651.0,53.0,1.3,5.4,194.0,44.52,35.36
2018,2,27,8,15,707.5,58.0,1.35,6.45,247.0,52.8,42.98
2018,2,27,8,30,764.0,63.0,1.4,7.5,300.0,57.38,47.01
2018,2,27,8,45,801.0,67.0,1.45,8.55,352.0,60.93,49.96
2018,2,27,9,0,838.0,71.0,1.5,9.6,404.0,103.18,60.02
2018,2,27,9,15,862.0,74.5,1.55,10.25,452.0,167.41,99.3
2018,2,27,9,30,886.0,78.0,1.6,10.9,500.0,234.41,153.0
2018,2,27,9,45,903.0,80.5,1.65,11.5,542.5,303.77,213.8
2018,2,27,10,0,920.0,83.0,1.7,12.1,585.0,371.04,273.88
2018,2,27,10,15,933.0,84.5,1.6,12.45,621.5,436.84,331.88
2018,2,27,10,30,946.0,86.0,1.5,12.8,658.0,502.71,387.95
2018,2,27,10,45,955.0,87.5,1.45,13.1,687.5,566.39,440.44
2018,2,27,11,0,964.0,89.0,1.4,13.4,717.0,629.12,490.08
2018,2,27,11,15,970.0,90.5,1.3,13.65,739.0,688.81,535.16
2018,2,27,11,30,976.0,92.0,1.2,13.9,761.0,746.71,577.02
2018,2,27,11,45,980.0,92.0,1.15,14.1,774.5,799.67,614.52
2018,2,27,12,0,984.0,92.0,1.1,14.3,788.0,850.09,647.12
2018,2,27,12,15,984.5,92.5,1.1,14.4,792.5,895.45,676.56
2018,2,27,12,30,985.0,93.0,1.1,14.5,797.0,937.59,703.62
2018,2,27,12,45,983.0,93.5,1.05,14.65,793.0,974.14,725.77
2018,2,27,13,0,981.0,94.0,1.0,14.8,789.0,1006.96,745.35
2018,2,27,13,15,977.5,93.5,1.0,14.8,776.5,1033.44,762.24
2018,2,27,13,30,974.0,93.0,1.0,14.8,764.0,1055.87,776.71
2018,2,27,13,45,967.5,92.5,0.95,14.85,743.0,1071.24,785.6
2018,2,27,14,0,961.0,92.0,0.9,14.9,722.0,1082.37,792.02
2018,2,27,14,15,952.0,90.0,0.9,14.75,693.0,1084.94,795.06
2018,2,27,14,30,943.0,88.0,0.9,14.6,664.0,1083.2,795.72
2018,2,27,14,45,930.5,86.0,0.9,14.5,628.0,1073.67,791.57
2018,2,27,15,0,918.0,84.0,0.9,14.4,592.0,1060.06,785.09
2018,2,27,15,15,899.5,82.0,0.9,14.2,549.5,1048.97,780.68
2018,2,27,15,30,881.0,80.0,0.9,14.0,507.0,1021.34,765.58
2018,2,27,15,45,855.5,76.5,0.85,13.75,459.0,981.26,741.41
2018,2,27,16,0,830.0,73.0,0.8,13.5,411.0,938.17,714.99
2018,2,27,16,15,795.5,69.5,0.8,12.75,360.5,883.8,682.43
2018,2,27,16,30,761.0,66.0,0.8,12.0,310.0,827.47,647.13
2018,2,27,16,45,706.0,60.5,0.75,11.2,257.0,748.7,593.06
2018,2,27,17,0,651.0,55.0,0.7,10.4,204.0,679.36,542.87
2018,2,27,17,15,560.0,48.0,0.75,9.75,153.0,571.56,460.89
2018,2,27,17,30,469.0,41.0,0.8,9.1,102.0,468.03,375.74
2018,2,27,17,45,306.5,28.5,0.9,8.5,61.5,308.18,215.57
2018,2,27,18,0,144.0,16.0,1.0,7.9,21.0,113.15,0.0
2018,2,27,18,15,72.0,8.0,1.0,7.9,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,6,45,0.0,1.5,0.8,4.95,1.5,0.0,0.0
2018,2,28,7,0,0.0,3.0,0.8,5.1,3.0,2.36,0.0
2018,2,28,7,15,0.0,6.0,0.9,5.45,6.0,4.54,0.0
2018,2,28,7,30,0.0,9.0,1.0,5.8,9.0,6.82,0.42
2018,2,28,7,45,0.0,12.0,1.15,6.1,12.0,9.1,2.66
2018,2,28,8,0,0.0,15.0,1.3,6.4,15.0,11.39,4.85
2018,2,28,8,15,0.0,22.5,1.3,6.65,22.5,17.12,10.19
2018,2,28,8,30,0.0,30.0,1.3,6.9,30.0,22.86,15.49
2018,2,28,8,45,0.0,45.0,1.35,7.15,45.0,34.39,26.03
2018,2,28,9,0,0.0,60.0,1.4,7.4,60.0,45.97,34.71
2018,2,28,9,15,0.0,82.5,1.4,7.75,82.5,63.3,49.56
2018,2,28,9,30,0.0,105.0,1.4,8.1,105.0,80.07,63.72
2018,2,28,9,45,0.0,93.5,1.45,8.45,93.5,71.81,56.38
2018,2,28,10,0,0.0,82.0,1.5,8.8,82.0,63.08,48.7
2018,2,28,10,15,0.5,103.5,1.6,9.2,104.0,79.84,62.75
2018,2,28,10,30,1.0,125.0,1.7,9.6,126.0,96.76,76.75
2018,2,28,10,45,0.5,125.5,1.8,10.05,126.0,97.18,76.81
2018,2,28,11,0,0.0,126.0,1.9,10.5,126.0,97.51,76.83
2018,2,28,11,15,0.0,103.0,1.9,10.75,103.0,79.58,61.68
2018,2,28,11,30,0.0,80.0,1.9,11.0,80.0,61.68,46.56
2018,2,28,11,45,0.0,91.5,1.95,11.3,91.5,70.63,53.98
2018,2,28,12,0,0.0,103.0,2.0,11.6,103.0,79.73,61.47
2018,2,28,12,15,0.0,120.0,2.0,11.8,120.0,93.42,72.76
2018,2,28,12,30,0.0,137.0,2.0,12.0,137.0,107.38,84.22
2018,2,28,12,45,0.5,137.0,2.0,12.2,137.5,108.0,84.68
2018,2,28,13,0,1.0,137.0,2.0,12.4,138.0,108.66,85.21
2018,2,28,13,15,1.5,153.0,2.0,12.45,154.0,122.86,96.96
2018,2,28,13,30,2.0,169.0,2.0,12.5,170.0,137.57,109.08
2018,2,28,13,45,4.5,182.5,2.0,12.55,185.5,152.64,121.6
2018,2,28,14,0,7.0,196.0,2.0,12.6,201.0,168.43,134.71
2018,2,28,14,15,14.5,203.0,1.95,12.55,212.5,183.99,147.93
2018,2,28,14,30,22.0,210.0,1.9,12.5,224.0,200.31,161.8
2018,2,28,14,45,19.0,195.0,1.85,12.45,206.5,184.61,149.19
2018,2,28,15,0,16.0,180.0,1.8,12.4,189.0,168.78,136.49
2018,2,28,15,15,23.5,172.5,1.7,12.2,184.5,171.18,139.31
2018,2,28,15,30,31.0,165.0,1.6,12.0,180.0,191.59,156.94
2018,2,28,15,45,48.0,155.5,1.45,11.85,176.5,201.15,166.01
2018,2,28,16,0,65.0,146.0,1.3,11.7,173.0,210.43,174.84
2018,2,28,16,15,35.0,103.5,1.3,11.4,118.0,132.03,108.86
2018,2,28,16,30,5.0,61.0,1.3,11.1,63.0,51.39,39.15
2018,2,28,16,45,13.0,68.0,1.25,10.8,71.5,66.39,52.58
2018,2,28,17,0,21.0,75.0,1.2,10.5,80.0,96.62,78.62
2018,2,28,17,15,11.5,50.0,1.2,10.25,52.5,51.51,39.12
2018,2,28,17,30,2.0,25.0,1.2,10.0,25.0,20.64,11.89
2018,2,28,17,45,4.0,15.0,1.2,9.8,15.0,14.39,5.2
2018,2,28,18,0,6.0,5.0,1.2,9.6,5.0,8.12,0.0
2018,2,28,18,15,3.0,2.5,1.2,9.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.5,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.5,9.3,6.0,4.72,0.0
2018,3,1,7,15,0.0,18.0,0.6,9.5,18.0,13.72,4.38
2018,3,1,7,30,0.0,30.0,0.7,9.7,30.0,22.93,14.57
2018,3,1,7,45,0.0,40.5,0.75,9.85,40.5,30.97,22.27
2018,3,1,8,0,0.0,51.0,0.8,10.0,51.0,38.93,29.73
2018,3,1,8,15,8.0,45.0,0.85,10.35,47.5,34.49,25.79
2018,3,1,8,30,16.0,39.0,0.9,10.7,44.0,30.94,22.55
2018,3,1,8,45,8.0,31.5,1.0,11.05,34.0,24.98,17.07
2018,3,1,9,0,0.0,24.0,1.1,11.4,24.0,18.3,10.24
2018,3,1,9,15,3.5,39.5,1.15,11.7,41.0,30.63,20.67
2018,3,1,9,30,7.0,55.0,1.2,12.0,58.0,43.48,31.4
2018,3,1,9,45,4.0,62.5,1.25,12.35,64.5,48.98,36.08
2018,3,1,10,0,1.0,70.0,1.3,12.7,71.0,54.1,40.36
2018,3,1,10,15,0.5,65.5,1.35,13.0,66.0,50.52,37.2
2018,3,1,10,30,0.0,61.0,1.4,13.3,61.0,46.88,34.02
2018,3,1,10,45,0.0,56.0,1.45,13.55,56.0,43.04,30.69
2018,3,1,11,0,0.0,51.0,1.5,13.8,51.0,39.2,27.39
2018,3,1,11,15,0.0,51.0,1.55,14.1,51.0,39.22,27.33
2018,3,1,11,30,0.0,51.0,1.6,14.4,51.0,39.23,27.27
2018,3,1,11,45,0.0,48.0,1.7,14.75,48.0,36.93,25.28
2018,3,1,12,0,0.0,45.0,1.8,15.1,45.0,34.62,23.3
2018,3,1,12,15,0.0,49.0,1.85,15.3,49.0,37.72,25.84
2018,3,1,12,30,0.0,53.0,1.9,15.5,53.0,40.81,28.38
2018,3,1,12,45,0.0,59.0,2.0,15.7,59.0,45.45,32.2
2018,3,1,13,0,0.0,65.0,2.1,15.9,65.0,50.09,36.01
2018,3,1,13,15,0.0,68.5,2.05,15.85,68.5,52.79,38.28
2018,3,1,13,30,0.0,72.0,2.0,15.8,72.0,55.49,40.55
2018,3,1,13,45,0.0,69.0,1.95,15.75,69.0,53.14,38.66
2018,3,1,14,0,0.0,66.0,1.9,15.7,66.0,50.8,36.78
2018,3,1,14,15,0.0,80.5,1.85,15.7,80.5,62.01,46.15
2018,3,1,14,30,0.0,95.0,1.8,15.7,95.0,73.35,55.63
2018,3,1,14,45,0.5,89.5,1.8,15.7,90.0,69.45,52.52
2018,3,1,15,0,1.0,84.0,1.8,15.7,85.0,65.66,49.53
2018,3,1,15,15,0.5,69.0,1.85,15.75,69.5,53.5,39.47
2018,3,1,15,30,0.0,54.0,1.9,15.8,54.0,41.38,29.37
2018,3,1,15,45,0.0,49.0,1.95,15.9,49.0,37.51,26.19
2018,3,1,16,0,0.0,44.0,2.0,16.0,44.0,33.64,22.99
2018,3,1,16,15,0.0,40.0,2.0,15.9,40.0,30.55,20.44
2018,3,1,16,30,0.0,36.0,2.0,15.8,36.0,27.47,17.86
2018,3,1,16,45,0.0,28.0,2.0,15.65,28.0,21.33,12.63
2018,3,1,17,0,0.0,20.0,2.0,15.5,20.0,15.2,7.35
2018,3,1,17,15,0.0,15.5,1.95,15.3,15.5,11.77,4.34
2018,3,1,17,30,0.0,11.0,1.9,15.1,11.0,8.34,1.29
2018,3,1,17,45,4.5,7.5,1.9,14.9,7.5,9.21,1.39
2018,3,1,18,0,9.0,4.0,1.9,14.7,4.0,9.41,0.0
2018,3,1,18,15,4.5,2.0,1.9,14.7,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.15,6.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.05,5.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.95,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,3.9,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,3.9,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,3.95,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,6,45,104.5,9.0,4.2,4.0,12.5,0.0,0.0
2018,3,2,7,0,209.0,18.0,4.3,4.2,25.0,14.16,0.0
2018,3,2,7,15,380.0,27.5,4.45,4.6,67.5,23.04,12.31
2018,3,2,7,30,551.0,37.0,4.6,5.0,110.0,34.09,24.87
2018,3,2,7,45,639.0,43.0,4.75,5.35,163.5,39.74,30.65
2018,3,2,8,0,727.0,49.0,4.9,5.7,217.0,45.59,36.31
2018,3,2,8,15,776.5,52.5,5.0,6.05,271.0,49.1,39.63
2018,3,2,8,30,826.0,56.0,5.1,6.4,325.0,52.71,42.89
2018,3,2,8,45,858.5,59.5,5.15,6.75,377.5,61.24,50.54
2018,3,2,9,0,891.0,63.0,5.2,7.1,430.0,105.28,60.94
2018,3,2,9,15,914.0,65.0,5.25,7.4,478.5,171.07,101.56
2018,3,2,9,30,937.0,67.0,5.3,7.7,527.0,239.22,157.83
2018,3,2,9,45,953.5,68.5,5.3,8.0,570.5,307.45,220.22
2018,3,2,10,0,970.0,70.0,5.3,8.3,614.0,376.7,285.03
2018,3,2,10,15,981.5,71.0,5.25,8.55,650.5,444.33,348.08
2018,3,2,10,30,993.0,72.0,5.2,8.8,687.0,511.78,409.38
2018,3,2,10,45,1001.5,72.5,5.2,9.05,716.5,576.79,466.97
2018,3,2,11,0,1010.0,73.0,5.2,9.3,746.0,640.66,521.8
2018,3,2,11,15,1015.5,74.0,5.2,9.5,768.0,701.77,572.83
2018,3,2,11,30,1021.0,75.0,5.2,9.7,790.0,760.89,620.84
2018,3,2,11,45,1024.0,75.5,5.15,9.9,803.0,815.47,663.39
2018,3,2,12,0,1027.0,76.0,5.1,10.1,816.0,867.3,700.84
2018,3,2,12,15,1028.0,76.5,5.1,10.2,821.0,914.55,735.1
2018,3,2,12,30,1029.0,77.0,5.1,10.3,826.0,958.45,766.68
2018,3,2,12,45,1028.5,76.5,5.1,10.4,822.0,996.4,793.8
2018,3,2,13,0,1028.0,76.0,5.1,10.5,818.0,1030.51,818.12
2018,3,2,13,15,1025.5,75.0,5.05,10.5,805.0,1058.19,837.73
2018,3,2,13,30,1023.0,74.0,5.0,10.5,792.0,1081.64,854.43
2018,3,2,13,45,1018.0,73.0,4.95,10.45,771.0,1098.34,866.62
2018,3,2,14,0,1013.0,72.0,4.9,10.4,750.0,1110.61,875.89
2018,3,2,14,15,1005.5,71.0,4.85,10.3,721.0,1115.9,880.62
2018,3,2,14,30,998.0,70.0,4.8,10.2,692.0,1116.74,882.47
2018,3,2,14,45,987.5,69.0,4.75,10.05,656.0,1110.12,879.45
2018,3,2,15,0,977.0,68.0,4.7,9.9,620.0,1099.21,873.64
2018,3,2,15,15,961.5,66.0,4.6,9.65,577.0,1077.72,860.24
2018,3,2,15,30,946.0,64.0,4.5,9.4,534.0,1052.33,844.15
2018,3,2,15,45,923.5,62.5,4.45,9.1,486.0,1017.04,821.51
2018,3,2,16,0,901.0,61.0,4.4,8.8,438.0,978.7,796.34
2018,3,2,16,15,867.5,58.0,4.25,8.4,385.0,925.01,758.52
2018,3,2,16,30,834.0,55.0,4.1,8.0,332.0,879.57,725.93
2018,3,2,16,45,782.0,51.5,3.95,7.55,277.0,804.47,669.6
2018,3,2,17,0,730.0,48.0,3.8,7.1,222.0,729.38,610.65
2018,3,2,17,15,649.5,42.5,3.65,6.65,169.5,628.62,527.72
2018,3,2,17,30,569.0,37.0,3.5,6.2,117.0,530.56,441.77
2018,3,2,17,45,406.0,28.5,3.4,5.75,73.5,385.8,297.61
2018,3,2,18,0,243.0,20.0,3.3,5.3,30.0,184.7,0.0
2018,3,2,18,15,121.5,10.0,3.3,5.3,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,3.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.75,1.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.75,1.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.7,0.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.65,0.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,-0.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,-1.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.6,-1.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,2.95,-0.45,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.1,-0.1,30.0,15.74,0.0
2018,3,3,7,15,442.5,28.5,3.2,0.45,75.5,26.22,15.87
2018,3,3,7,30,614.0,37.0,3.3,1.0,121.0,34.43,25.71
2018,3,3,7,45,693.0,42.0,3.45,1.55,175.0,39.31,30.79
2018,3,3,8,0,772.0,47.0,3.6,2.1,229.0,44.39,35.76
2018,3,3,8,15,817.0,51.0,3.65,2.7,284.0,48.41,39.54
2018,3,3,8,30,862.0,55.0,3.7,3.3,339.0,56.98,47.37
2018,3,3,8,45,886.5,58.0,3.8,3.9,390.0,60.77,50.65
2018,3,3,9,0,911.0,61.0,3.9,4.5,441.0,105.2,60.81
2018,3,3,9,15,932.5,63.0,3.9,5.05,489.5,172.06,102.25
2018,3,3,9,30,954.0,65.0,3.9,5.6,538.0,241.1,159.35
2018,3,3,9,45,969.0,67.0,3.95,6.2,581.5,310.42,222.62
2018,3,3,10,0,984.0,69.0,4.0,6.8,625.0,380.59,287.89
2018,3,3,10,15,995.0,70.5,3.95,7.3,662.5,449.34,351.2
2018,3,3,10,30,1006.0,72.0,3.9,7.8,700.0,517.85,412.46
2018,3,3,10,45,1014.0,73.0,3.9,8.3,729.5,583.85,469.73
2018,3,3,11,0,1022.0,74.0,3.9,8.8,759.0,648.65,523.97
2018,3,3,11,15,1027.0,75.0,3.85,9.2,781.0,710.13,573.78
2018,3,3,11,30,1032.0,76.0,3.8,9.6,803.0,769.54,620.31
2018,3,3,11,45,1030.5,76.0,3.8,9.95,813.0,820.95,659.34
2018,3,3,12,0,1029.0,76.0,3.8,10.3,823.0,869.14,693.09
2018,3,3,12,15,1028.5,77.0,3.75,10.55,827.0,915.78,725.33
2018,3,3,12,30,1028.0,78.0,3.7,10.8,831.0,958.96,754.77
2018,3,3,12,45,1026.5,77.5,3.7,11.1,826.5,996.0,779.83
2018,3,3,13,0,1025.0,77.0,3.7,11.4,822.0,1029.12,802.11
2018,3,3,13,15,1022.0,77.0,3.65,11.5,809.5,1057.38,821.2
2018,3,3,13,30,1019.0,77.0,3.6,11.6,797.0,1081.45,837.47
2018,3,3,13,45,1013.5,76.5,3.6,11.7,776.0,1098.21,849.27
2018,3,3,14,0,1008.0,76.0,3.6,11.8,755.0,1110.54,858.28
2018,3,3,14,15,1000.0,75.5,3.55,11.7,726.0,1115.93,862.97
2018,3,3,14,30,992.0,75.0,3.5,11.6,697.0,1116.9,864.89
2018,3,3,14,45,981.0,73.5,3.5,11.55,660.5,1109.15,861.41
2018,3,3,15,0,970.0,72.0,3.5,11.5,624.0,1097.12,855.24
2018,3,3,15,15,955.0,69.5,3.4,11.25,581.0,1075.54,842.33
2018,3,3,15,30,940.0,67.0,3.3,11.0,538.0,1050.06,826.8
2018,3,3,15,45,917.0,64.5,3.25,10.75,489.0,1012.96,803.46
2018,3,3,16,0,894.0,62.0,3.2,10.5,440.0,972.79,777.64
2018,3,3,16,15,862.0,59.0,3.05,9.9,387.5,920.63,742.68
2018,3,3,16,30,830.0,56.0,2.9,9.3,335.0,876.64,712.7
2018,3,3,16,45,782.5,52.5,2.7,8.7,281.0,805.64,660.59
2018,3,3,17,0,735.0,49.0,2.5,8.1,227.0,734.33,605.83
2018,3,3,17,15,660.0,43.5,2.4,7.45,174.5,637.86,528.75
2018,3,3,17,30,585.0,38.0,2.3,6.8,122.0,543.59,448.19
2018,3,3,17,45,424.0,29.0,2.2,6.15,77.0,399.02,309.81
2018,3,3,18,0,263.0,20.0,2.1,5.5,32.0,230.5,0.0
2018,3,3,18,15,131.5,10.0,2.1,5.5,16.0,7.87,0.0
2018,3,3,18,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,3,4,6,45,119.5,10.5,1.75,-1.4,15.5,0.0,0.0
2018,3,4,7,0,239.0,21.0,1.9,-0.9,31.0,16.52,0.0
2018,3,4,7,15,401.0,30.5,2.1,-0.15,75.5,25.57,15.97
2018,3,4,7,30,563.0,40.0,2.3,0.6,120.0,33.85,25.34
2018,3,4,7,45,644.0,45.5,2.5,1.35,173.0,41.92,33.29
2018,3,4,8,0,725.0,51.0,2.7,2.1,226.0,47.24,38.44
2018,3,4,8,15,774.0,55.0,2.75,2.8,280.5,51.11,42.04
2018,3,4,8,30,823.0,59.0,2.8,3.5,335.0,55.04,45.55
2018,3,4,8,45,855.5,62.5,2.85,4.2,388.0,58.37,48.38
2018,3,4,9,0,888.0,66.0,2.9,4.9,441.0,107.63,63.39
2018,3,4,9,15,914.0,68.0,2.9,5.5,491.0,173.74,104.16
2018,3,4,9,30,940.0,70.0,2.9,6.1,541.0,242.62,160.57
2018,3,4,9,45,959.0,71.5,2.95,6.7,586.0,311.82,223.02
2018,3,4,10,0,978.0,73.0,3.0,7.3,631.0,382.35,287.82
2018,3,4,10,15,989.0,74.5,2.95,7.8,668.0,450.84,350.23
2018,3,4,10,30,1000.0,76.0,2.9,8.3,705.0,519.09,410.5
2018,3,4,10,45,1005.0,77.0,2.9,8.8,732.5,583.33,465.63
2018,3,4,11,0,1010.0,78.0,2.9,9.3,760.0,646.03,517.47
2018,3,4,11,15,1013.5,78.5,2.9,9.7,780.5,705.54,565.19
2018,3,4,11,30,1017.0,79.0,2.9,10.1,801.0,762.82,609.62
2018,3,4,11,45,1020.0,79.5,2.85,10.5,814.0,817.28,649.94
2018,3,4,12,0,1023.0,80.0,2.8,10.9,827.0,868.99,685.06
