Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,15,1024.0,80.5,2.75,11.2,832.0,916.11,716.65
2018,3,4,12,30,1025.0,81.0,2.7,11.5,837.0,959.9,745.53
2018,3,4,12,45,1024.5,80.5,2.65,11.8,832.5,997.75,770.01
2018,3,4,13,0,1024.0,80.0,2.6,12.1,828.0,1031.76,791.73
2018,3,4,13,15,1019.5,80.0,2.55,12.25,814.5,1058.61,808.96
2018,3,4,13,30,1015.0,80.0,2.5,12.4,801.0,1081.19,823.4
2018,3,4,13,45,1006.0,79.5,2.45,12.6,777.5,1094.43,831.56
2018,3,4,14,0,997.0,79.0,2.4,12.8,754.0,1103.15,836.96
2018,3,4,14,15,988.0,78.0,2.35,12.8,724.5,1106.79,839.83
2018,3,4,14,30,979.0,77.0,2.3,12.8,695.0,1106.01,840.01
2018,3,4,14,45,965.0,76.5,2.25,12.8,658.0,1096.4,834.58
2018,3,4,15,0,951.0,76.0,2.2,12.8,621.0,1082.61,826.63
2018,3,4,15,15,932.0,74.0,2.05,12.65,577.0,1057.77,810.49
2018,3,4,15,30,913.0,72.0,1.9,12.5,533.0,1029.2,791.95
2018,3,4,15,45,889.5,69.5,1.75,12.35,484.5,992.04,767.49
2018,3,4,16,0,866.0,67.0,1.6,12.2,436.0,963.2,748.56
2018,3,4,16,15,830.5,64.0,1.4,11.3,383.5,907.68,711.82
2018,3,4,16,30,795.0,61.0,1.2,10.4,331.0,850.32,672.88
2018,3,4,16,45,745.0,56.5,1.0,9.55,277.0,776.55,620.36
2018,3,4,17,0,695.0,52.0,0.8,8.7,223.0,702.74,565.39
2018,3,4,17,15,616.0,46.0,0.9,7.95,171.0,603.55,491.36
2018,3,4,17,30,537.0,40.0,1.0,7.2,119.0,518.0,421.84
2018,3,4,17,45,381.5,30.0,1.05,6.45,75.0,367.82,286.57
2018,3,4,18,0,226.0,20.0,1.1,5.7,31.0,206.65,0.0
2018,3,4,18,15,113.0,10.0,1.1,5.7,15.5,81.1,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,-0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,0.9,-1.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.25,-0.7,16.0,8.26,0.0
2018,3,5,7,0,227.0,21.0,1.4,0.0,32.0,17.53,0.0
2018,3,5,7,15,351.0,31.5,1.5,0.8,72.0,26.15,16.84
2018,3,5,7,30,475.0,42.0,1.6,1.6,112.0,34.91,26.3
2018,3,5,7,45,581.5,48.5,1.7,2.4,168.0,40.49,31.9
2018,3,5,8,0,688.0,55.0,1.8,3.2,224.0,50.18,41.04
2018,3,5,8,15,736.5,59.5,1.8,3.75,277.5,54.26,44.82
2018,3,5,8,30,785.0,64.0,1.8,4.3,331.0,58.39,48.49
2018,3,5,8,45,744.0,79.5,1.8,4.9,363.0,64.19,53.58
2018,3,5,9,0,703.0,95.0,1.8,5.5,395.0,107.97,68.67
2018,3,5,9,15,732.5,100.0,1.75,5.9,442.5,166.38,105.5
2018,3,5,9,30,762.0,105.0,1.7,6.3,490.0,228.45,155.78
2018,3,5,9,45,652.5,144.0,1.7,6.75,492.5,284.48,210.46
2018,3,5,10,0,543.0,183.0,1.7,7.2,495.0,322.48,249.25
2018,3,5,10,15,497.0,212.5,1.65,7.6,511.5,367.45,289.94
2018,3,5,10,30,451.0,242.0,1.6,8.0,528.0,406.86,324.24
2018,3,5,10,45,452.5,253.0,1.55,8.35,550.5,450.36,360.03
2018,3,5,11,0,454.0,264.0,1.5,8.7,573.0,493.43,394.34
2018,3,5,11,15,466.5,268.0,1.4,9.0,593.5,536.98,427.93
2018,3,5,11,30,479.0,272.0,1.3,9.3,614.0,580.7,460.63
2018,3,5,11,45,495.5,270.5,1.2,9.6,629.5,622.45,491.09
2018,3,5,12,0,512.0,269.0,1.1,9.9,645.0,664.02,520.58
2018,3,5,12,15,485.5,281.5,1.05,10.1,640.0,683.29,533.21
2018,3,5,12,30,459.0,294.0,1.0,10.3,635.0,698.86,543.11
2018,3,5,12,45,457.5,291.0,0.9,10.5,629.0,718.47,555.82
2018,3,5,13,0,456.0,288.0,0.8,10.7,623.0,735.83,566.62
2018,3,5,13,15,619.5,223.5,0.75,10.8,671.0,851.68,649.77
2018,3,5,13,30,783.0,159.0,0.7,10.9,719.0,964.59,723.68
2018,3,5,13,45,825.5,139.5,0.6,10.95,715.5,996.86,741.07
2018,3,5,14,0,868.0,120.0,0.5,11.0,712.0,1034.81,763.13
2018,3,5,14,15,691.5,169.5,0.45,11.0,629.0,932.94,696.67
2018,3,5,14,30,515.0,219.0,0.4,11.0,546.0,805.25,611.7
2018,3,5,14,45,525.0,203.0,0.35,11.05,521.0,802.96,613.04
2018,3,5,15,0,535.0,187.0,0.3,11.1,496.0,797.64,610.47
2018,3,5,15,15,645.0,146.0,0.35,11.0,492.5,872.91,664.5
2018,3,5,15,30,755.0,105.0,0.4,10.9,489.0,930.66,704.8
2018,3,5,15,45,756.5,95.0,0.45,10.85,450.0,910.66,693.66
2018,3,5,16,0,758.0,85.0,0.5,10.8,411.0,880.21,676.63
2018,3,5,16,15,749.5,77.0,0.55,10.1,367.0,846.39,658.44
2018,3,5,16,30,741.0,69.0,0.6,9.4,323.0,809.65,637.29
2018,3,5,16,45,702.5,63.0,0.65,8.65,272.5,745.63,595.23
2018,3,5,17,0,664.0,57.0,0.7,7.9,222.0,689.09,556.15
2018,3,5,17,15,585.5,50.0,0.75,6.95,170.5,591.23,482.71
2018,3,5,17,30,507.0,43.0,0.8,6.0,119.0,497.19,406.89
2018,3,5,17,45,367.5,33.0,0.9,5.05,76.5,359.43,284.1
2018,3,5,18,0,228.0,23.0,1.0,4.1,34.0,210.02,0.0
2018,3,5,18,15,114.0,11.5,1.0,4.1,17.0,82.76,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,0.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.0,1.15,0.95,3.0,2.36,0.0
2018,3,6,7,0,3.0,6.0,1.2,1.2,6.0,4.7,0.0
2018,3,6,7,15,1.5,9.0,1.2,1.55,9.0,6.83,0.3
2018,3,6,7,30,0.0,12.0,1.2,1.9,12.0,9.1,2.71
2018,3,6,7,45,0.0,17.5,1.2,2.3,17.5,13.29,6.75
2018,3,6,8,0,0.0,23.0,1.2,2.7,23.0,17.5,10.75
2018,3,6,8,15,2.5,56.0,1.25,3.05,57.0,42.91,34.47
2018,3,6,8,30,5.0,89.0,1.3,3.4,91.0,66.74,56.37
2018,3,6,8,45,2.5,71.0,1.3,3.7,72.0,54.52,44.92
2018,3,6,9,0,0.0,53.0,1.3,4.0,53.0,40.58,30.34
2018,3,6,9,15,0.0,54.0,1.3,4.2,54.0,41.37,30.92
2018,3,6,9,30,0.0,55.0,1.3,4.4,55.0,42.16,31.49
2018,3,6,9,45,1.5,77.0,1.35,4.6,78.0,59.58,46.48
2018,3,6,10,0,3.0,99.0,1.4,4.8,101.0,77.12,61.41
2018,3,6,10,15,1.5,81.0,1.4,4.9,82.0,62.93,49.06
2018,3,6,10,30,0.0,63.0,1.4,5.0,63.0,48.45,36.48
2018,3,6,10,45,5.0,137.5,1.45,5.15,141.0,108.72,87.97
2018,3,6,11,0,10.0,212.0,1.5,5.3,219.0,170.65,139.69
2018,3,6,11,15,7.5,199.5,1.5,5.3,205.0,160.53,130.93
2018,3,6,11,30,5.0,187.0,1.5,5.3,191.0,149.85,121.92
2018,3,6,11,45,3.0,159.0,1.45,5.3,161.5,126.53,102.33
2018,3,6,12,0,1.0,131.0,1.4,5.3,132.0,102.86,82.36
2018,3,6,12,15,0.5,107.0,1.3,5.2,107.5,83.4,65.92
2018,3,6,12,30,0.0,83.0,1.2,5.1,83.0,64.1,49.53
2018,3,6,12,45,0.0,96.0,1.05,5.0,96.0,74.26,58.25
2018,3,6,13,0,0.0,109.0,0.9,4.9,109.0,84.73,67.17
2018,3,6,13,15,0.0,90.0,0.85,4.85,90.0,69.51,54.25
2018,3,6,13,30,0.0,71.0,0.8,4.8,71.0,54.74,41.69
2018,3,6,13,45,0.0,62.5,0.7,4.7,62.5,48.14,36.1
2018,3,6,14,0,0.0,54.0,0.6,4.6,54.0,41.54,30.49
2018,3,6,14,15,0.0,61.0,0.55,4.55,61.0,46.93,35.23
2018,3,6,14,30,0.0,68.0,0.5,4.5,68.0,52.32,39.96
2018,3,6,14,45,0.0,62.5,0.45,4.45,62.5,48.03,36.34
2018,3,6,15,0,0.0,57.0,0.4,4.4,57.0,43.76,32.73
2018,3,6,15,15,0.0,47.0,0.4,4.35,47.0,36.02,26.08
2018,3,6,15,30,0.0,37.0,0.4,4.3,37.0,28.31,19.39
2018,3,6,15,45,0.0,38.0,0.4,4.3,38.0,29.06,20.13
2018,3,6,16,0,0.0,39.0,0.4,4.3,39.0,29.8,20.87
2018,3,6,16,15,0.0,33.5,0.4,4.15,33.5,25.57,17.19
2018,3,6,16,30,0.0,28.0,0.4,4.0,28.0,21.34,13.48
2018,3,6,16,45,0.0,25.5,0.45,3.9,25.5,19.42,11.77
2018,3,6,17,0,0.0,23.0,0.5,3.8,23.0,17.5,10.03
2018,3,6,17,15,0.0,18.0,0.5,3.65,18.0,13.67,6.54
2018,3,6,17,30,0.0,13.0,0.5,3.5,13.0,9.86,3.01
2018,3,6,17,45,1.5,9.0,0.5,3.3,9.0,7.93,1.04
2018,3,6,18,0,3.0,5.0,0.5,3.1,5.0,5.98,0.0
2018,3,6,18,15,1.5,2.5,0.5,3.1,2.5,2.93,0.0
2018,3,6,18,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,1.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.65,2.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,7,6,45,1.0,4.5,0.8,2.9,4.5,3.54,0.0
2018,3,7,7,0,2.0,9.0,0.9,3.1,9.0,6.84,0.0
2018,3,7,7,15,1.0,13.5,1.0,3.4,13.5,10.25,3.34
2018,3,7,7,30,0.0,18.0,1.1,3.7,18.0,13.68,6.88
2018,3,7,7,45,0.0,24.5,1.25,4.0,24.5,18.65,11.64
2018,3,7,8,0,0.0,31.0,1.4,4.3,31.0,23.63,16.35
2018,3,7,8,15,0.0,32.5,1.6,4.65,32.5,24.78,17.42
2018,3,7,8,30,0.0,34.0,1.8,5.0,34.0,25.94,18.44
2018,3,7,8,45,2.5,62.0,2.0,5.4,63.0,47.55,38.24
2018,3,7,9,0,5.0,90.0,2.2,5.8,92.0,68.9,54.68
2018,3,7,9,15,6.5,116.0,2.4,6.25,119.0,88.45,71.14
2018,3,7,9,30,8.0,142.0,2.6,6.7,146.0,108.49,87.88
2018,3,7,9,45,4.0,114.5,2.8,7.15,116.5,88.6,70.72
2018,3,7,10,0,0.0,87.0,3.0,7.6,87.0,66.99,52.13
2018,3,7,10,15,92.5,144.0,3.1,8.0,203.5,151.23,121.79
2018,3,7,10,30,185.0,201.0,3.2,8.4,320.0,249.64,202.89
2018,3,7,10,45,553.5,153.0,3.25,8.8,530.5,424.32,344.28
2018,3,7,11,0,922.0,105.0,3.3,9.2,741.0,621.84,500.87
2018,3,7,11,15,766.5,159.5,3.3,9.4,698.5,634.08,510.83
2018,3,7,11,30,611.0,214.0,3.3,9.6,656.0,623.51,502.71
2018,3,7,11,45,479.5,242.0,3.35,9.8,592.5,585.49,473.3
2018,3,7,12,0,348.0,270.0,3.4,10.0,529.0,523.82,424.68
2018,3,7,12,15,431.5,250.0,3.4,10.05,573.0,610.36,493.51
2018,3,7,12,30,515.0,230.0,3.4,10.1,617.0,685.29,552.02
2018,3,7,12,45,541.0,236.0,3.4,10.15,640.5,738.62,592.14
2018,3,7,13,0,567.0,242.0,3.4,10.2,664.0,791.67,631.72
2018,3,7,13,15,742.0,177.5,3.45,10.2,720.5,921.73,729.1
2018,3,7,13,30,917.0,113.0,3.5,10.2,777.0,1023.16,800.75
2018,3,7,13,45,937.0,103.5,3.55,10.15,765.5,1053.69,822.47
2018,3,7,14,0,957.0,94.0,3.6,10.1,754.0,1080.44,842.34
2018,3,7,14,15,951.0,92.0,3.6,9.9,726.0,1085.63,847.53
2018,3,7,14,30,945.0,90.0,3.6,9.7,698.0,1086.55,850.18
2018,3,7,14,45,934.5,87.5,3.6,9.55,662.0,1078.02,846.34
2018,3,7,15,0,924.0,85.0,3.6,9.4,626.0,1065.34,839.85
2018,3,7,15,15,909.0,82.5,3.5,9.1,583.5,1044.08,827.08
2018,3,7,15,30,894.0,80.0,3.4,8.8,541.0,1019.09,811.77
2018,3,7,15,45,874.0,76.5,3.3,8.5,493.5,996.14,797.89
2018,3,7,16,0,854.0,73.0,3.2,8.2,446.0,957.68,772.62
2018,3,7,16,15,825.0,70.0,3.0,7.7,395.5,908.37,738.77
2018,3,7,16,30,796.0,67.0,2.8,7.2,345.0,856.84,702.41
2018,3,7,16,45,748.0,62.0,2.55,6.65,290.5,783.9,648.23
2018,3,7,17,0,700.0,57.0,2.3,6.1,236.0,710.69,591.61
2018,3,7,17,15,621.5,50.5,2.1,5.45,182.5,619.86,518.55
2018,3,7,17,30,543.0,44.0,1.9,4.8,129.0,525.08,438.06
2018,3,7,17,45,399.5,34.5,1.65,4.1,84.0,383.39,310.67
2018,3,7,18,0,256.0,25.0,1.4,3.4,39.0,233.47,41.93
2018,3,7,18,15,128.0,12.5,1.4,3.4,19.5,92.21,0.0
2018,3,7,18,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.85,-1.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.7,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.05,-2.6,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.4,-1.2,5.0,3.93,0.0
2018,3,8,7,0,0.0,10.0,1.6,-0.5,10.0,7.59,0.0
2018,3,8,7,15,0.0,21.0,1.65,0.25,21.0,16.0,8.63
2018,3,8,7,30,0.0,32.0,1.7,1.0,32.0,24.43,16.93
2018,3,8,7,45,0.0,51.0,1.75,1.75,51.0,38.73,30.46
2018,3,8,8,0,0.0,70.0,1.8,2.5,70.0,52.45,43.31
2018,3,8,8,15,192.5,92.0,1.9,2.95,160.5,66.04,55.85
2018,3,8,8,30,385.0,114.0,2.0,3.4,251.0,80.61,69.05
2018,3,8,8,45,552.0,108.5,2.05,3.85,336.0,81.25,69.33
2018,3,8,9,0,719.0,103.0,2.1,4.3,421.0,114.74,74.12
2018,3,8,9,15,785.5,99.0,2.1,4.45,480.0,177.44,113.02
2018,3,8,9,30,852.0,95.0,2.1,4.6,539.0,242.45,164.54
2018,3,8,9,45,785.5,120.0,2.1,4.8,554.0,300.4,220.42
2018,3,8,10,0,719.0,145.0,2.1,5.0,569.0,353.7,272.25
2018,3,8,10,15,451.0,188.0,2.15,5.2,459.5,330.78,264.36
2018,3,8,10,30,183.0,231.0,2.2,5.4,350.0,267.67,218.57
2018,3,8,10,45,140.0,259.5,2.25,5.6,352.5,283.53,232.64
2018,3,8,11,0,97.0,288.0,2.3,5.8,355.0,286.93,235.42
2018,3,8,11,15,67.0,246.5,2.35,5.9,293.5,242.39,199.09
2018,3,8,11,30,37.0,205.0,2.4,6.0,232.0,193.05,158.21
2018,3,8,11,45,33.5,222.0,2.45,6.15,246.5,208.72,171.13
2018,3,8,12,0,30.0,239.0,2.5,6.3,261.0,224.54,183.91
2018,3,8,12,15,26.5,254.0,2.5,6.4,273.5,238.77,195.32
2018,3,8,12,30,23.0,269.0,2.5,6.5,286.0,237.95,194.42
2018,3,8,12,45,33.0,289.0,2.55,6.6,313.5,284.75,232.79
2018,3,8,13,0,43.0,309.0,2.6,6.7,341.0,317.92,259.76
2018,3,8,13,15,80.5,321.0,2.65,6.8,380.0,370.48,303.22
2018,3,8,13,30,118.0,333.0,2.7,6.9,419.0,448.19,365.79
2018,3,8,13,45,281.5,295.5,2.75,7.0,493.0,600.34,489.25
2018,3,8,14,0,445.0,258.0,2.8,7.1,567.0,757.11,611.47
2018,3,8,14,15,355.0,251.5,2.8,7.05,492.0,643.99,524.96
2018,3,8,14,30,265.0,245.0,2.8,7.0,417.0,551.79,453.62
2018,3,8,14,45,145.0,219.0,2.8,6.95,312.5,379.19,315.5
2018,3,8,15,0,25.0,193.0,2.8,6.9,208.0,207.3,171.38
2018,3,8,15,15,30.5,179.5,2.75,6.75,196.5,200.86,167.26
2018,3,8,15,30,36.0,166.0,2.7,6.6,185.0,194.14,162.48
2018,3,8,15,45,60.5,160.0,2.65,6.5,188.0,214.79,181.58
2018,3,8,16,0,85.0,154.0,2.6,6.4,191.0,235.05,200.25
2018,3,8,16,15,84.0,135.0,2.4,6.05,168.0,233.79,199.73
2018,3,8,16,30,83.0,116.0,2.2,5.7,145.0,210.94,180.96
2018,3,8,16,45,134.5,102.0,2.05,5.35,140.5,241.52,209.37
2018,3,8,17,0,186.0,88.0,1.9,5.0,136.0,286.99,248.94
2018,3,8,17,15,146.5,73.5,1.85,4.55,106.0,233.23,201.03
2018,3,8,17,30,107.0,59.0,1.8,4.1,76.0,167.16,141.84
2018,3,8,17,45,68.0,39.5,1.8,3.65,49.0,112.22,90.12
2018,3,8,18,0,29.0,20.0,1.8,3.2,22.0,50.11,11.48
2018,3,8,18,15,14.5,10.0,1.8,3.2,11.0,17.18,0.0
2018,3,8,18,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,0.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.95,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,9,6,45,146.5,13.5,1.45,-2.05,23.0,10.62,0.0
2018,3,9,7,0,293.0,27.0,1.6,-1.4,46.0,22.61,6.7
2018,3,9,7,15,430.0,36.5,1.8,-0.8,93.0,30.47,21.79
2018,3,9,7,30,567.0,46.0,2.0,-0.2,140.0,38.59,30.15
2018,3,9,7,45,640.0,52.5,2.15,0.45,194.0,44.03,35.58
2018,3,9,8,0,713.0,59.0,2.3,1.1,248.0,53.68,44.69
2018,3,9,8,15,759.0,64.0,2.35,1.55,303.0,58.1,48.76
2018,3,9,8,30,805.0,69.0,2.4,2.0,358.0,62.53,52.71
2018,3,9,8,45,835.5,72.5,2.4,2.45,410.5,65.55,55.26
2018,3,9,9,0,866.0,76.0,2.4,2.9,463.0,109.48,65.58
2018,3,9,9,15,885.0,78.5,2.4,3.35,509.5,174.55,106.54
2018,3,9,9,30,904.0,81.0,2.4,3.8,556.0,245.51,165.43
2018,3,9,9,45,921.0,82.5,2.4,4.2,599.0,312.25,226.01
2018,3,9,10,0,938.0,84.0,2.4,4.6,642.0,380.05,288.64
2018,3,9,10,15,949.0,86.0,2.4,5.0,678.5,446.76,349.64
2018,3,9,10,30,960.0,88.0,2.4,5.4,715.0,513.27,408.66
2018,3,9,10,45,968.0,89.0,2.35,5.8,744.0,576.92,463.2
2018,3,9,11,0,976.0,90.0,2.3,6.2,773.0,639.43,514.73
2018,3,9,11,15,981.0,91.5,2.35,6.55,794.5,699.14,562.85
2018,3,9,11,30,986.0,93.0,2.4,6.9,816.0,756.88,607.98
2018,3,9,11,45,989.0,93.5,2.4,7.25,828.5,810.01,648.09
2018,3,9,12,0,992.0,94.0,2.4,7.6,841.0,860.47,683.07
2018,3,9,12,15,887.5,135.5,2.4,7.85,806.5,870.98,689.27
2018,3,9,12,30,783.0,177.0,2.4,8.1,772.0,868.52,686.72
2018,3,9,12,45,786.0,174.5,2.45,8.35,769.0,902.14,710.58
2018,3,9,13,0,789.0,172.0,2.5,8.6,766.0,932.71,731.88
2018,3,9,13,15,863.0,140.0,2.55,8.75,780.0,988.44,771.04
2018,3,9,13,30,937.0,108.0,2.6,8.9,794.0,1036.85,804.59
2018,3,9,13,45,949.5,99.0,2.6,9.05,778.0,1060.66,820.72
2018,3,9,14,0,962.0,90.0,2.6,9.2,762.0,1080.38,834.44
2018,3,9,14,15,953.0,89.0,2.6,9.25,732.5,1083.55,837.43
2018,3,9,14,30,944.0,88.0,2.6,9.3,703.0,1082.42,837.88
2018,3,9,14,45,929.0,86.5,2.6,9.35,665.0,1070.32,831.1
2018,3,9,15,0,914.0,85.0,2.6,9.4,627.0,1054.13,821.78
2018,3,9,15,15,896.5,83.0,2.5,9.3,584.0,1030.87,807.02
2018,3,9,15,30,879.0,81.0,2.4,9.2,541.0,1016.32,798.43
2018,3,9,15,45,854.0,78.5,2.35,9.05,492.5,977.52,773.51
2018,3,9,16,0,829.0,76.0,2.3,8.9,444.0,935.74,746.39
2018,3,9,16,15,794.5,72.5,2.0,8.25,392.0,880.98,708.03
2018,3,9,16,30,760.0,69.0,1.7,7.6,340.0,824.39,667.41
2018,3,9,16,45,710.5,64.0,1.45,6.95,286.5,751.12,613.54
2018,3,9,17,0,661.0,59.0,1.2,6.3,233.0,685.56,563.38
2018,3,9,17,15,546.0,55.0,1.15,5.35,177.0,561.68,467.77
2018,3,9,17,30,431.0,51.0,1.1,4.4,121.0,443.18,371.18
2018,3,9,17,45,287.0,37.0,1.05,3.45,76.5,301.47,247.4
2018,3,9,18,0,143.0,23.0,1.0,2.5,32.0,159.0,65.21
2018,3,9,18,15,71.5,11.5,1.0,2.5,16.0,54.83,0.0
2018,3,9,18,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.6,0.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.65,0.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.7,0.9,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.7,1.2,1.0,0.0,0.0
2018,3,10,6,45,4.0,9.5,0.7,1.5,9.5,7.47,0.0
2018,3,10,7,0,4.0,18.0,0.7,1.8,18.0,13.75,3.2
2018,3,10,7,15,2.0,32.0,0.75,2.1,32.0,24.27,16.18
2018,3,10,7,30,0.0,46.0,0.8,2.4,46.0,34.66,26.35
2018,3,10,7,45,1.5,65.0,0.85,2.75,65.5,48.36,39.34
2018,3,10,8,0,3.0,84.0,0.9,3.1,85.0,61.91,52.0
2018,3,10,8,15,31.0,107.5,0.9,3.65,119.0,77.01,65.76
2018,3,10,8,30,59.0,131.0,0.9,4.2,153.0,92.6,79.69
2018,3,10,8,45,49.5,147.0,0.85,4.7,167.0,103.04,88.71
2018,3,10,9,0,40.0,163.0,0.8,5.2,181.0,117.21,95.23
2018,3,10,9,15,31.5,169.0,0.85,6.0,184.0,126.18,101.99
2018,3,10,9,30,23.0,175.0,0.9,6.8,187.0,134.7,108.94
2018,3,10,9,45,15.5,164.0,0.95,7.6,172.5,127.84,103.02
2018,3,10,10,0,8.0,153.0,1.0,8.4,158.0,119.22,95.64
2018,3,10,10,15,4.5,138.0,1.05,9.05,141.0,107.64,85.7
2018,3,10,10,30,1.0,123.0,1.1,9.7,124.0,95.21,75.05
2018,3,10,10,45,3.5,137.0,1.15,10.35,139.5,107.55,85.04
2018,3,10,11,0,6.0,151.0,1.2,11.0,155.0,120.34,95.29
2018,3,10,11,15,6.0,154.0,1.35,11.5,158.0,123.36,97.5
2018,3,10,11,30,6.0,157.0,1.5,12.0,161.0,126.37,99.75
2018,3,10,11,45,3.5,136.5,1.6,12.5,139.0,108.8,85.06
2018,3,10,12,0,1.0,116.0,1.7,13.0,117.0,90.87,70.1
2018,3,10,12,15,4.5,148.5,1.75,13.25,152.0,120.0,94.04
2018,3,10,12,30,8.0,181.0,1.8,13.5,187.0,150.14,118.53
2018,3,10,12,45,28.5,232.5,1.9,13.8,254.0,226.72,180.55
2018,3,10,13,0,49.0,284.0,2.0,14.1,321.0,297.9,236.99
2018,3,10,13,15,96.5,313.0,2.05,14.2,384.5,376.35,299.33
2018,3,10,13,30,144.0,342.0,2.1,14.3,448.0,481.63,380.53
2018,3,10,13,45,108.5,321.5,2.15,14.4,400.0,409.63,324.94
2018,3,10,14,0,73.0,301.0,2.2,14.5,352.0,357.97,284.81
2018,3,10,14,15,59.5,278.0,2.2,14.4,318.5,324.17,258.9
2018,3,10,14,30,46.0,255.0,2.2,14.3,285.0,289.44,231.86
2018,3,10,14,45,130.5,260.5,2.15,14.25,339.5,411.08,330.82
2018,3,10,15,0,215.0,266.0,2.1,14.2,394.0,509.28,408.83
2018,3,10,15,15,284.5,238.0,1.95,13.9,395.5,575.06,460.85
2018,3,10,15,30,354.0,210.0,1.8,13.6,397.0,612.72,491.87
2018,3,10,15,45,251.0,200.0,1.65,13.35,326.5,497.88,403.26
2018,3,10,16,0,148.0,190.0,1.5,13.1,256.0,363.05,297.34
2018,3,10,16,15,95.5,165.5,1.3,12.55,206.0,263.49,217.85
2018,3,10,16,30,43.0,141.0,1.1,12.0,156.0,187.45,154.63
2018,3,10,16,45,38.5,117.5,0.95,11.4,129.5,158.09,130.78
2018,3,10,17,0,34.0,94.0,0.8,10.8,103.0,128.28,105.77
2018,3,10,17,15,23.0,73.0,0.8,10.5,78.5,96.33,78.02
2018,3,10,17,30,12.0,52.0,0.8,10.2,54.0,56.13,42.79
2018,3,10,17,45,6.5,34.0,0.8,9.95,35.0,34.44,23.21
2018,3,10,18,0,1.0,16.0,0.8,9.7,16.0,12.89,0.93
2018,3,10,18,15,0.5,8.0,0.8,9.7,8.0,6.61,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,1.95,5.05,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,2.0,5.0,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.0,2.05,5.0,6.0,4.72,0.0
2018,3,11,7,0,1.0,11.0,2.1,5.0,11.0,8.35,0.25
2018,3,11,7,15,0.5,17.5,2.15,5.05,17.5,13.31,6.23
2018,3,11,7,30,0.0,24.0,2.2,5.1,24.0,18.27,11.08
2018,3,11,7,45,0.0,35.0,2.2,5.2,35.0,26.7,19.04
2018,3,11,8,0,0.0,46.0,2.2,5.3,46.0,35.16,26.94
2018,3,11,8,15,0.0,57.0,2.25,5.35,57.0,43.65,34.77
2018,3,11,8,30,0.0,68.0,2.3,5.4,68.0,52.16,42.5
2018,3,11,8,45,0.0,66.0,2.3,5.45,66.0,50.61,40.95
2018,3,11,9,0,0.0,64.0,2.3,5.5,64.0,49.08,37.51
2018,3,11,9,15,0.0,83.5,2.35,5.65,83.5,64.2,50.52
2018,3,11,9,30,0.0,103.0,2.4,5.8,103.0,78.83,62.95
2018,3,11,9,45,0.5,126.5,2.4,5.9,127.0,96.62,77.96
2018,3,11,10,0,1.0,150.0,2.4,6.0,151.0,114.73,93.11
2018,3,11,10,15,1.0,148.5,2.4,6.05,149.5,114.22,92.44
2018,3,11,10,30,1.0,147.0,2.4,6.1,148.0,113.58,91.7
2018,3,11,10,45,0.5,140.5,2.35,6.2,141.0,108.73,87.42
2018,3,11,11,0,0.0,134.0,2.3,6.3,134.0,103.69,83.0
2018,3,11,11,15,0.0,121.5,2.3,6.3,121.5,94.1,74.81
2018,3,11,11,30,0.0,109.0,2.3,6.3,109.0,84.41,66.55
2018,3,11,11,45,0.0,107.5,2.25,6.35,107.5,83.3,65.55
2018,3,11,12,0,0.0,106.0,2.2,6.4,106.0,82.18,64.56
2018,3,11,12,15,0.0,106.5,2.2,6.45,106.5,82.63,64.91
2018,3,11,12,30,0.0,107.0,2.2,6.5,107.0,83.07,65.26
2018,3,11,12,45,0.0,103.0,2.2,6.5,103.0,79.91,62.59
2018,3,11,13,0,0.0,99.0,2.2,6.5,99.0,76.71,59.92
2018,3,11,13,15,0.0,108.0,2.15,6.5,108.0,83.97,66.1
2018,3,11,13,30,0.0,117.0,2.1,6.5,117.0,91.34,72.38
2018,3,11,13,45,0.0,107.5,2.1,6.5,107.5,83.6,65.89
2018,3,11,14,0,0.0,98.0,2.1,6.5,98.0,75.84,59.4
2018,3,11,14,15,0.0,90.5,2.05,6.45,90.5,69.83,54.39
2018,3,11,14,30,0.0,83.0,2.0,6.4,83.0,63.97,49.5
2018,3,11,14,45,0.0,74.5,2.0,6.35,74.5,57.34,43.94
2018,3,11,15,0,0.0,66.0,2.0,6.3,66.0,50.73,38.37
2018,3,11,15,15,0.0,64.5,1.9,6.2,64.5,49.54,37.47
2018,3,11,15,30,0.0,63.0,1.8,6.1,63.0,48.35,36.57
2018,3,11,15,45,0.0,52.0,1.75,6.0,52.0,39.84,29.28
2018,3,11,16,0,0.0,41.0,1.7,5.9,41.0,31.35,21.97
2018,3,11,16,15,0.0,33.0,1.65,5.8,33.0,25.19,16.63
2018,3,11,16,30,0.0,25.0,1.6,5.7,25.0,19.05,11.26
2018,3,11,16,45,0.0,20.5,1.55,5.6,20.5,15.6,8.23
2018,3,11,17,0,0.0,16.0,1.5,5.5,16.0,12.16,5.16
2018,3,11,17,15,0.0,14.0,1.5,5.4,14.0,10.63,3.76
2018,3,11,17,30,0.0,12.0,1.5,5.3,12.0,9.1,2.32
2018,3,11,17,45,0.5,9.0,1.5,5.25,9.0,7.18,0.47
2018,3,11,18,0,1.0,6.0,1.5,5.2,6.0,5.23,0.0
2018,3,11,18,15,1.0,3.5,1.5,5.2,3.5,3.39,0.0
2018,3,11,18,30,1.0,1.0,1.5,5.2,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.55,5.05,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.95,2.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,2.25,0.9,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,2.3,0.9,1.0,0.0,0.0
2018,3,12,6,45,0.0,7.0,2.4,0.85,7.0,5.51,0.0
2018,3,12,7,0,0.0,13.0,2.5,0.8,13.0,9.88,1.94
2018,3,12,7,15,0.0,10.5,2.55,0.85,10.5,7.96,1.58
2018,3,12,7,30,0.0,8.0,2.6,0.9,8.0,6.06,0.0
2018,3,12,7,45,0.0,9.5,2.65,0.9,9.5,7.2,1.11
2018,3,12,8,0,0.0,11.0,2.7,0.9,11.0,8.35,2.22
2018,3,12,8,15,0.0,16.5,2.75,0.95,16.5,12.55,6.18
2018,3,12,8,30,0.0,22.0,2.8,1.0,22.0,16.76,10.11
2018,3,12,8,45,0.0,24.5,2.85,1.05,24.5,18.68,11.87
2018,3,12,9,0,0.0,27.0,2.9,1.1,27.0,20.61,12.8
2018,3,12,9,15,0.0,35.0,2.9,1.15,35.0,26.77,18.23
2018,3,12,9,30,0.0,43.0,2.9,1.2,43.0,32.94,23.62
2018,3,12,9,45,0.0,46.5,2.95,1.25,46.5,35.66,25.94
2018,3,12,10,0,0.0,50.0,3.0,1.3,50.0,38.38,28.25
2018,3,12,10,15,0.0,55.5,3.0,1.35,55.5,42.65,31.92
2018,3,12,10,30,0.0,61.0,3.0,1.4,61.0,46.93,35.59
2018,3,12,10,45,0.0,65.0,3.05,1.45,65.0,50.06,38.23
2018,3,12,11,0,0.0,69.0,3.1,1.5,69.0,53.18,40.88
2018,3,12,11,15,0.5,82.5,3.1,1.55,83.0,63.99,50.21
2018,3,12,11,30,1.0,96.0,3.1,1.6,97.0,74.89,59.58
2018,3,12,11,45,0.5,79.0,3.15,1.65,79.5,61.37,47.82
2018,3,12,12,0,0.0,62.0,3.2,1.7,62.0,47.83,36.05
2018,3,12,12,15,0.0,71.5,3.2,1.75,71.5,55.21,42.43
2018,3,12,12,30,0.0,81.0,3.2,1.8,81.0,62.59,48.8
2018,3,12,12,45,0.0,81.0,3.2,1.85,81.0,62.59,48.78
2018,3,12,13,0,0.0,81.0,3.2,1.9,81.0,62.58,48.78
2018,3,12,13,15,0.0,80.5,3.15,1.95,80.5,62.17,48.46
2018,3,12,13,30,0.0,80.0,3.1,2.0,80.0,61.76,48.13
2018,3,12,13,45,0.0,78.0,3.1,2.1,78.0,60.19,46.8
2018,3,12,14,0,0.0,76.0,3.1,2.2,76.0,58.61,45.48
2018,3,12,14,15,0.0,71.5,3.05,2.25,71.5,55.09,42.49
2018,3,12,14,30,0.0,67.0,3.0,2.3,67.0,51.57,39.5
2018,3,12,14,45,0.0,60.0,2.9,2.3,60.0,46.13,34.84
2018,3,12,15,0,0.0,53.0,2.8,2.3,53.0,40.69,30.17
2018,3,12,15,15,0.0,55.0,2.65,2.35,55.0,42.21,31.59
2018,3,12,15,30,0.0,57.0,2.5,2.4,57.0,43.72,33.02
2018,3,12,15,45,0.0,63.5,2.35,2.4,63.5,48.71,37.54
2018,3,12,16,0,0.0,70.0,2.2,2.4,70.0,53.72,42.09
2018,3,12,16,15,0.0,51.0,2.0,2.4,51.0,39.03,29.19
2018,3,12,16,30,0.0,32.0,1.8,2.4,32.0,24.41,16.24
2018,3,12,16,45,0.0,21.5,1.6,2.35,21.5,16.36,9.07
2018,3,12,17,0,0.0,11.0,1.4,2.3,11.0,8.35,1.86
2018,3,12,17,15,0.0,9.0,1.3,2.0,9.0,6.82,0.47
2018,3,12,17,30,0.0,7.0,1.2,1.7,7.0,5.3,0.0
2018,3,12,17,45,3.0,10.5,1.15,1.35,10.5,10.42,3.48
2018,3,12,18,0,6.0,14.0,1.1,1.0,14.0,15.1,4.24
2018,3,12,18,15,6.0,8.0,1.1,1.0,8.0,10.11,0.0
2018,3,12,18,30,6.0,2.0,1.1,1.0,2.0,0.0,0.0
2018,3,12,18,45,3.0,1.0,1.2,0.8,1.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.55,-1.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.55,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,-2.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.35,-2.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.45,-2.05,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.6,-1.4,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.7,-0.75,34.5,16.13,0.0
2018,3,13,7,0,343.0,35.0,1.8,-0.1,64.0,29.4,18.11
2018,3,13,7,15,459.5,46.5,1.95,0.45,114.5,38.74,29.68
2018,3,13,7,30,576.0,58.0,2.1,1.0,165.0,48.18,39.08
2018,3,13,7,45,561.5,71.5,2.3,1.55,203.0,57.97,48.48
2018,3,13,8,0,547.0,85.0,2.5,2.1,241.0,67.19,57.08
2018,3,13,8,15,553.5,101.0,2.55,2.45,285.5,78.06,67.01
2018,3,13,8,30,560.0,117.0,2.6,2.8,330.0,84.99,73.15
2018,3,13,8,45,707.5,109.0,2.65,3.15,415.0,83.52,71.49
2018,3,13,9,0,855.0,101.0,2.7,3.5,500.0,128.43,81.65
2018,3,13,9,15,874.0,106.5,2.7,3.85,549.5,195.44,124.38
2018,3,13,9,30,893.0,112.0,2.7,4.2,599.0,264.65,181.52
2018,3,13,9,45,810.0,134.0,2.7,4.55,601.0,318.02,234.36
2018,3,13,10,0,727.0,156.0,2.7,4.9,603.0,364.96,281.6
2018,3,13,10,15,736.5,167.5,2.7,5.2,641.5,428.76,338.62
2018,3,13,10,30,746.0,179.0,2.7,5.5,680.0,492.93,394.34
2018,3,13,10,45,734.0,187.5,2.75,5.8,697.5,543.89,438.36
2018,3,13,11,0,722.0,196.0,2.8,6.1,715.0,592.19,478.8
2018,3,13,11,15,626.5,232.5,2.8,6.3,691.5,608.7,492.77
2018,3,13,11,30,531.0,269.0,2.8,6.5,668.0,611.38,495.03
2018,3,13,11,45,621.5,246.0,2.8,6.75,720.0,693.8,559.59
2018,3,13,12,0,712.0,223.0,2.8,7.0,772.0,779.51,624.81
2018,3,13,12,15,836.5,186.0,2.8,7.1,834.0,883.37,702.77
2018,3,13,12,30,961.0,149.0,2.8,7.2,896.0,985.14,774.46
2018,3,13,12,45,956.5,148.0,2.85,7.35,888.0,1018.64,796.99
2018,3,13,13,0,952.0,147.0,2.9,7.5,880.0,1048.09,817.41
2018,3,13,13,15,944.5,144.5,2.9,7.55,861.5,1069.03,831.85
2018,3,13,13,30,937.0,142.0,2.9,7.6,843.0,1085.54,843.45
2018,3,13,13,45,909.5,133.0,2.9,7.65,798.5,1070.96,833.92
2018,3,13,14,0,882.0,124.0,2.9,7.7,754.0,1050.96,821.1
2018,3,13,14,15,890.0,129.0,2.85,7.65,743.5,1077.55,840.51
2018,3,13,14,30,898.0,134.0,2.8,7.6,733.0,1100.07,856.71
2018,3,13,14,45,888.5,130.0,2.8,7.55,696.5,1090.81,851.89
2018,3,13,15,0,879.0,126.0,2.8,7.5,660.0,1077.29,844.67
2018,3,13,15,15,814.5,129.5,2.7,7.35,598.0,1021.67,807.39
2018,3,13,15,30,750.0,133.0,2.6,7.2,536.0,954.4,761.81
2018,3,13,15,45,734.0,125.0,2.5,7.0,491.0,919.68,739.28
2018,3,13,16,0,718.0,117.0,2.4,6.8,446.0,881.97,713.98
2018,3,13,16,15,690.5,109.0,2.15,6.4,396.5,830.62,677.33
2018,3,13,16,30,663.0,101.0,1.9,6.0,347.0,777.4,638.59
2018,3,13,16,45,431.5,101.5,1.65,5.55,252.0,544.2,459.19
2018,3,13,17,0,200.0,102.0,1.4,5.1,157.0,315.08,270.05
2018,3,13,17,15,127.0,82.0,1.25,4.35,114.5,208.48,179.37
2018,3,13,17,30,54.0,62.0,1.1,3.6,72.0,110.9,92.79
2018,3,13,17,45,39.5,42.5,0.95,2.8,48.5,77.57,62.06
2018,3,13,18,0,25.0,23.0,0.8,2.0,25.0,51.54,30.08
2018,3,13,18,15,19.5,12.5,0.8,2.0,13.5,22.19,0.0
2018,3,13,18,30,14.0,2.0,0.8,2.0,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.8,1.5,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,14,6,15,8.5,2.0,1.15,-2.6,2.0,0.0,0.0
2018,3,14,6,30,17.0,4.0,1.3,-2.2,4.0,0.0,0.0
2018,3,14,6,45,67.0,18.5,1.45,-1.75,23.5,14.56,0.0
2018,3,14,7,0,117.0,33.0,1.6,-1.3,43.0,24.61,15.01
2018,3,14,7,15,226.5,49.0,1.85,-0.8,86.0,36.56,27.96
2018,3,14,7,30,336.0,65.0,2.1,-0.3,129.0,48.5,39.63
2018,3,14,7,45,518.0,67.0,2.3,0.15,200.5,53.87,44.94
2018,3,14,8,0,700.0,69.0,2.5,0.6,272.0,56.78,47.7
2018,3,14,8,15,747.0,73.5,2.65,0.95,327.5,60.35,50.93
2018,3,14,8,30,794.0,78.0,2.8,1.3,383.0,69.15,58.9
2018,3,14,8,45,827.0,80.5,2.95,1.65,436.0,71.24,60.57
2018,3,14,9,0,860.0,83.0,3.1,2.0,489.0,115.48,70.53
2018,3,14,9,15,875.5,87.0,3.15,2.2,535.0,181.03,112.72
2018,3,14,9,30,891.0,91.0,3.2,2.4,581.0,248.22,169.17
2018,3,14,9,45,792.5,123.5,3.25,2.55,583.5,305.58,226.81
2018,3,14,10,0,694.0,156.0,3.3,2.7,586.0,354.24,276.57
2018,3,14,10,15,570.5,203.0,3.35,2.85,569.5,388.0,312.14
2018,3,14,10,30,447.0,250.0,3.4,3.0,553.0,409.7,334.88
2018,3,14,10,45,451.0,262.5,3.4,3.1,578.5,455.36,374.29
2018,3,14,11,0,455.0,275.0,3.4,3.2,604.0,500.95,412.59
2018,3,14,11,15,489.0,257.5,3.45,3.3,619.5,540.45,446.02
2018,3,14,11,30,523.0,240.0,3.5,3.4,635.0,581.02,479.95
2018,3,14,11,45,530.0,256.5,3.55,3.45,662.5,633.1,521.51
2018,3,14,12,0,537.0,273.0,3.6,3.5,690.0,684.65,561.88
2018,3,14,12,15,539.5,267.0,3.6,3.6,687.5,711.39,582.91
2018,3,14,12,30,542.0,261.0,3.6,3.7,685.0,735.97,602.22
2018,3,14,12,45,479.5,284.0,3.6,3.8,657.5,728.49,595.26
2018,3,14,13,0,417.0,307.0,3.6,3.9,630.0,715.05,583.79
2018,3,14,13,15,496.0,277.5,3.6,4.0,655.5,779.43,635.31
2018,3,14,13,30,575.0,248.0,3.6,4.1,681.0,843.78,685.74
2018,3,14,13,45,665.0,209.5,3.6,4.2,697.0,918.05,742.82
2018,3,14,14,0,755.0,171.0,3.6,4.3,713.0,983.08,790.25
2018,3,14,14,15,786.0,154.0,3.55,4.3,699.0,1007.85,808.3
2018,3,14,14,30,817.0,137.0,3.5,4.3,685.0,1019.99,817.76
2018,3,14,14,45,850.5,120.5,3.5,4.25,664.5,1040.83,834.33
2018,3,14,15,0,884.0,104.0,3.5,4.2,644.0,1056.67,847.44
2018,3,14,15,15,889.0,95.5,3.45,4.0,607.5,1048.11,843.37
2018,3,14,15,30,894.0,87.0,3.4,3.8,571.0,1035.16,836.53
2018,3,14,15,45,831.0,92.0,3.35,3.65,511.5,967.5,789.71
2018,3,14,16,0,768.0,97.0,3.3,3.5,452.0,905.08,746.36
2018,3,14,16,15,757.0,87.5,3.15,3.15,404.5,866.21,719.69
2018,3,14,16,30,746.0,78.0,3.0,2.8,357.0,824.54,690.01
2018,3,14,16,45,720.5,71.0,2.8,2.45,307.5,770.85,649.71
2018,3,14,17,0,695.0,64.0,2.6,2.1,258.0,715.96,606.87
2018,3,14,17,15,549.5,60.5,2.35,1.45,194.0,566.52,486.22
2018,3,14,17,30,404.0,57.0,2.1,0.8,130.0,424.67,366.69
2018,3,14,17,45,303.0,43.0,1.8,0.1,87.5,315.42,267.97
2018,3,14,18,0,202.0,29.0,1.5,-0.6,45.0,213.23,149.1
2018,3,14,18,15,111.0,16.5,1.5,-0.6,24.0,83.1,0.0
2018,3,14,18,30,20.0,4.0,1.5,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.4,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.25,-2.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.15,-2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
