Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,22,15,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.25,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.55,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,3,15,6,15,15.0,2.5,2.1,-2.45,2.5,0.0,0.0
2018,3,15,6,30,30.0,5.0,2.3,-1.9,5.0,3.93,0.0
2018,3,15,6,45,152.5,20.0,2.45,-1.4,33.0,15.2,0.0
2018,3,15,7,0,275.0,35.0,2.6,-0.9,61.0,28.89,19.11
2018,3,15,7,15,395.0,46.0,2.7,-0.1,109.5,37.73,29.02
2018,3,15,7,30,515.0,57.0,2.8,0.7,158.0,46.7,37.85
2018,3,15,7,45,580.5,64.5,2.85,1.45,210.5,52.48,43.44
2018,3,15,8,0,646.0,72.0,2.9,2.2,263.0,58.3,48.82
2018,3,15,8,15,692.0,77.5,3.2,3.2,317.0,62.39,52.37
2018,3,15,8,30,738.0,83.0,3.5,4.2,371.0,66.48,55.79
2018,3,15,8,45,771.0,87.0,3.8,5.15,422.5,74.99,63.17
2018,3,15,9,0,804.0,91.0,4.1,6.1,474.0,118.03,73.19
2018,3,15,9,15,830.5,92.5,4.2,6.9,522.0,179.53,111.61
2018,3,15,9,30,857.0,94.0,4.3,7.7,570.0,244.09,164.35
2018,3,15,9,45,879.5,93.0,4.4,8.45,612.5,308.36,221.98
2018,3,15,10,0,902.0,92.0,4.5,9.2,655.0,376.52,284.02
2018,3,15,10,15,912.0,94.5,4.45,9.8,690.5,441.08,342.69
2018,3,15,10,30,922.0,97.0,4.4,10.4,726.0,505.37,399.42
2018,3,15,10,45,928.5,99.5,4.4,11.0,754.0,567.35,452.53
2018,3,15,11,0,935.0,102.0,4.4,11.6,782.0,628.13,502.79
2018,3,15,11,15,938.0,103.5,4.4,12.1,801.5,684.41,548.12
2018,3,15,11,30,941.0,105.0,4.4,12.6,821.0,738.59,590.41
2018,3,15,11,45,941.0,107.0,4.4,13.05,832.0,788.75,628.56
2018,3,15,12,0,941.0,109.0,4.4,13.5,843.0,836.13,662.31
2018,3,15,12,15,940.0,110.0,4.35,13.85,846.0,878.78,691.47
2018,3,15,12,30,939.0,111.0,4.3,14.2,849.0,918.19,718.01
2018,3,15,12,45,934.5,112.0,4.3,14.5,843.0,951.11,740.31
2018,3,15,13,0,930.0,113.0,4.3,14.8,837.0,980.27,759.96
2018,3,15,13,15,849.0,143.0,4.3,15.0,795.5,976.78,757.11
2018,3,15,13,30,768.0,173.0,4.3,15.2,754.0,962.2,746.9
2018,3,15,13,45,683.5,199.0,4.3,15.35,705.5,925.41,721.33
2018,3,15,14,0,599.0,225.0,4.3,15.5,657.0,880.73,689.23
2018,3,15,14,15,477.0,249.5,4.25,15.55,585.0,786.63,619.56
2018,3,15,14,30,355.0,274.0,4.2,15.6,513.0,672.07,533.72
2018,3,15,14,45,455.5,228.0,4.15,15.6,518.5,753.75,598.73
2018,3,15,15,0,556.0,182.0,4.1,15.6,524.0,807.0,641.46
2018,3,15,15,15,624.5,154.0,3.95,15.45,514.0,855.18,677.55
2018,3,15,15,30,693.0,126.0,3.8,15.3,504.0,887.19,701.81
2018,3,15,15,45,658.0,123.5,3.65,15.15,457.5,840.9,669.53
2018,3,15,16,0,623.0,121.0,3.5,15.0,411.0,792.47,635.86
2018,3,15,16,15,571.0,114.5,3.3,14.55,357.5,721.69,585.3
2018,3,15,16,30,519.0,108.0,3.1,14.1,304.0,641.79,526.57
2018,3,15,16,45,501.5,95.5,2.85,13.65,262.0,596.4,492.84
2018,3,15,17,0,484.0,83.0,2.6,13.2,220.0,556.83,462.15
2018,3,15,17,15,413.5,71.5,2.5,12.6,171.5,461.83,386.25
2018,3,15,17,30,343.0,60.0,2.4,12.0,123.0,378.17,315.83
2018,3,15,17,45,261.0,45.0,2.25,11.35,83.5,286.76,235.21
2018,3,15,18,0,179.0,30.0,2.1,10.7,44.0,199.82,139.15
2018,3,15,18,15,95.5,16.0,2.1,10.7,23.0,72.73,0.0
2018,3,15,18,30,12.0,2.0,2.1,10.7,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,16,6,15,14.5,3.0,1.1,5.2,3.0,0.0,0.0
2018,3,16,6,30,29.0,6.0,1.2,5.8,6.0,4.72,0.0
2018,3,16,6,45,140.0,23.0,1.3,6.45,35.5,17.38,0.0
2018,3,16,7,0,251.0,40.0,1.4,7.1,65.0,30.2,19.99
2018,3,16,7,15,361.5,52.5,1.6,7.65,112.5,39.89,30.13
2018,3,16,7,30,472.0,65.0,1.8,8.2,160.0,52.73,42.24
2018,3,16,7,45,551.0,72.5,2.0,8.8,214.5,58.32,47.52
2018,3,16,8,0,630.0,80.0,2.2,9.4,269.0,64.04,52.66
2018,3,16,8,15,685.5,84.0,2.3,9.8,324.5,66.94,55.13
2018,3,16,8,30,741.0,88.0,2.4,10.2,380.0,69.97,57.62
2018,3,16,8,45,773.5,90.5,2.5,10.6,430.5,71.65,58.85
2018,3,16,9,0,806.0,93.0,2.6,11.0,481.0,119.87,73.11
2018,3,16,9,15,794.5,102.5,2.65,11.35,516.0,182.56,113.55
2018,3,16,9,30,783.0,112.0,2.7,11.7,551.0,243.52,164.0
2018,3,16,9,45,808.5,114.0,2.75,12.05,595.5,306.46,218.87
2018,3,16,10,0,834.0,116.0,2.8,12.4,640.0,371.86,276.85
2018,3,16,10,15,903.5,102.0,2.8,12.7,698.0,443.98,338.82
2018,3,16,10,30,973.0,88.0,2.8,13.0,756.0,521.09,403.78
2018,3,16,10,45,983.0,88.0,2.8,13.25,785.5,585.49,457.93
2018,3,16,11,0,993.0,88.0,2.8,13.5,815.0,648.88,509.46
2018,3,16,11,15,999.5,87.5,2.8,13.75,836.0,708.35,556.37
2018,3,16,11,30,1006.0,87.0,2.8,14.0,857.0,765.84,600.33
2018,3,16,11,45,1010.0,87.0,2.75,14.25,869.5,819.78,639.96
2018,3,16,12,0,1014.0,87.0,2.7,14.5,882.0,871.02,674.44
2018,3,16,12,15,1016.0,86.5,2.7,14.65,886.0,917.22,705.6
2018,3,16,12,30,1018.0,86.0,2.7,14.8,890.0,960.09,734.23
2018,3,16,12,45,996.5,94.0,2.7,14.95,877.5,987.5,752.19
2018,3,16,13,0,975.0,102.0,2.7,15.1,865.0,1009.95,766.95
2018,3,16,13,15,995.5,91.0,2.65,15.2,859.0,1047.05,791.27
2018,3,16,13,30,1016.0,80.0,2.6,15.3,853.0,1080.46,812.85
2018,3,16,13,45,1013.0,78.0,2.6,15.35,831.0,1097.13,824.14
2018,3,16,14,0,1010.0,76.0,2.6,15.4,809.0,1109.36,832.84
2018,3,16,14,15,1003.0,75.5,2.55,15.35,779.5,1114.86,837.06
2018,3,16,14,30,996.0,75.0,2.5,15.3,750.0,1115.9,838.61
2018,3,16,14,45,923.0,90.5,2.45,15.25,691.0,1064.66,805.8
2018,3,16,15,0,850.0,106.0,2.4,15.2,632.0,1022.72,779.54
2018,3,16,15,15,882.0,90.5,2.25,14.9,604.0,1032.97,787.91
2018,3,16,15,30,914.0,75.0,2.1,14.6,576.0,1025.52,783.85
2018,3,16,15,45,910.5,70.0,2.0,14.35,533.0,1004.01,771.04
2018,3,16,16,0,907.0,65.0,1.9,14.1,490.0,978.61,755.7
2018,3,16,16,15,880.0,62.5,1.65,13.3,437.0,930.77,724.16
2018,3,16,16,30,853.0,60.0,1.4,12.5,384.0,880.83,690.56
2018,3,16,16,45,813.0,56.0,1.2,11.7,328.5,824.82,652.16
2018,3,16,17,0,773.0,52.0,1.0,10.9,273.0,758.1,604.35
2018,3,16,17,15,708.5,47.0,1.05,9.85,217.5,669.97,541.78
2018,3,16,17,30,644.0,42.0,1.1,8.8,162.0,584.03,476.09
2018,3,16,17,45,528.5,35.0,1.1,7.8,112.5,461.34,375.38
2018,3,16,18,0,413.0,28.0,1.1,6.8,63.0,356.94,258.36
2018,3,16,18,15,230.0,16.5,1.1,6.8,33.5,157.4,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.8,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.2,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.6,0.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,13.5,2.0,0.65,1.05,2.0,0.0,0.0
2018,3,17,6,30,27.0,4.0,0.7,1.7,4.0,3.15,0.0
2018,3,17,6,45,13.5,6.5,0.75,2.3,6.5,5.33,0.0
2018,3,17,7,0,0.0,9.0,0.8,2.9,9.0,6.82,0.32
2018,3,17,7,15,0.0,24.5,0.75,3.65,24.5,18.66,11.45
2018,3,17,7,30,0.0,40.0,0.7,4.4,40.0,30.57,22.66
2018,3,17,7,45,28.0,42.5,0.65,5.15,51.0,33.42,25.39
2018,3,17,8,0,56.0,45.0,0.6,5.9,62.0,34.99,26.8
2018,3,17,8,15,74.0,61.5,0.7,6.9,88.5,46.93,37.58
2018,3,17,8,30,92.0,78.0,0.8,7.9,115.0,58.55,47.84
2018,3,17,8,45,96.0,118.0,0.9,8.85,161.0,84.5,70.73
2018,3,17,9,0,100.0,158.0,1.0,9.8,207.0,116.34,90.92
2018,3,17,9,15,203.5,192.5,1.15,10.6,303.5,159.87,120.45
2018,3,17,9,30,307.0,227.0,1.3,11.4,400.0,222.19,166.23
2018,3,17,9,45,199.0,209.0,1.45,12.25,324.5,207.7,159.58
2018,3,17,10,0,91.0,191.0,1.6,13.1,249.0,176.69,138.5
2018,3,17,10,15,136.0,245.5,1.85,13.4,337.0,243.63,192.2
2018,3,17,10,30,181.0,300.0,2.1,13.7,425.0,317.68,250.84
2018,3,17,10,45,245.0,303.5,2.4,14.05,480.0,375.19,296.35
2018,3,17,11,0,309.0,307.0,2.7,14.4,535.0,435.3,343.97
2018,3,17,11,15,280.0,316.0,2.75,14.55,526.5,448.61,354.63
2018,3,17,11,30,251.0,325.0,2.8,14.7,518.0,458.41,362.33
2018,3,17,11,45,211.0,356.5,2.85,14.85,520.5,464.26,366.32
2018,3,17,12,0,171.0,388.0,2.9,15.0,523.0,477.7,375.6
2018,3,17,12,15,366.5,323.0,2.9,15.45,613.5,605.59,475.53
2018,3,17,12,30,562.0,258.0,2.9,15.9,704.0,749.0,583.02
2018,3,17,12,45,747.5,180.5,2.9,16.35,770.5,872.03,672.25
2018,3,17,13,0,933.0,103.0,2.9,16.8,837.0,972.22,739.33
2018,3,17,13,15,929.0,103.0,2.85,17.2,823.5,996.74,753.84
2018,3,17,13,30,925.0,103.0,2.8,17.6,810.0,1017.33,766.4
2018,3,17,13,45,919.0,101.5,2.75,18.0,788.0,1030.33,773.98
2018,3,17,14,0,913.0,100.0,2.7,18.4,766.0,1039.19,778.99
2018,3,17,14,15,902.5,99.0,2.6,18.55,736.0,1039.94,779.02
2018,3,17,14,30,892.0,98.0,2.5,18.7,706.0,1036.56,776.55
2018,3,17,14,45,878.5,96.5,2.45,18.9,669.5,1025.51,769.6
2018,3,17,15,0,865.0,95.0,2.4,19.1,633.0,1023.77,769.1
2018,3,17,15,15,837.5,95.5,2.25,19.05,588.0,993.16,749.01
2018,3,17,15,30,810.0,96.0,2.1,19.0,543.0,959.13,726.9
2018,3,17,15,45,786.5,92.0,2.0,18.9,495.5,920.53,702.32
2018,3,17,16,0,763.0,88.0,1.9,18.8,448.0,879.12,675.6
2018,3,17,16,15,740.5,82.5,1.7,18.15,400.0,834.39,646.47
2018,3,17,16,30,718.0,77.0,1.5,17.5,352.0,793.79,619.58
2018,3,17,16,45,671.5,72.0,1.3,16.8,299.5,724.99,571.61
2018,3,17,17,0,625.0,67.0,1.1,16.1,247.0,656.5,522.29
2018,3,17,17,15,552.5,60.0,1.1,15.25,195.5,565.14,455.42
2018,3,17,17,30,480.0,53.0,1.1,14.4,144.0,477.23,387.15
2018,3,17,17,45,366.5,42.5,1.15,13.6,99.0,359.99,290.77
2018,3,17,18,0,253.0,32.0,1.2,12.8,54.0,254.64,185.16
2018,3,17,18,15,139.5,18.5,1.2,12.8,29.0,101.88,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.8,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.15,12.4,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,18,6,15,3.5,2.5,1.9,5.0,2.5,0.0,0.0
2018,3,18,6,30,7.0,5.0,2.0,5.2,5.0,3.93,0.0
2018,3,18,6,45,95.0,22.0,2.05,5.4,32.0,16.6,0.0
2018,3,18,7,0,183.0,39.0,2.1,5.6,59.0,29.23,19.85
2018,3,18,7,15,179.5,55.0,2.15,6.1,83.5,40.67,31.17
2018,3,18,7,30,176.0,71.0,2.2,6.6,108.0,51.71,41.67
2018,3,18,7,45,155.0,91.5,2.3,7.1,131.0,64.98,53.93
2018,3,18,8,0,134.0,112.0,2.4,7.6,154.0,79.42,66.98
2018,3,18,8,15,99.0,129.0,2.4,8.2,163.0,89.93,76.19
2018,3,18,8,30,64.0,146.0,2.4,8.8,172.0,102.58,87.12
2018,3,18,8,45,108.5,176.0,2.4,9.35,226.5,118.2,100.5
2018,3,18,9,0,153.0,206.0,2.4,9.9,281.0,147.59,115.63
2018,3,18,9,15,434.5,170.5,2.35,10.4,412.0,174.93,123.13
2018,3,18,9,30,716.0,135.0,2.3,10.9,543.0,242.89,166.55
2018,3,18,9,45,650.0,162.5,2.3,11.4,553.0,297.57,217.28
2018,3,18,10,0,584.0,190.0,2.3,11.9,563.0,343.7,260.61
2018,3,18,10,15,504.5,233.0,2.25,12.3,567.5,384.25,297.88
2018,3,18,10,30,425.0,276.0,2.2,12.7,572.0,418.28,327.71
2018,3,18,10,45,362.5,300.0,2.15,13.1,559.0,432.09,340.14
2018,3,18,11,0,300.0,324.0,2.1,13.5,546.0,443.52,349.48
2018,3,18,11,15,407.0,296.0,2.05,13.75,606.0,519.68,408.69
2018,3,18,11,30,514.0,268.0,2.0,14.0,666.0,597.82,468.24
2018,3,18,11,45,756.0,179.0,1.95,14.3,773.5,732.01,569.08
2018,3,18,12,0,998.0,90.0,1.9,14.6,881.0,861.61,661.3
2018,3,18,12,15,999.5,89.5,1.8,14.8,884.5,906.67,688.95
2018,3,18,12,30,1001.0,89.0,1.7,15.0,888.0,948.41,714.73
2018,3,18,12,45,1001.0,88.0,1.65,15.2,883.0,984.81,737.26
2018,3,18,13,0,1001.0,87.0,1.6,15.4,878.0,1017.41,757.14
2018,3,18,13,15,998.0,86.0,1.55,15.45,864.0,1043.25,772.98
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,1064.9,786.17
2018,3,18,13,45,990.0,84.5,1.4,15.6,828.0,1080.87,794.74
2018,3,18,14,0,985.0,84.0,1.3,15.7,806.0,1092.49,800.6
2018,3,18,14,15,977.5,83.0,1.25,15.65,776.5,1096.64,803.33
2018,3,18,14,30,970.0,82.0,1.2,15.6,747.0,1096.4,803.56
2018,3,18,14,45,959.5,80.5,1.15,15.55,710.0,1088.17,798.97
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,1075.7,791.99
2018,3,18,15,15,935.0,77.0,1.05,15.3,629.5,1054.98,780.38
2018,3,18,15,30,921.0,75.0,1.0,15.1,586.0,1030.42,766.48
2018,3,18,15,45,901.0,73.0,1.0,14.95,537.5,996.34,747.32
2018,3,18,16,0,881.0,71.0,1.0,14.8,489.0,959.16,725.98
2018,3,18,16,15,853.5,68.0,0.9,14.25,436.5,921.49,703.07
2018,3,18,16,30,826.0,65.0,0.8,13.7,384.0,870.32,670.39
2018,3,18,16,45,785.5,61.0,0.75,13.2,329.0,804.48,627.34
2018,3,18,17,0,745.0,57.0,0.7,12.7,274.0,738.05,582.04
2018,3,18,17,15,681.0,51.5,0.75,11.7,219.0,650.55,520.93
2018,3,18,17,30,617.0,46.0,0.8,10.7,164.0,565.08,456.8
2018,3,18,17,45,506.0,38.5,0.85,9.7,115.0,456.0,368.79
2018,3,18,18,0,395.0,31.0,0.9,8.7,66.0,347.23,259.54
2018,3,18,18,15,226.5,19.0,0.9,8.7,36.0,156.3,0.0
2018,3,18,18,30,58.0,7.0,0.9,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,0.95,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.75,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.8,7.2,5.0,3.93,0.0
2018,3,19,6,45,0.5,16.0,0.9,7.4,16.0,12.2,0.16
2018,3,19,7,0,1.0,27.0,1.0,7.6,27.0,20.63,12.41
2018,3,19,7,15,1.0,27.0,1.05,7.85,27.0,20.58,12.98
2018,3,19,7,30,1.0,27.0,1.1,8.1,27.0,20.57,13.19
2018,3,19,7,45,1.0,37.5,1.15,8.35,37.5,28.63,20.65
2018,3,19,8,0,1.0,48.0,1.2,8.6,48.0,36.71,28.03
2018,3,19,8,15,0.5,56.0,1.3,9.0,56.0,42.88,33.53
2018,3,19,8,30,0.0,64.0,1.4,9.4,64.0,49.06,38.95
2018,3,19,8,45,2.5,96.5,1.5,9.8,97.5,73.25,60.42
2018,3,19,9,0,5.0,129.0,1.6,10.2,131.0,96.66,77.03
2018,3,19,9,15,40.0,185.5,1.6,10.6,208.0,138.33,109.87
2018,3,19,9,30,75.0,242.0,1.6,11.0,285.0,187.8,148.53
2018,3,19,9,45,106.5,270.0,1.6,11.45,336.0,224.2,176.68
2018,3,19,10,0,138.0,298.0,1.6,11.9,387.0,266.61,209.96
2018,3,19,10,15,197.0,309.5,1.55,12.3,443.5,313.08,246.02
2018,3,19,10,30,256.0,321.0,1.5,12.7,500.0,370.81,290.94
2018,3,19,10,45,155.0,305.0,1.45,13.1,414.5,324.28,255.75
2018,3,19,11,0,54.0,289.0,1.4,13.5,329.0,261.08,206.23
2018,3,19,11,15,41.5,279.0,1.35,13.95,310.5,251.39,198.45
2018,3,19,11,30,29.0,269.0,1.3,14.4,292.0,239.73,188.76
2018,3,19,11,45,85.0,292.0,1.3,14.9,359.5,304.04,239.73
2018,3,19,12,0,141.0,315.0,1.3,15.4,427.0,388.38,304.53
2018,3,19,12,15,199.0,351.0,1.25,15.75,510.0,479.34,372.4
2018,3,19,12,30,257.0,387.0,1.2,16.1,593.0,593.11,454.2
2018,3,19,12,45,353.0,348.5,1.15,16.5,630.0,657.79,500.84
2018,3,19,13,0,449.0,310.0,1.1,16.9,667.0,744.71,561.83
2018,3,19,13,15,436.0,304.0,1.05,17.1,646.0,745.88,561.1
2018,3,19,13,30,423.0,298.0,1.0,17.3,625.0,744.0,559.3
2018,3,19,13,45,298.0,327.0,0.9,17.5,554.0,643.25,486.17
2018,3,19,14,0,173.0,356.0,0.8,17.7,483.0,535.88,407.44
2018,3,19,14,15,168.0,342.5,0.85,17.65,462.0,523.73,400.95
2018,3,19,14,30,163.0,329.0,0.9,17.6,441.0,510.43,392.64
2018,3,19,14,45,121.5,303.5,0.9,17.6,384.5,444.96,344.66
2018,3,19,15,0,80.0,278.0,0.9,17.6,328.0,353.96,276.93
2018,3,19,15,15,69.5,252.5,0.9,17.5,294.0,318.45,251.07
2018,3,19,15,30,59.0,227.0,0.9,17.4,260.0,282.45,224.01
2018,3,19,15,45,35.5,190.0,0.9,17.3,209.5,219.6,174.79
2018,3,19,16,0,12.0,153.0,0.9,17.2,159.0,141.49,111.98
2018,3,19,16,15,22.5,131.5,0.85,16.7,141.0,145.76,116.79
2018,3,19,16,30,33.0,110.0,0.8,16.2,123.0,133.4,107.67
2018,3,19,16,45,19.5,86.5,0.7,15.7,94.0,96.57,76.94
2018,3,19,17,0,6.0,63.0,0.6,15.2,65.0,53.86,40.64
2018,3,19,17,15,3.0,44.0,0.65,14.65,45.0,36.06,25.41
2018,3,19,17,30,0.0,25.0,0.7,14.1,25.0,19.03,10.63
2018,3,19,17,45,0.0,19.5,0.7,13.5,19.5,14.83,6.84
2018,3,19,18,0,0.0,14.0,0.7,12.9,14.0,10.64,2.64
2018,3,19,18,15,0.0,7.5,0.7,12.9,7.5,5.9,0.0
2018,3,19,18,30,0.0,1.0,0.7,12.9,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.5,1.3,10.4,2.5,0.0,0.0
2018,3,20,6,30,10.0,5.0,1.6,10.3,5.0,3.93,0.0
2018,3,20,6,45,5.0,9.0,1.9,10.2,9.0,7.06,0.0
2018,3,20,7,0,0.0,13.0,2.2,10.1,13.0,9.87,2.95
2018,3,20,7,15,121.0,27.0,2.3,9.95,54.0,20.29,12.59
2018,3,20,7,30,242.0,41.0,2.4,9.8,95.0,31.1,22.6
2018,3,20,7,45,121.0,35.0,2.55,9.65,62.0,25.58,17.71
2018,3,20,8,0,0.0,29.0,2.7,9.5,29.0,22.1,14.56
2018,3,20,8,15,0.0,37.0,2.7,9.55,37.0,28.25,20.12
2018,3,20,8,30,0.0,45.0,2.7,9.6,45.0,34.41,25.64
2018,3,20,8,45,0.0,57.0,2.7,9.7,57.0,43.67,33.88
2018,3,20,9,0,0.0,69.0,2.7,9.8,69.0,52.97,40.07
2018,3,20,9,15,0.5,95.0,2.65,10.0,95.5,72.96,56.92
2018,3,20,9,30,1.0,121.0,2.6,10.2,122.0,92.37,73.06
2018,3,20,9,45,1.5,136.5,2.55,10.4,137.5,104.36,82.83
2018,3,20,10,0,2.0,152.0,2.5,10.6,153.0,116.59,92.74
2018,3,20,10,15,1.0,140.5,2.45,10.85,141.0,108.19,85.49
2018,3,20,10,30,0.0,129.0,2.4,11.1,129.0,99.37,77.94
2018,3,20,10,45,0.0,120.0,2.3,11.3,120.0,92.65,72.19
2018,3,20,11,0,0.0,111.0,2.2,11.5,111.0,85.83,66.37
2018,3,20,11,15,3.0,142.0,2.2,11.7,144.5,111.99,87.92
2018,3,20,11,30,6.0,173.0,2.2,11.9,178.0,138.88,109.85
2018,3,20,11,45,4.0,151.0,2.15,12.1,154.5,120.62,94.69
2018,3,20,12,0,2.0,129.0,2.1,12.3,131.0,101.99,79.27
2018,3,20,12,15,1.0,126.5,2.1,12.3,127.5,99.41,77.13
2018,3,20,12,30,0.0,124.0,2.1,12.3,124.0,96.71,74.88
2018,3,20,12,45,0.0,127.5,2.1,12.3,127.5,99.63,77.29
2018,3,20,13,0,0.0,131.0,2.1,12.3,131.0,102.58,79.74
2018,3,20,13,15,1.0,141.5,2.15,12.05,142.5,112.23,87.85
2018,3,20,13,30,2.0,152.0,2.2,11.8,154.0,122.11,96.16
2018,3,20,13,45,2.5,149.0,2.25,11.6,151.0,120.36,94.91
2018,3,20,14,0,3.0,146.0,2.3,11.4,148.0,118.6,93.69
2018,3,20,14,15,3.5,153.0,2.4,11.0,155.5,125.39,99.63
2018,3,20,14,30,4.0,160.0,2.5,10.6,163.0,132.42,105.8
2018,3,20,14,45,4.0,144.0,2.55,10.25,147.0,118.93,94.94
2018,3,20,15,0,4.0,128.0,2.6,9.9,131.0,105.4,84.0
2018,3,20,15,15,4.0,128.5,2.7,9.55,131.0,106.27,85.08
2018,3,20,15,30,4.0,129.0,2.8,9.2,131.0,107.34,86.35
2018,3,20,15,45,2.0,82.0,2.85,8.8,83.0,65.02,50.56
2018,3,20,16,0,0.0,35.0,2.9,8.4,35.0,26.76,17.64
2018,3,20,16,15,0.0,31.0,2.95,8.0,31.0,23.67,15.06
2018,3,20,16,30,0.0,27.0,3.0,7.6,27.0,20.59,12.45
2018,3,20,16,45,60.0,29.5,3.05,7.2,47.5,90.6,76.64
2018,3,20,17,0,120.0,32.0,3.1,6.8,68.0,157.97,137.39
2018,3,20,17,15,253.5,50.5,3.1,6.4,107.0,294.84,257.4
2018,3,20,17,30,387.0,69.0,3.1,6.0,146.0,418.71,359.74
2018,3,20,17,45,286.5,54.0,3.1,5.55,101.5,312.69,264.69
2018,3,20,18,0,186.0,39.0,3.1,5.1,57.0,216.93,170.72
2018,3,20,18,15,101.0,22.0,3.1,5.1,31.0,112.95,0.0
2018,3,20,18,30,16.0,5.0,3.1,5.1,5.0,3.93,0.0
2018,3,20,18,45,8.0,2.5,3.15,4.4,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,2.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,1.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,1.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.25,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,0.55,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,3,21,6,15,2.0,3.0,0.85,-0.6,3.0,0.0,0.0
2018,3,21,6,30,4.0,6.0,0.9,-0.4,6.0,4.72,0.0
2018,3,21,6,45,2.0,15.0,0.9,-0.2,15.0,11.43,2.34
2018,3,21,7,0,0.0,24.0,0.9,0.0,24.0,18.3,10.99
2018,3,21,7,15,0.0,36.5,0.9,0.2,36.5,27.89,20.35
2018,3,21,7,30,0.0,49.0,0.9,0.4,49.0,37.51,29.62
2018,3,21,7,45,0.0,55.0,0.9,0.6,55.0,42.12,34.05
2018,3,21,8,0,0.0,61.0,0.9,0.8,61.0,46.74,38.35
2018,3,21,8,15,22.0,109.5,0.95,1.0,118.5,79.43,68.55
2018,3,21,8,30,44.0,158.0,1.0,1.2,176.0,109.47,95.72
2018,3,21,8,45,80.0,190.5,1.05,1.4,229.0,129.42,113.29
2018,3,21,9,0,116.0,223.0,1.1,1.6,282.0,154.76,125.9
2018,3,21,9,15,149.5,244.0,1.15,1.8,327.0,186.16,148.76
2018,3,21,9,30,183.0,265.0,1.2,2.0,372.0,222.44,177.19
2018,3,21,9,45,188.0,282.5,1.25,2.2,399.0,253.72,203.61
2018,3,21,10,0,193.0,300.0,1.3,2.4,426.0,285.84,230.93
2018,3,21,10,15,167.5,317.0,1.35,2.6,430.5,306.47,249.27
2018,3,21,10,30,142.0,334.0,1.4,2.8,435.0,324.18,264.57
2018,3,21,10,45,95.5,330.0,1.5,3.0,399.0,306.96,251.33
2018,3,21,11,0,49.0,326.0,1.6,3.2,363.0,287.3,235.46
2018,3,21,11,15,97.0,356.0,1.65,3.4,431.5,348.64,285.4
2018,3,21,11,30,145.0,386.0,1.7,3.6,500.0,426.34,347.21
2018,3,21,11,45,174.5,389.5,1.8,3.8,528.5,464.76,377.62
2018,3,21,12,0,204.0,393.0,1.9,4.0,557.0,505.41,409.86
2018,3,21,12,15,184.5,392.5,1.95,4.2,541.5,504.62,408.78
2018,3,21,12,30,165.0,392.0,2.0,4.4,526.0,501.44,406.07
2018,3,21,12,45,227.5,384.5,2.05,4.55,568.0,561.79,454.47
2018,3,21,13,0,290.0,377.0,2.1,4.7,610.0,644.9,518.66
2018,3,21,13,15,270.5,372.5,2.15,4.8,587.0,637.21,512.38
2018,3,21,13,30,251.0,368.0,2.2,4.9,564.0,627.03,504.99
2018,3,21,13,45,185.5,358.0,2.25,5.05,500.5,540.37,438.29
2018,3,21,14,0,120.0,348.0,2.3,5.2,437.0,472.59,384.85
2018,3,21,14,15,73.5,304.5,2.35,5.25,358.5,360.74,296.37
2018,3,21,14,30,27.0,261.0,2.4,5.3,280.0,271.07,223.11
2018,3,21,14,45,15.0,210.0,2.45,5.35,220.5,189.8,156.38
2018,3,21,15,0,3.0,159.0,2.5,5.4,161.0,131.76,107.59
2018,3,21,15,15,22.5,169.0,2.5,5.35,182.0,177.07,147.28
2018,3,21,15,30,42.0,179.0,2.5,5.3,203.0,209.41,175.72
2018,3,21,15,45,24.0,157.0,2.5,5.25,170.5,169.8,141.93
2018,3,21,16,0,6.0,135.0,2.5,5.2,138.0,117.21,96.66
2018,3,21,16,15,22.0,132.0,2.45,4.95,141.0,145.08,121.94
2018,3,21,16,30,38.0,129.0,2.4,4.7,144.0,159.72,135.67
2018,3,21,16,45,79.5,103.5,2.35,4.5,129.0,185.81,160.29
2018,3,21,17,0,121.0,78.0,2.3,4.3,114.0,189.52,165.28
2018,3,21,17,15,155.0,72.5,2.3,3.95,109.5,226.36,197.53
2018,3,21,17,30,189.0,67.0,2.3,3.6,105.0,244.6,212.31
2018,3,21,17,45,124.0,50.0,2.35,3.3,72.0,171.02,145.0
2018,3,21,18,0,59.0,33.0,2.4,3.0,39.0,89.32,68.89
2018,3,21,18,15,32.5,18.5,2.4,3.0,21.5,47.1,0.0
2018,3,21,18,30,6.0,4.0,2.4,3.0,4.0,6.56,0.0
2018,3,21,18,45,3.0,2.0,2.45,2.6,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.45,1.35,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,0.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.3,-1.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.5,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.7,-0.9,20.0,12.59,0.0
2018,3,22,6,45,303.0,28.0,1.9,-0.25,60.0,23.27,11.97
2018,3,22,7,0,465.0,40.0,2.1,0.4,100.0,33.4,24.71
2018,3,22,7,15,555.5,47.0,2.2,0.95,152.0,39.2,30.73
2018,3,22,7,30,646.0,54.0,2.3,1.5,204.0,45.18,36.59
2018,3,22,7,45,683.5,61.0,2.4,2.0,255.5,50.67,41.77
2018,3,22,8,0,721.0,68.0,2.5,2.5,307.0,60.67,50.94
2018,3,22,8,15,489.0,110.0,2.55,2.95,284.0,79.42,68.01
2018,3,22,8,30,257.0,152.0,2.6,3.4,261.0,103.55,89.68
2018,3,22,8,45,189.5,185.0,2.6,3.85,270.5,125.05,108.61
2018,3,22,9,0,122.0,218.0,2.6,4.3,280.0,152.65,123.04
2018,3,22,9,15,158.0,241.5,2.6,4.7,329.5,185.98,147.25
2018,3,22,9,30,194.0,265.0,2.6,5.1,379.0,224.7,177.48
2018,3,22,9,45,196.0,284.5,2.6,5.5,406.5,257.1,204.83
2018,3,22,10,0,198.0,304.0,2.6,5.9,434.0,290.06,232.77
2018,3,22,10,15,347.0,281.0,2.6,6.25,523.0,353.43,282.73
2018,3,22,10,30,496.0,258.0,2.6,6.6,612.0,436.32,349.42
2018,3,22,10,45,667.5,204.0,2.6,6.95,699.5,522.14,418.73
2018,3,22,11,0,839.0,150.0,2.6,7.3,787.0,618.29,495.71
2018,3,22,11,15,911.0,124.0,2.6,7.6,831.5,685.24,549.16
2018,3,22,11,30,983.0,98.0,2.6,7.9,876.0,760.6,607.7
2018,3,22,11,45,985.0,99.5,2.6,8.2,888.0,813.23,647.22
2018,3,22,12,0,987.0,101.0,2.6,8.5,900.0,863.09,682.03
2018,3,22,12,15,987.0,101.5,2.65,8.7,903.0,907.4,712.85
2018,3,22,12,30,987.0,102.0,2.7,8.9,906.0,948.35,741.15
2018,3,22,12,45,985.0,102.0,2.7,9.15,900.0,983.51,764.7
2018,3,22,13,0,983.0,102.0,2.7,9.4,894.0,1014.84,785.56
2018,3,22,13,15,978.0,102.0,2.75,9.45,879.0,1039.39,802.9
2018,3,22,13,30,973.0,102.0,2.8,9.5,864.0,1059.77,817.57
2018,3,22,13,45,964.5,101.0,2.8,9.6,839.5,1071.38,825.77
2018,3,22,14,0,956.0,100.0,2.8,9.7,815.0,1078.6,831.24
2018,3,22,14,15,947.5,99.0,2.85,9.65,785.0,1081.46,834.99
2018,3,22,14,30,939.0,98.0,2.9,9.6,755.0,1080.03,836.06
2018,3,22,14,45,927.0,96.5,2.9,9.55,717.5,1070.24,831.11
2018,3,22,15,0,915.0,95.0,2.9,9.5,680.0,1056.35,823.58
2018,3,22,15,15,900.0,92.5,2.9,9.3,636.5,1034.31,810.99
2018,3,22,15,30,885.0,90.0,2.9,9.1,593.0,1021.01,804.67
2018,3,22,15,45,856.0,88.5,2.85,8.95,542.0,978.76,777.2
2018,3,22,16,0,827.0,87.0,2.8,8.8,491.0,933.64,747.63
2018,3,22,16,15,798.5,82.0,2.6,8.4,438.0,882.25,712.4
2018,3,22,16,30,770.0,77.0,2.4,8.0,385.0,828.81,674.97
2018,3,22,16,45,738.0,71.0,2.2,7.6,332.5,769.46,632.1
2018,3,22,17,0,706.0,65.0,2.0,7.2,280.0,709.1,586.97
2018,3,22,17,15,617.0,60.5,1.8,6.4,222.0,611.6,511.65
2018,3,22,17,30,528.0,56.0,1.6,5.6,164.0,511.95,431.08
2018,3,22,17,45,411.0,46.0,1.4,4.75,115.0,391.32,328.79
2018,3,22,18,0,294.0,36.0,1.2,3.9,66.0,279.78,224.2
2018,3,22,18,15,182.5,22.5,1.2,3.9,37.5,165.1,0.0
2018,3,22,18,30,71.0,9.0,1.2,3.9,9.0,47.35,0.0
2018,3,22,18,45,35.5,4.5,1.2,3.3,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,0.95,-0.1,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.85,-3.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,6,15,66.0,8.5,1.05,-2.3,10.5,0.0,0.0
2018,3,23,6,30,132.0,17.0,1.2,-1.4,21.0,13.38,0.0
2018,3,23,6,45,283.5,30.0,1.3,-0.55,61.5,24.84,14.23
2018,3,23,7,0,435.0,43.0,1.4,0.3,102.0,35.67,26.91
2018,3,23,7,15,525.5,52.0,1.55,1.2,154.5,42.92,34.21
2018,3,23,7,30,616.0,61.0,1.7,2.1,207.0,50.25,41.24
2018,3,23,7,45,674.5,67.0,1.8,3.0,263.0,55.0,45.63
2018,3,23,8,0,733.0,73.0,1.9,3.9,319.0,59.8,49.87
2018,3,23,8,15,772.0,77.0,1.9,4.5,374.0,68.03,57.18
2018,3,23,8,30,811.0,81.0,1.9,5.1,429.0,71.31,59.85
2018,3,23,8,45,839.0,84.5,1.95,5.7,482.0,74.01,61.95
2018,3,23,9,0,867.0,88.0,2.0,6.3,535.0,122.34,73.45
2018,3,23,9,15,888.0,90.0,1.95,6.75,583.5,187.6,114.88
2018,3,23,9,30,909.0,92.0,1.9,7.2,632.0,259.43,173.67
2018,3,23,9,45,926.0,93.0,1.8,7.65,675.0,326.15,232.88
2018,3,23,10,0,943.0,94.0,1.7,8.1,718.0,393.85,293.6
2018,3,23,10,15,953.5,95.5,1.7,8.5,754.0,460.1,352.46
2018,3,23,10,30,964.0,97.0,1.7,8.9,790.0,526.0,409.17
2018,3,23,10,45,972.5,97.5,1.7,9.3,818.5,589.41,461.92
2018,3,23,11,0,981.0,98.0,1.7,9.7,847.0,651.65,511.77
2018,3,23,11,15,983.5,98.5,1.75,10.0,865.0,708.71,556.58
2018,3,23,11,30,986.0,99.0,1.8,10.3,883.0,763.44,598.3
2018,3,23,11,45,987.5,99.5,1.9,10.6,894.0,814.88,636.98
2018,3,23,12,0,989.0,100.0,2.0,10.9,905.0,863.46,670.94
2018,3,23,12,15,964.0,111.5,2.05,11.1,898.5,897.89,694.26
2018,3,23,12,30,939.0,123.0,2.1,11.3,892.0,927.22,714.13
2018,3,23,12,45,926.5,127.5,2.15,11.45,882.0,956.04,733.85
2018,3,23,13,0,914.0,132.0,2.2,11.6,872.0,980.69,750.76
2018,3,23,13,15,934.0,122.0,2.2,11.7,867.5,1017.63,775.63
2018,3,23,13,30,954.0,112.0,2.2,11.8,863.0,1051.19,798.01
2018,3,23,13,45,888.5,133.5,2.25,11.85,818.0,1044.65,794.5
2018,3,23,14,0,823.0,155.0,2.3,11.9,773.0,1018.01,778.05
2018,3,23,14,15,790.0,158.5,2.35,11.85,733.5,1009.82,774.63
2018,3,23,14,30,757.0,162.0,2.4,11.8,694.0,988.48,762.12
2018,3,23,14,45,819.0,134.0,2.4,11.75,683.0,1015.62,782.54
2018,3,23,15,0,881.0,106.0,2.4,11.7,672.0,1047.13,805.54
2018,3,23,15,15,656.0,140.5,2.4,11.55,546.5,864.34,680.3
2018,3,23,15,30,431.0,175.0,2.4,11.4,421.0,662.45,534.56
2018,3,23,15,45,509.5,149.5,2.4,11.25,417.0,704.95,571.55
2018,3,23,16,0,588.0,124.0,2.4,11.1,413.0,753.8,609.78
2018,3,23,16,15,660.0,104.0,2.2,10.6,396.0,784.63,633.77
2018,3,23,16,30,732.0,84.0,2.0,10.1,379.0,807.73,651.81
2018,3,23,16,45,690.5,78.0,1.75,9.65,325.0,741.51,602.97
2018,3,23,17,0,649.0,72.0,1.5,9.2,271.0,675.25,553.43
2018,3,23,17,15,603.0,63.5,1.4,8.15,220.5,602.72,499.24
2018,3,23,17,30,557.0,55.0,1.3,7.1,170.0,531.66,442.91
2018,3,23,17,45,483.0,44.5,1.15,6.0,123.5,440.36,366.26
2018,3,23,18,0,409.0,34.0,1.0,4.9,77.0,354.76,283.66
2018,3,23,18,15,247.0,22.0,1.0,4.9,43.5,202.63,6.13
2018,3,23,18,30,85.0,10.0,1.0,4.9,10.0,55.87,0.0
2018,3,23,18,45,42.5,5.0,1.0,4.2,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,24,6,15,7.0,5.0,1.0,-0.95,5.5,0.0,0.0
2018,3,24,6,30,14.0,10.0,1.1,-0.5,11.0,7.87,0.0
2018,3,24,6,45,9.0,25.5,1.2,-0.05,26.5,19.44,10.48
2018,3,24,7,0,4.0,41.0,1.3,0.4,42.0,30.71,22.49
2018,3,24,7,15,16.0,54.0,1.25,1.0,58.0,40.41,31.98
2018,3,24,7,30,28.0,67.0,1.2,1.6,74.0,50.0,41.14
2018,3,24,7,45,54.0,88.0,1.2,2.2,105.0,64.74,54.81
2018,3,24,8,0,80.0,109.0,1.2,2.8,136.0,77.57,66.45
2018,3,24,8,15,115.0,137.5,1.2,3.55,183.5,95.7,82.62
2018,3,24,8,30,150.0,166.0,1.2,4.3,231.0,113.23,97.91
2018,3,24,8,45,176.0,196.5,1.2,5.05,281.5,131.06,113.17
2018,3,24,9,0,202.0,227.0,1.2,5.8,332.0,163.45,128.49
2018,3,24,9,15,202.5,245.0,1.05,6.3,358.0,194.28,150.45
2018,3,24,9,30,203.0,263.0,0.9,6.8,384.0,225.4,175.17
2018,3,24,9,45,153.0,277.0,0.8,7.3,372.0,240.74,189.8
2018,3,24,10,0,103.0,291.0,0.7,7.8,360.0,248.89,198.02
2018,3,24,10,15,141.5,317.5,0.6,8.1,417.0,296.07,234.81
2018,3,24,10,30,180.0,344.0,0.5,8.4,474.0,347.93,274.59
2018,3,24,10,45,137.5,330.0,0.45,8.7,431.5,333.1,263.2
2018,3,24,11,0,95.0,316.0,0.4,9.0,389.0,304.8,241.35
2018,3,24,11,15,52.0,262.5,0.4,8.9,302.5,243.53,193.74
2018,3,24,11,30,9.0,209.0,0.4,8.8,216.0,169.33,134.46
2018,3,24,11,45,5.0,160.5,0.4,8.75,164.5,128.84,101.93
2018,3,24,12,0,1.0,112.0,0.4,8.7,113.0,87.77,68.2
2018,3,24,12,15,1.0,118.5,0.4,8.3,119.5,93.05,72.8
2018,3,24,12,30,1.0,125.0,0.4,7.9,126.0,98.37,77.31
2018,3,24,12,45,0.5,119.5,0.35,7.45,120.0,93.65,73.48
2018,3,24,13,0,0.0,114.0,0.3,7.0,114.0,88.85,69.62
2018,3,24,13,15,0.0,91.0,0.3,6.65,91.0,70.46,54.36
2018,3,24,13,30,0.0,68.0,0.3,6.3,68.0,52.53,39.37
2018,3,24,13,45,0.0,71.5,0.3,5.9,71.5,55.21,41.81
2018,3,24,14,0,0.0,75.0,0.3,5.5,75.0,57.9,44.22
2018,3,24,14,15,0.0,68.0,0.35,5.25,68.0,52.43,39.65
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,46.98,35.08
2018,3,24,14,45,0.0,70.5,0.4,4.7,70.5,54.3,41.52
2018,3,24,15,0,0.0,80.0,0.4,4.4,80.0,61.62,47.97
2018,3,24,15,15,0.0,60.0,0.5,4.2,60.0,46.1,34.68
2018,3,24,15,30,0.0,40.0,0.6,4.0,40.0,30.65,21.33
2018,3,24,15,45,0.0,47.0,0.65,3.85,47.0,36.01,26.15
2018,3,24,16,0,0.0,54.0,0.7,3.7,54.0,41.38,30.98
2018,3,24,16,15,0.0,52.0,0.8,3.55,52.0,39.81,29.71
2018,3,24,16,30,0.0,50.0,0.9,3.4,50.0,38.26,28.45
2018,3,24,16,45,1.0,34.5,0.95,3.25,35.0,27.2,18.75
2018,3,24,17,0,2.0,19.0,1.0,3.1,20.0,16.13,8.93
2018,3,24,17,15,1.0,13.0,1.05,2.8,13.5,10.67,3.98
2018,3,24,17,30,0.0,7.0,1.1,2.5,7.0,5.3,0.0
2018,3,24,17,45,0.0,6.0,1.2,2.2,6.0,4.54,0.0
2018,3,24,18,0,0.0,5.0,1.3,1.9,5.0,3.78,0.0
2018,3,24,18,15,0.0,3.0,1.3,1.9,3.0,2.27,0.0
2018,3,24,18,30,0.0,1.0,1.3,1.9,1.0,0.79,0.0
2018,3,24,18,45,0.0,0.5,1.3,1.5,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,-0.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
