Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,6,30,0.0,19.0,2.8,16.8,19.0,14.48,5.81
2018,4,4,6,45,5.5,35.0,2.75,16.9,36.0,26.69,17.43
2018,4,4,7,0,11.0,51.0,2.7,17.0,53.0,38.54,28.25
2018,4,4,7,15,33.0,70.5,2.65,17.15,79.5,52.37,40.68
2018,4,4,7,30,55.0,90.0,2.6,17.3,106.0,66.08,52.81
2018,4,4,7,45,96.5,117.5,2.6,17.45,152.5,82.94,67.47
2018,4,4,8,0,138.0,145.0,2.6,17.6,199.0,100.44,82.44
2018,4,4,8,15,239.0,165.0,2.7,17.45,274.5,110.66,91.03
2018,4,4,8,30,340.0,185.0,2.8,17.3,350.0,123.75,102.0
2018,4,4,8,45,248.0,219.0,2.9,17.2,346.0,139.87,115.44
2018,4,4,9,0,156.0,253.0,3.0,17.1,342.0,175.73,134.12
2018,4,4,9,15,216.0,270.0,3.15,16.85,404.0,211.52,158.1
2018,4,4,9,30,276.0,287.0,3.3,16.6,466.0,252.37,188.18
2018,4,4,9,45,270.5,306.5,3.45,16.4,490.5,288.86,218.89
2018,4,4,10,0,265.0,326.0,3.6,16.2,515.0,324.98,249.54
2018,4,4,10,15,182.0,320.5,3.6,16.15,453.0,312.09,242.76
2018,4,4,10,30,99.0,315.0,3.6,16.1,391.0,287.41,225.27
2018,4,4,10,45,122.5,336.0,3.65,16.05,433.5,326.69,256.51
2018,4,4,11,0,146.0,357.0,3.7,16.0,476.0,369.13,289.93
2018,4,4,11,15,228.0,376.0,3.7,15.9,566.0,449.49,352.79
2018,4,4,11,30,310.0,395.0,3.7,15.8,656.0,547.15,427.74
2018,4,4,11,45,276.5,404.5,3.65,15.7,639.5,554.43,432.88
2018,4,4,12,0,243.0,414.0,3.6,15.6,623.0,558.04,435.41
2018,4,4,12,15,204.5,415.5,3.65,15.5,591.5,533.15,416.85
2018,4,4,12,30,166.0,417.0,3.7,15.4,560.0,516.63,404.24
2018,4,4,12,45,222.5,412.5,3.7,15.3,603.0,574.49,449.58
2018,4,4,13,0,279.0,408.0,3.7,15.2,646.0,653.53,509.48
2018,4,4,13,15,371.5,371.0,3.65,15.2,682.0,718.77,559.8
2018,4,4,13,30,464.0,334.0,3.6,15.2,718.0,804.69,623.99
2018,4,4,13,45,360.5,354.5,3.6,15.15,648.0,718.99,560.33
2018,4,4,14,0,257.0,375.0,3.6,15.1,578.0,648.71,507.3
2018,4,4,14,15,230.5,364.0,3.6,15.15,541.0,595.5,468.77
2018,4,4,14,30,204.0,353.0,3.6,15.2,504.0,563.67,445.33
2018,4,4,14,45,257.0,324.5,3.6,15.2,505.5,615.25,486.65
2018,4,4,15,0,310.0,296.0,3.6,15.2,507.0,640.58,508.27
2018,4,4,15,15,336.0,270.0,3.55,15.05,485.5,639.06,509.49
2018,4,4,15,30,362.0,244.0,3.5,14.9,464.0,634.78,508.9
2018,4,4,15,45,490.0,191.0,3.45,14.7,463.5,719.07,577.12
2018,4,4,16,0,618.0,138.0,3.4,14.5,463.0,781.79,626.71
2018,4,4,16,15,661.5,116.5,3.3,14.05,433.0,782.89,629.62
2018,4,4,16,30,705.0,95.0,3.2,13.6,403.0,777.69,628.31
2018,4,4,16,45,692.5,88.0,3.05,13.2,358.0,736.22,599.26
2018,4,4,17,0,680.0,81.0,2.9,12.8,313.0,692.78,568.09
2018,4,4,17,15,640.0,72.5,2.7,12.05,261.0,624.29,516.66
2018,4,4,17,30,600.0,64.0,2.5,11.3,209.0,556.68,463.59
2018,4,4,17,45,507.5,55.0,2.35,10.6,156.5,453.44,378.18
2018,4,4,18,0,415.0,46.0,2.2,9.9,104.0,356.63,293.39
2018,4,4,18,15,271.0,32.5,2.2,9.9,64.0,233.95,172.75
2018,4,4,18,30,127.0,19.0,2.2,9.9,24.0,83.06,0.0
2018,4,4,18,45,63.5,9.5,2.2,9.0,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.7,-0.05,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.7,0.2,6.0,4.72,0.0
2018,4,5,6,15,162.0,21.5,0.9,0.9,35.5,16.32,0.0
2018,4,5,6,30,290.0,37.0,1.1,1.6,65.0,30.67,20.55
2018,4,5,6,45,399.0,48.5,1.3,2.3,113.0,39.82,30.69
2018,4,5,7,0,508.0,60.0,1.5,3.0,161.0,49.03,39.7
2018,4,5,7,15,574.5,68.0,1.5,3.5,215.0,55.09,45.54
2018,4,5,7,30,641.0,76.0,1.5,4.0,269.0,61.17,51.15
2018,4,5,7,45,682.0,83.0,1.5,4.5,323.5,66.14,55.54
2018,4,5,8,0,723.0,90.0,1.5,5.0,378.0,71.01,59.73
2018,4,5,8,15,723.5,98.5,1.4,5.55,420.0,76.03,63.95
2018,4,5,8,30,724.0,107.0,1.3,6.1,462.0,80.72,67.8
2018,4,5,8,45,746.0,115.0,1.2,6.65,513.5,85.25,71.46
2018,4,5,9,0,768.0,123.0,1.1,7.2,565.0,136.59,86.13
2018,4,5,9,15,815.0,121.0,1.1,7.7,623.0,202.95,129.14
2018,4,5,9,30,862.0,119.0,1.1,8.2,681.0,268.16,180.69
2018,4,5,9,45,874.5,122.0,1.05,8.75,721.5,332.87,237.01
2018,4,5,10,0,887.0,125.0,1.0,9.3,762.0,398.21,294.12
2018,4,5,10,15,896.5,127.5,1.0,9.8,796.0,462.31,349.29
2018,4,5,10,30,906.0,130.0,1.0,10.3,830.0,524.76,401.37
2018,4,5,10,45,913.0,131.5,1.0,10.75,857.0,584.47,449.54
2018,4,5,11,0,920.0,133.0,1.0,11.2,884.0,642.94,494.94
2018,4,5,11,15,924.5,134.0,1.05,11.6,902.5,697.99,536.84
2018,4,5,11,30,929.0,135.0,1.1,12.0,921.0,751.06,576.03
2018,4,5,11,45,931.0,136.0,1.1,12.45,931.5,800.13,610.58
2018,4,5,12,0,933.0,137.0,1.1,12.9,942.0,846.57,642.06
2018,4,5,12,15,934.0,137.0,1.15,13.2,944.0,888.53,669.61
2018,4,5,12,30,935.0,137.0,1.2,13.5,946.0,927.36,694.94
2018,4,5,12,45,933.0,135.0,1.25,13.8,937.5,958.47,715.11
2018,4,5,13,0,931.0,133.0,1.3,14.1,929.0,985.86,732.92
2018,4,5,13,15,818.5,183.5,1.3,14.3,874.5,971.02,722.73
2018,4,5,13,30,706.0,234.0,1.3,14.5,820.0,945.55,705.9
2018,4,5,13,45,784.0,192.0,1.35,14.7,827.0,997.72,741.73
2018,4,5,14,0,862.0,150.0,1.4,14.9,834.0,1036.84,767.56
2018,4,5,14,15,879.0,137.5,1.4,14.95,812.5,1051.94,777.68
2018,4,5,14,30,896.0,125.0,1.4,15.0,791.0,1062.64,785.46
2018,4,5,14,45,883.5,122.0,1.4,15.05,752.0,1049.93,778.43
2018,4,5,15,0,871.0,119.0,1.4,15.1,713.0,1033.13,769.22
2018,4,5,15,15,853.5,116.5,1.4,15.05,668.5,1008.02,755.0
2018,4,5,15,30,836.0,114.0,1.4,15.0,624.0,979.29,738.49
2018,4,5,15,45,813.0,111.0,1.35,14.95,575.0,941.31,714.96
2018,4,5,16,0,790.0,108.0,1.3,14.9,526.0,900.4,689.34
2018,4,5,16,15,755.5,104.5,1.2,14.55,472.0,853.09,659.02
2018,4,5,16,30,721.0,101.0,1.1,14.2,418.0,797.44,622.37
2018,4,5,16,45,675.0,95.5,1.0,13.85,362.5,728.49,575.37
2018,4,5,17,0,629.0,90.0,0.9,13.5,307.0,659.71,527.11
2018,4,5,17,15,565.0,83.0,0.95,12.55,252.5,575.86,468.1
2018,4,5,17,30,501.0,76.0,1.0,11.6,198.0,494.41,406.8
2018,4,5,17,45,407.0,64.5,1.0,10.65,147.5,390.31,322.73
2018,4,5,18,0,313.0,53.0,1.0,9.7,97.0,298.8,244.44
2018,4,5,18,15,199.0,36.0,1.0,9.7,59.5,198.15,147.4
2018,4,5,18,30,85.0,19.0,1.0,9.7,22.0,60.33,0.0
2018,4,5,18,45,42.5,9.5,1.1,8.8,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,6,5,45,11.5,3.0,1.3,3.65,3.0,0.0,0.0
2018,4,6,6,0,23.0,6.0,1.4,3.9,6.0,4.72,0.0
2018,4,6,6,15,106.0,22.5,1.55,4.55,32.0,16.95,0.0
2018,4,6,6,30,189.0,39.0,1.7,5.2,58.0,29.23,19.38
2018,4,6,6,45,292.5,54.0,1.8,5.85,104.0,40.49,30.92
2018,4,6,7,0,396.0,69.0,1.9,6.5,150.0,51.76,41.66
2018,4,6,7,15,466.0,80.5,2.05,7.45,202.5,60.31,49.59
2018,4,6,7,30,536.0,92.0,2.2,8.4,255.0,71.89,59.97
2018,4,6,7,45,580.5,100.5,2.3,9.3,308.0,77.36,64.61
2018,4,6,8,0,625.0,109.0,2.4,10.2,361.0,82.73,69.0
2018,4,6,8,15,656.0,116.5,2.55,11.05,412.5,87.01,72.34
2018,4,6,8,30,687.0,124.0,2.7,11.9,464.0,91.14,75.49
2018,4,6,8,45,706.5,131.0,2.85,12.75,511.5,94.53,77.94
2018,4,6,9,0,726.0,138.0,3.0,13.6,559.0,143.28,91.02
2018,4,6,9,15,726.5,148.0,3.05,14.25,597.0,202.87,130.41
2018,4,6,9,30,727.0,158.0,3.1,14.9,635.0,262.39,178.66
2018,4,6,9,45,622.5,205.5,3.2,15.55,631.0,319.26,231.52
2018,4,6,10,0,518.0,253.0,3.3,16.2,627.0,360.81,270.96
2018,4,6,10,15,444.0,294.5,3.3,16.6,625.0,399.45,305.44
2018,4,6,10,30,370.0,336.0,3.3,17.0,623.0,427.62,329.88
2018,4,6,10,45,424.0,329.0,3.35,17.35,668.5,483.06,373.44
2018,4,6,11,0,478.0,322.0,3.4,17.7,714.0,541.39,418.64
2018,4,6,11,15,522.5,310.0,3.4,18.0,747.0,594.17,459.13
2018,4,6,11,30,567.0,298.0,3.4,18.3,780.0,649.36,500.78
2018,4,6,11,45,656.5,257.5,3.45,18.55,821.5,717.58,552.28
2018,4,6,12,0,746.0,217.0,3.5,18.8,863.0,788.56,605.02
2018,4,6,12,15,677.5,253.0,3.45,18.85,840.5,801.59,613.0
2018,4,6,12,30,609.0,289.0,3.4,18.9,818.0,806.22,615.09
2018,4,6,12,45,652.5,265.5,3.4,19.0,828.5,852.6,649.06
2018,4,6,13,0,696.0,242.0,3.4,19.1,839.0,897.44,681.39
2018,4,6,13,15,576.5,290.5,3.4,19.05,779.5,850.15,646.46
2018,4,6,13,30,457.0,339.0,3.4,19.0,720.0,800.53,609.83
2018,4,6,13,45,405.0,348.5,3.35,18.9,679.5,754.06,577.32
2018,4,6,14,0,353.0,358.0,3.3,18.8,639.0,723.72,555.47
2018,4,6,14,15,318.0,351.5,3.3,18.75,597.5,690.95,532.42
2018,4,6,14,30,283.0,345.0,3.3,18.7,556.0,655.97,507.56
2018,4,6,14,45,340.0,308.5,3.25,18.65,550.0,678.64,527.3
2018,4,6,15,0,397.0,272.0,3.2,18.6,544.0,698.33,544.59
2018,4,6,15,15,251.5,267.5,3.15,18.4,436.0,550.22,433.37
2018,4,6,15,30,106.0,263.0,3.1,18.2,328.0,357.69,284.62
2018,4,6,15,45,292.0,218.5,3.0,18.0,378.0,533.29,427.04
2018,4,6,16,0,478.0,174.0,2.9,17.8,428.0,677.49,539.81
2018,4,6,16,15,502.0,155.5,2.7,17.45,399.0,668.02,534.0
2018,4,6,16,30,526.0,137.0,2.5,17.1,370.0,654.76,526.15
2018,4,6,16,45,493.5,124.0,2.3,16.75,320.5,595.98,482.92
2018,4,6,17,0,461.0,111.0,2.1,16.4,271.0,537.46,438.9
2018,4,6,17,15,373.5,99.0,1.85,15.85,214.5,438.21,360.84
2018,4,6,17,30,286.0,87.0,1.6,15.3,158.0,345.03,285.09
2018,4,6,17,45,206.0,69.5,1.4,14.7,114.0,241.35,198.94
2018,4,6,18,0,126.0,52.0,1.2,14.1,70.0,162.03,130.3
2018,4,6,18,15,69.5,32.5,1.2,14.1,42.0,88.4,63.45
2018,4,6,18,30,13.0,13.0,1.2,14.1,14.0,17.14,0.0
2018,4,6,18,45,6.5,6.5,1.2,13.7,7.0,5.11,0.0
2018,4,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.55,10.0,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.5,10.0,3.0,2.36,0.0
2018,4,7,6,15,0.5,6.0,0.6,10.1,6.0,4.54,0.0
2018,4,7,6,30,0.0,9.0,0.7,10.2,9.0,6.82,0.17
2018,4,7,6,45,0.0,13.5,0.8,10.25,13.5,10.24,3.52
2018,4,7,7,0,0.0,18.0,0.9,10.3,18.0,13.67,6.77
2018,4,7,7,15,0.0,18.0,1.05,10.3,18.0,13.68,6.85
2018,4,7,7,30,0.0,18.0,1.2,10.3,18.0,13.69,6.87
2018,4,7,7,45,0.0,29.0,1.35,10.25,29.0,22.11,14.52
2018,4,7,8,0,0.0,40.0,1.5,10.2,40.0,30.56,22.13
2018,4,7,8,15,0.0,39.0,1.65,10.1,39.0,29.81,21.37
2018,4,7,8,30,0.0,38.0,1.8,10.0,38.0,29.07,20.62
2018,4,7,8,45,0.0,38.5,1.9,9.95,38.5,29.48,20.9
2018,4,7,9,0,0.0,39.0,2.0,9.9,39.0,29.89,20.06
2018,4,7,9,15,0.0,42.0,2.05,9.8,42.0,32.23,21.99
2018,4,7,9,30,0.0,45.0,2.1,9.7,45.0,34.57,23.93
2018,4,7,9,45,0.0,50.0,2.2,9.65,50.0,38.46,27.17
2018,4,7,10,0,0.0,55.0,2.3,9.6,55.0,42.36,30.41
2018,4,7,10,15,0.0,63.5,2.3,9.5,63.5,48.98,35.95
2018,4,7,10,30,0.0,72.0,2.3,9.4,72.0,55.61,41.49
2018,4,7,10,45,0.0,82.5,2.35,9.35,82.5,63.82,48.32
2018,4,7,11,0,0.0,93.0,2.4,9.3,93.0,72.0,55.11
2018,4,7,11,15,0.0,86.0,2.4,9.2,86.0,66.62,50.57
2018,4,7,11,30,0.0,79.0,2.4,9.1,79.0,61.2,46.01
2018,4,7,11,45,0.0,79.0,2.45,9.0,79.0,61.22,46.03
2018,4,7,12,0,0.0,79.0,2.5,8.9,79.0,61.24,46.04
2018,4,7,12,15,0.0,83.0,2.55,8.8,83.0,64.37,48.68
2018,4,7,12,30,0.0,87.0,2.6,8.7,87.0,67.52,51.33
2018,4,7,12,45,0.0,94.5,2.6,8.6,94.5,73.43,56.31
2018,4,7,13,0,0.0,102.0,2.6,8.5,102.0,79.38,61.32
2018,4,7,13,15,0.0,110.0,2.6,8.35,110.0,85.76,66.73
2018,4,7,13,30,0.0,118.0,2.6,8.2,118.0,92.19,72.19
2018,4,7,13,45,0.0,104.5,2.65,8.05,104.5,81.32,63.19
2018,4,7,14,0,0.0,91.0,2.7,7.9,91.0,70.44,54.17
2018,4,7,14,15,0.0,83.5,2.65,7.75,83.5,64.54,49.31
2018,4,7,14,30,0.0,76.0,2.6,7.6,76.0,58.67,44.45
2018,4,7,14,45,0.0,71.0,2.6,7.45,71.0,54.74,41.24
2018,4,7,15,0,0.0,66.0,2.6,7.3,66.0,50.83,38.02
2018,4,7,15,15,0.0,72.5,2.6,7.1,72.5,55.82,42.43
2018,4,7,15,30,0.0,79.0,2.6,6.9,79.0,60.81,46.88
2018,4,7,15,45,0.0,71.0,2.6,6.7,71.0,54.58,41.69
2018,4,7,16,0,0.0,63.0,2.6,6.5,63.0,48.35,36.48
2018,4,7,16,15,0.0,50.0,2.65,6.25,50.0,38.3,27.9
2018,4,7,16,30,0.0,37.0,2.7,6.0,37.0,28.27,19.25
2018,4,7,16,45,0.0,36.0,2.75,5.75,36.0,27.49,18.66
2018,4,7,17,0,0.0,35.0,2.8,5.5,35.0,26.71,18.04
2018,4,7,17,15,0.0,25.5,2.75,5.2,25.5,19.42,11.62
2018,4,7,17,30,0.0,16.0,2.7,4.9,16.0,12.15,5.15
2018,4,7,17,45,0.0,13.5,2.7,4.65,13.5,10.24,3.4
2018,4,7,18,0,0.0,11.0,2.7,4.4,11.0,8.34,1.59
2018,4,7,18,15,0.0,7.5,2.7,4.4,7.5,5.68,0.0
2018,4,7,18,30,0.0,4.0,2.7,4.4,4.0,3.02,0.0
2018,4,7,18,45,0.0,2.0,2.7,3.95,2.0,1.57,0.0
2018,4,7,19,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.7,2.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,1.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.35,1.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.9,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,45,26.0,5.0,1.3,-1.85,5.5,0.0,0.0
2018,4,8,6,0,52.0,10.0,1.4,-1.7,11.0,7.87,0.0
2018,4,8,6,15,178.0,26.5,1.6,-1.15,43.5,20.06,0.93
2018,4,8,6,30,304.0,43.0,1.8,-0.6,76.0,32.63,23.44
2018,4,8,6,45,401.0,55.5,1.95,0.0,125.0,45.36,36.29
2018,4,8,7,0,498.0,68.0,2.1,0.6,174.0,55.11,45.83
2018,4,8,7,15,563.0,77.5,2.2,1.25,229.0,62.1,52.48
2018,4,8,7,30,628.0,87.0,2.3,1.9,284.0,69.03,58.82
2018,4,8,7,45,670.5,94.5,2.45,2.55,340.0,74.07,63.23
2018,4,8,8,0,713.0,102.0,2.6,3.2,396.0,79.01,67.42
2018,4,8,8,15,746.0,108.0,2.45,3.7,451.0,82.64,70.36
2018,4,8,8,30,779.0,114.0,2.3,4.2,506.0,86.17,73.17
2018,4,8,8,45,803.0,118.5,2.2,4.7,557.5,88.43,74.8
2018,4,8,9,0,827.0,123.0,2.1,5.2,609.0,148.43,94.67
2018,4,8,9,15,847.5,125.5,1.95,5.7,656.5,211.13,135.65
2018,4,8,9,30,868.0,128.0,1.8,6.2,704.0,276.05,188.76
2018,4,8,9,45,882.0,128.5,1.7,6.65,743.5,339.64,244.98
2018,4,8,10,0,896.0,129.0,1.6,7.1,783.0,403.94,302.26
2018,4,8,10,15,904.5,132.0,1.5,7.5,817.0,468.4,358.55
2018,4,8,10,30,913.0,135.0,1.4,7.9,851.0,532.4,412.41
2018,4,8,10,45,919.5,137.0,1.3,8.35,877.5,590.82,459.83
2018,4,8,11,0,926.0,139.0,1.2,8.8,904.0,649.54,505.3
2018,4,8,11,15,930.0,140.0,1.2,9.1,922.5,704.41,547.28
2018,4,8,11,30,934.0,141.0,1.2,9.4,941.0,757.23,586.4
2018,4,8,11,45,933.0,142.5,1.2,9.75,949.0,804.59,620.35
2018,4,8,12,0,932.0,144.0,1.2,10.1,957.0,849.05,651.38
2018,4,8,12,15,886.5,166.5,1.25,10.35,941.0,885.13,675.44
2018,4,8,12,30,841.0,189.0,1.3,10.6,925.0,904.21,688.03
2018,4,8,12,45,871.0,173.0,1.3,10.8,930.5,949.36,717.72
2018,4,8,13,0,901.0,157.0,1.3,11.0,936.0,991.92,745.05
2018,4,8,13,15,862.0,172.0,1.3,11.1,907.0,997.24,748.11
2018,4,8,13,30,823.0,187.0,1.3,11.2,878.0,996.84,748.07
2018,4,8,13,45,688.0,236.5,1.3,11.3,803.5,944.04,713.09
2018,4,8,14,0,553.0,286.0,1.3,11.4,729.0,867.12,659.53
2018,4,8,14,15,546.0,273.5,1.25,11.35,697.5,857.15,654.36
2018,4,8,14,30,539.0,261.0,1.2,11.3,666.0,843.96,646.2
2018,4,8,14,45,531.0,248.0,1.2,11.3,631.0,826.18,635.56
2018,4,8,15,0,523.0,235.0,1.2,11.3,596.0,805.47,622.95
2018,4,8,15,15,460.5,238.0,1.15,11.15,541.5,745.33,580.87
2018,4,8,15,30,398.0,241.0,1.1,11.0,487.0,661.3,521.78
2018,4,8,15,45,420.5,215.5,1.05,10.9,457.5,673.61,533.27
2018,4,8,16,0,443.0,190.0,1.0,10.8,428.0,659.73,525.25
2018,4,8,16,15,342.0,186.5,0.9,10.45,359.5,532.62,430.71
2018,4,8,16,30,241.0,183.0,0.8,10.1,291.0,433.54,354.68
2018,4,8,16,45,160.5,158.5,0.7,9.8,226.5,312.25,259.02
2018,4,8,17,0,80.0,134.0,0.6,9.5,162.0,198.93,165.77
2018,4,8,17,15,40.0,92.5,0.6,9.05,106.5,118.79,98.25
2018,4,8,17,30,0.0,51.0,0.6,8.6,51.0,39.04,28.5
2018,4,8,17,45,2.0,38.5,0.6,8.15,39.0,30.78,21.31
2018,4,8,18,0,4.0,26.0,0.6,7.7,27.0,22.35,13.73
2018,4,8,18,15,2.0,17.0,0.6,7.7,17.5,14.1,5.85
2018,4,8,18,30,0.0,8.0,0.6,7.7,8.0,6.07,0.0
2018,4,8,18,45,0.0,4.0,0.6,7.3,4.0,3.15,0.0
2018,4,8,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.4,3.05,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.3,3.3,1.0,0.79,0.0
2018,4,9,6,15,0.0,3.5,0.35,3.7,3.5,2.64,0.0
2018,4,9,6,30,0.0,6.0,0.4,4.1,6.0,4.54,0.0
2018,4,9,6,45,0.0,9.0,0.4,4.55,9.0,6.82,0.61
2018,4,9,7,0,0.0,12.0,0.4,5.0,12.0,9.1,2.81
2018,4,9,7,15,32.5,54.0,0.55,5.65,64.5,41.71,33.04
2018,4,9,7,30,65.0,96.0,0.7,6.3,117.0,70.5,59.24
2018,4,9,7,45,188.5,125.5,0.85,6.95,201.0,86.76,73.61
2018,4,9,8,0,312.0,155.0,1.0,7.6,285.0,106.27,90.62
2018,4,9,8,15,253.5,180.5,1.1,8.15,295.0,119.59,101.89
2018,4,9,8,30,195.0,206.0,1.2,8.7,305.0,137.11,116.67
2018,4,9,8,45,152.5,234.5,1.35,9.25,316.5,151.53,128.57
2018,4,9,9,0,110.0,263.0,1.5,9.8,328.0,183.34,144.84
2018,4,9,9,15,167.5,284.0,1.5,10.2,391.5,212.59,164.06
2018,4,9,9,30,225.0,305.0,1.5,10.6,455.0,255.21,195.4
2018,4,9,9,45,455.0,251.5,1.5,11.0,577.5,301.7,225.3
2018,4,9,10,0,685.0,198.0,1.5,11.4,700.0,379.53,283.66
2018,4,9,10,15,771.0,172.0,1.5,11.75,760.5,442.82,335.77
2018,4,9,10,30,857.0,146.0,1.5,12.1,821.0,514.97,394.28
2018,4,9,10,45,586.0,239.0,1.45,12.4,707.0,500.27,387.52
2018,4,9,11,0,315.0,332.0,1.4,12.7,593.0,449.03,350.09
2018,4,9,11,15,429.0,313.0,1.35,12.95,677.0,536.29,416.9
2018,4,9,11,30,543.0,294.0,1.3,13.2,761.0,627.87,484.45
2018,4,9,11,45,687.5,234.5,1.25,13.45,832.5,718.8,550.7
2018,4,9,12,0,832.0,175.0,1.2,13.7,904.0,809.09,614.99
2018,4,9,12,15,662.5,250.5,1.15,13.9,831.5,784.54,593.8
2018,4,9,12,30,493.0,326.0,1.1,14.1,759.0,736.62,557.31
2018,4,9,12,45,397.0,363.0,1.1,14.3,710.0,709.3,536.91
2018,4,9,13,0,301.0,400.0,1.1,14.5,661.0,661.2,501.56
2018,4,9,13,15,342.0,376.0,1.05,14.55,668.0,691.18,524.25
2018,4,9,13,30,383.0,352.0,1.0,14.6,675.0,720.39,545.41
2018,4,9,13,45,283.5,368.0,1.0,14.7,603.5,652.63,495.9
2018,4,9,14,0,184.0,384.0,1.0,14.8,532.0,558.31,427.65
2018,4,9,14,15,166.0,358.0,0.95,14.75,488.0,520.32,401.34
2018,4,9,14,30,148.0,332.0,0.9,14.7,444.0,480.51,372.85
2018,4,9,14,45,141.0,300.5,0.9,14.6,403.0,444.25,347.45
2018,4,9,15,0,134.0,269.0,0.9,14.5,362.0,406.59,320.59
2018,4,9,15,15,109.5,259.0,0.9,14.35,332.0,374.14,296.45
2018,4,9,15,30,85.0,249.0,0.9,14.2,302.0,319.23,254.73
2018,4,9,15,45,72.0,223.0,0.85,14.05,265.5,280.67,225.37
2018,4,9,16,0,59.0,197.0,0.8,13.9,229.0,242.01,195.33
2018,4,9,16,15,84.5,172.5,0.75,13.7,213.5,240.11,195.83
2018,4,9,16,30,110.0,148.0,0.7,13.5,198.0,254.52,208.98
2018,4,9,16,45,337.5,127.5,0.65,13.25,253.0,463.4,379.15
2018,4,9,17,0,565.0,107.0,0.6,13.0,308.0,618.94,497.75
2018,4,9,17,15,355.0,93.5,0.55,12.5,212.5,413.06,338.27
2018,4,9,17,30,145.0,80.0,0.5,12.0,117.0,211.59,175.26
2018,4,9,17,45,72.5,57.5,0.45,11.5,76.0,115.53,94.33
2018,4,9,18,0,0.0,35.0,0.4,11.0,35.0,26.76,17.1
2018,4,9,18,15,1.5,23.0,0.4,11.0,23.0,18.42,9.29
2018,4,9,18,30,3.0,11.0,0.4,11.0,11.0,9.95,0.0
2018,4,9,18,45,1.5,5.5,0.45,10.4,5.5,5.04,0.0
2018,4,9,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.2,7.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.5,1.55,4.15,2.5,0.0,0.0
2018,4,10,6,0,4.0,5.0,1.6,4.2,5.0,3.93,0.0
2018,4,10,6,15,2.0,15.5,1.7,4.6,15.5,11.82,1.37
2018,4,10,6,30,0.0,26.0,1.8,5.0,26.0,19.85,11.96
2018,4,10,6,45,36.5,53.0,1.9,5.4,61.0,39.43,30.28
2018,4,10,7,0,73.0,80.0,2.0,5.8,96.0,57.36,47.04
2018,4,10,7,15,101.0,100.5,2.05,6.45,129.5,71.24,59.8
2018,4,10,7,30,129.0,121.0,2.1,7.1,163.0,84.87,72.02
2018,4,10,7,45,168.0,144.5,2.2,7.7,209.0,100.08,85.4
2018,4,10,8,0,207.0,168.0,2.3,8.3,255.0,114.97,98.23
2018,4,10,8,15,257.5,186.5,2.25,8.85,309.0,122.99,104.75
2018,4,10,8,30,308.0,205.0,2.2,9.4,363.0,133.88,113.72
2018,4,10,8,45,368.0,213.0,2.2,9.95,419.5,139.13,117.66
2018,4,10,9,0,428.0,221.0,2.2,10.5,476.0,169.97,123.32
2018,4,10,9,15,512.0,212.0,2.15,10.9,539.5,211.9,148.31
2018,4,10,9,30,596.0,203.0,2.1,11.3,603.0,265.15,187.95
2018,4,10,9,45,726.5,169.0,2.0,11.75,685.0,321.39,231.69
2018,4,10,10,0,857.0,135.0,1.9,12.2,767.0,394.93,291.34
2018,4,10,10,15,801.5,166.0,1.85,12.55,777.0,452.32,342.38
2018,4,10,10,30,746.0,197.0,1.8,12.9,787.0,501.38,384.64
2018,4,10,10,45,817.5,172.0,1.75,13.3,837.5,567.7,437.33
2018,4,10,11,0,889.0,147.0,1.7,13.7,888.0,638.38,491.82
2018,4,10,11,15,907.0,142.0,1.65,13.95,911.5,690.34,531.44
2018,4,10,11,30,925.0,137.0,1.6,14.2,935.0,746.6,572.79
2018,4,10,11,45,926.5,138.0,1.6,14.5,945.0,794.66,607.29
2018,4,10,12,0,928.0,139.0,1.6,14.8,955.0,840.06,639.02
2018,4,10,12,15,927.5,139.5,1.55,15.0,956.0,880.59,664.88
2018,4,10,12,30,927.0,140.0,1.5,15.2,957.0,917.94,688.3
2018,4,10,12,45,924.0,140.5,1.5,15.45,949.5,949.76,708.42
2018,4,10,13,0,921.0,141.0,1.5,15.7,942.0,977.94,726.14
2018,4,10,13,15,916.5,140.5,1.45,15.8,926.5,1000.07,739.55
2018,4,10,13,30,912.0,140.0,1.4,15.9,911.0,1018.26,750.48
2018,4,10,13,45,905.0,139.5,1.35,16.0,887.5,1030.04,757.38
2018,4,10,14,0,898.0,139.0,1.3,16.1,864.0,1053.26,771.74
2018,4,10,14,15,887.5,137.5,1.2,16.1,832.0,1052.38,769.99
2018,4,10,14,30,877.0,136.0,1.1,16.1,800.0,1047.26,765.97
2018,4,10,14,45,862.5,133.5,1.05,16.1,760.5,1032.95,757.33
2018,4,10,15,0,848.0,131.0,1.0,16.1,721.0,1014.64,746.4
2018,4,10,15,15,831.5,128.0,0.9,16.05,677.0,990.01,730.67
2018,4,10,15,30,815.0,125.0,0.8,16.0,633.0,961.81,712.75
2018,4,10,15,45,792.5,121.5,0.7,15.9,584.5,931.39,693.58
2018,4,10,16,0,770.0,118.0,0.6,15.8,536.0,891.07,667.85
2018,4,10,16,15,740.0,113.0,0.55,15.55,483.0,839.74,635.98
2018,4,10,16,30,710.0,108.0,0.5,15.3,430.0,786.73,602.47
2018,4,10,16,45,669.0,102.0,0.45,15.1,375.5,722.0,559.8
2018,4,10,17,0,628.0,96.0,0.4,14.9,321.0,657.13,515.79
2018,4,10,17,15,570.0,88.0,0.5,14.1,266.5,577.34,461.9
2018,4,10,17,30,512.0,80.0,0.6,13.3,212.0,499.67,405.27
2018,4,10,17,45,427.5,69.0,0.7,12.55,161.5,402.72,329.35
2018,4,10,18,0,343.0,58.0,0.8,11.8,111.0,317.49,258.27
2018,4,10,18,15,228.5,41.0,0.8,11.8,70.5,215.71,166.99
2018,4,10,18,30,114.0,24.0,0.8,11.8,30.0,109.46,0.41
2018,4,10,18,45,57.0,12.0,0.9,10.4,15.0,36.23,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.5,0.95,3.85,3.5,0.0,0.0
2018,4,11,6,0,1.0,7.0,1.0,4.0,7.0,5.51,0.0
2018,4,11,6,15,0.5,22.5,1.0,4.4,22.5,16.96,5.82
2018,4,11,6,30,0.0,38.0,1.0,4.8,38.0,28.35,19.65
2018,4,11,6,45,9.5,59.5,0.95,5.25,61.5,43.68,34.25
2018,4,11,7,0,19.0,81.0,0.9,5.7,85.0,58.16,47.85
2018,4,11,7,15,13.0,93.0,0.9,6.35,96.0,67.96,56.86
2018,4,11,7,30,7.0,105.0,0.9,7.0,107.0,76.9,64.81
2018,4,11,7,45,4.0,107.5,0.85,7.6,108.5,79.61,66.94
2018,4,11,8,0,1.0,110.0,0.8,8.2,110.0,82.07,68.78
2018,4,11,8,15,180.5,150.0,0.75,8.75,243.0,100.67,84.89
2018,4,11,8,30,360.0,190.0,0.7,9.3,376.0,126.79,107.23
2018,4,11,8,45,329.0,214.0,0.65,9.8,396.5,138.69,116.84
2018,4,11,9,0,298.0,238.0,0.6,10.3,417.0,173.8,129.98
2018,4,11,9,15,385.5,244.0,0.65,10.65,493.0,216.49,156.5
2018,4,11,9,30,473.0,250.0,0.7,11.0,569.0,267.42,193.24
2018,4,11,9,45,529.5,246.0,0.75,11.35,622.5,318.04,233.51
2018,4,11,10,0,586.0,242.0,0.8,11.7,676.0,374.81,279.63
2018,4,11,10,15,691.0,214.5,0.9,12.0,748.0,441.12,332.62
2018,4,11,10,30,796.0,187.0,1.0,12.3,820.0,516.27,392.27
2018,4,11,10,45,806.5,188.0,1.1,12.6,846.5,574.09,438.85
2018,4,11,11,0,817.0,189.0,1.2,12.9,873.0,629.52,482.52
2018,4,11,11,15,826.5,188.0,1.25,13.15,892.0,682.58,522.96
2018,4,11,11,30,836.0,187.0,1.3,13.4,911.0,734.37,561.41
2018,4,11,11,45,844.0,184.5,1.35,13.7,922.0,782.33,596.16
2018,4,11,12,0,852.0,182.0,1.4,14.0,933.0,828.29,628.79
2018,4,11,12,15,627.0,272.5,1.4,14.25,825.5,772.19,586.18
2018,4,11,12,30,402.0,363.0,1.4,14.5,718.0,689.92,524.96
2018,4,11,12,45,326.5,383.0,1.4,14.75,670.0,649.4,495.83
2018,4,11,13,0,251.0,403.0,1.4,15.0,622.0,616.96,471.23
2018,4,11,13,15,310.0,380.0,1.35,15.2,646.0,663.3,505.84
2018,4,11,13,30,369.0,357.0,1.3,15.4,670.0,709.87,539.42
2018,4,11,13,45,532.0,287.0,1.25,15.6,725.0,831.61,626.25
2018,4,11,14,0,695.0,217.0,1.2,15.8,780.0,941.5,701.25
2018,4,11,14,15,761.0,182.0,1.15,15.85,778.0,981.15,725.58
2018,4,11,14,30,827.0,147.0,1.1,15.9,776.0,1007.39,742.03
2018,4,11,14,45,843.5,134.5,1.1,16.0,749.5,1013.36,746.57
2018,4,11,15,0,860.0,122.0,1.1,16.1,723.0,1014.84,748.7
2018,4,11,15,15,844.0,119.0,1.1,16.05,678.5,990.57,734.88
2018,4,11,15,30,828.0,116.0,1.1,16.0,634.0,962.71,719.09
2018,4,11,15,45,808.0,112.0,1.05,16.0,585.5,926.59,696.78
2018,4,11,16,0,788.0,108.0,1.0,16.0,537.0,887.52,672.44
2018,4,11,16,15,745.5,106.0,0.95,15.8,480.5,834.4,638.77
2018,4,11,16,30,703.0,104.0,0.9,15.6,424.0,774.03,599.53
2018,4,11,16,45,675.0,96.0,0.9,15.35,372.5,718.32,563.41
2018,4,11,17,0,647.0,88.0,0.9,15.1,321.0,661.77,525.31
2018,4,11,17,15,602.5,79.5,0.9,14.2,269.0,591.55,476.55
2018,4,11,17,30,558.0,71.0,0.9,13.3,217.0,522.67,425.84
2018,4,11,17,45,477.5,61.5,0.9,12.4,166.0,430.12,352.54
2018,4,11,18,0,397.0,52.0,0.9,11.5,115.0,343.08,279.78
2018,4,11,18,15,273.5,38.5,0.9,11.5,74.0,236.53,184.71
2018,4,11,18,30,150.0,25.0,0.9,11.5,33.0,129.96,20.36
2018,4,11,18,45,75.0,12.5,1.0,10.35,16.5,44.9,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,12,5,45,0.5,3.0,1.05,6.2,3.0,0.0,0.0
2018,4,12,6,0,1.0,6.0,1.1,6.5,6.0,4.72,0.0
2018,4,12,6,15,2.0,17.0,1.25,6.85,17.0,12.96,3.77
2018,4,12,6,30,3.0,28.0,1.4,7.2,28.0,21.4,13.36
2018,4,12,6,45,21.5,54.0,1.5,7.6,58.5,40.19,30.81
2018,4,12,7,0,40.0,80.0,1.6,8.0,89.0,57.92,47.22
2018,4,12,7,15,72.5,99.0,1.7,8.6,121.0,71.33,59.4
2018,4,12,7,30,105.0,118.0,1.8,9.2,153.0,83.05,69.79
2018,4,12,7,45,191.0,141.5,1.9,9.75,218.5,99.03,83.75
2018,4,12,8,0,277.0,165.0,2.0,10.3,284.0,111.38,94.23
2018,4,12,8,15,466.5,150.5,2.15,11.3,380.5,102.5,85.74
2018,4,12,8,30,656.0,136.0,2.3,12.3,477.0,97.46,80.73
2018,4,12,8,45,702.0,135.5,2.45,13.25,532.0,96.29,79.15
2018,4,12,9,0,748.0,135.0,2.6,14.2,587.0,143.42,89.54
2018,4,12,9,15,766.5,138.5,2.75,15.0,631.0,202.25,127.41
2018,4,12,9,30,785.0,142.0,2.9,15.8,675.0,263.07,175.85
2018,4,12,9,45,798.5,145.5,3.0,16.6,714.0,328.53,231.55
2018,4,12,10,0,812.0,149.0,3.1,17.4,753.0,389.56,284.32
2018,4,12,10,15,822.0,151.5,3.2,17.85,785.5,449.04,335.61
2018,4,12,10,30,832.0,154.0,3.3,18.3,818.0,508.39,385.5
2018,4,12,10,45,838.5,156.0,3.4,18.8,843.0,565.15,431.92
2018,4,12,11,0,845.0,158.0,3.5,19.3,868.0,620.85,476.1
2018,4,12,11,15,849.0,160.0,3.5,19.6,885.5,673.69,516.91
2018,4,12,11,30,853.0,162.0,3.5,19.9,903.0,724.74,555.25
2018,4,12,11,45,854.0,162.5,3.55,20.2,911.5,770.36,588.96
2018,4,12,12,0,855.0,163.0,3.6,20.5,920.0,813.42,620.15
2018,4,12,12,15,865.5,157.0,3.6,20.65,924.0,855.57,650.12
2018,4,12,12,30,876.0,151.0,3.6,20.8,928.0,882.04,667.77
2018,4,12,12,45,887.5,143.0,3.65,21.0,925.0,917.56,691.88
2018,4,12,13,0,899.0,135.0,3.7,21.2,922.0,950.03,713.77
2018,4,12,13,15,895.5,134.0,3.7,21.25,907.0,971.78,728.53
2018,4,12,13,30,892.0,133.0,3.7,21.3,892.0,989.72,740.88
2018,4,12,13,45,886.0,132.0,3.65,21.35,869.0,1001.37,748.79
2018,4,12,14,0,880.0,131.0,3.6,21.4,846.0,1009.02,754.2
2018,4,12,14,15,870.0,129.5,3.55,21.4,815.0,1023.12,764.25
2018,4,12,14,30,860.0,128.0,3.5,21.4,784.0,1018.24,761.71
2018,4,12,14,45,845.5,126.5,3.5,21.35,745.5,1004.89,754.32
2018,4,12,15,0,831.0,125.0,3.5,21.3,707.0,987.66,744.5
2018,4,12,15,15,814.0,122.5,3.4,21.15,664.0,963.18,729.45
2018,4,12,15,30,797.0,120.0,3.3,21.0,621.0,935.26,712.11
2018,4,12,15,45,773.5,117.0,3.2,20.85,573.0,897.41,687.89
2018,4,12,16,0,750.0,114.0,3.1,20.7,525.0,863.79,666.53
2018,4,12,16,15,720.5,109.5,2.95,20.3,473.5,814.11,633.84
2018,4,12,16,30,691.0,105.0,2.8,19.9,422.0,762.85,599.55
2018,4,12,16,45,650.0,99.5,2.65,19.55,368.5,699.54,555.55
2018,4,12,17,0,609.0,94.0,2.5,19.2,315.0,636.24,510.4
2018,4,12,17,15,553.5,86.0,2.35,18.55,262.0,559.55,453.99
2018,4,12,17,30,498.0,78.0,2.2,17.9,209.0,485.02,395.93
2018,4,12,17,45,417.5,67.0,2.05,17.2,159.5,390.28,319.27
2018,4,12,18,0,337.0,56.0,1.9,16.5,110.0,308.22,249.58
2018,4,12,18,15,229.5,40.5,1.9,16.5,71.0,212.82,164.78
2018,4,12,18,30,122.0,25.0,1.9,16.5,32.0,115.56,30.05
2018,4,12,18,45,61.0,12.5,1.9,15.7,16.0,38.2,0.0
2018,4,12,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.5,9.4,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.6,9.7,17.0,11.8,0.0
2018,4,13,6,15,184.5,31.5,1.75,10.4,52.5,23.79,12.35
2018,4,13,6,30,301.0,48.0,1.9,11.1,88.0,36.27,26.17
2018,4,13,6,45,394.5,59.0,2.05,11.85,136.5,44.81,34.39
2018,4,13,7,0,488.0,70.0,2.2,12.6,185.0,56.07,44.71
2018,4,13,7,15,550.5,78.0,2.35,13.4,238.5,61.83,49.85
2018,4,13,7,30,613.0,86.0,2.5,14.2,292.0,67.58,54.77
2018,4,13,7,45,656.5,92.0,2.6,15.0,346.5,71.56,57.97
2018,4,13,8,0,700.0,98.0,2.7,15.8,401.0,75.51,61.05
2018,4,13,8,15,729.5,102.5,2.75,16.45,453.0,78.12,62.95
2018,4,13,8,30,759.0,107.0,2.8,17.1,505.0,80.67,64.77
2018,4,13,8,45,780.5,111.0,2.85,17.8,554.0,89.57,72.0
2018,4,13,9,0,802.0,115.0,2.9,18.5,603.0,141.3,84.58
2018,4,13,9,15,817.0,119.5,2.95,19.05,647.5,202.59,123.57
2018,4,13,9,30,832.0,124.0,3.0,19.6,692.0,265.37,173.22
2018,4,13,9,45,843.0,127.0,3.0,20.1,730.5,327.2,225.96
2018,4,13,10,0,854.0,130.0,3.0,20.6,769.0,389.47,279.66
2018,4,13,10,15,849.0,138.0,3.05,21.0,796.0,449.31,331.13
2018,4,13,10,30,844.0,146.0,3.1,21.4,823.0,507.31,379.62
2018,4,13,10,45,860.5,142.5,3.15,21.8,851.0,565.36,426.5
2018,4,13,11,0,877.0,139.0,3.2,22.2,879.0,618.78,468.71
2018,4,13,11,15,751.5,209.0,3.2,22.45,852.0,654.27,495.17
2018,4,13,11,30,626.0,279.0,3.2,22.7,825.0,669.09,505.38
2018,4,13,11,45,636.0,276.5,3.2,22.95,836.5,711.57,536.4
2018,4,13,12,0,646.0,274.0,3.2,23.2,848.0,752.79,565.77
2018,4,13,12,15,590.0,304.0,3.2,23.35,828.5,765.35,573.68
2018,4,13,12,30,534.0,334.0,3.2,23.5,809.0,773.86,578.6
2018,4,13,12,45,501.5,346.0,3.2,23.7,789.5,781.59,583.37
2018,4,13,13,0,469.0,358.0,3.2,23.9,770.0,785.26,585.25
2018,4,13,13,15,572.0,300.5,3.2,23.95,794.5,847.11,630.96
2018,4,13,13,30,675.0,243.0,3.2,24.0,819.0,913.86,678.97
2018,4,13,13,45,720.0,212.5,3.2,24.05,812.5,944.76,700.67
2018,4,13,14,0,765.0,182.0,3.2,24.1,806.0,971.35,718.81
2018,4,13,14,15,695.5,205.5,3.15,24.05,757.0,937.47,696.73
2018,4,13,14,30,626.0,229.0,3.1,24.0,708.0,897.92,670.48
2018,4,13,14,45,648.5,207.0,3.1,23.95,682.5,901.67,675.48
2018,4,13,15,0,671.0,185.0,3.1,23.9,657.0,901.15,676.64
2018,4,13,15,15,674.0,172.0,3.0,23.75,621.5,886.68,668.06
2018,4,13,15,30,677.0,159.0,2.9,23.6,586.0,868.62,657.22
2018,4,13,15,45,654.5,152.5,2.8,23.45,540.0,829.91,632.18
2018,4,13,16,0,632.0,146.0,2.7,23.3,494.0,788.86,605.44
2018,4,13,16,15,626.5,134.0,2.55,22.9,451.0,755.3,583.98
2018,4,13,16,30,621.0,122.0,2.4,22.5,408.0,719.13,560.29
2018,4,13,16,45,585.5,113.5,2.25,22.15,357.0,659.09,518.66
2018,4,13,17,0,550.0,105.0,2.1,21.8,306.0,598.87,475.94
2018,4,13,17,15,500.0,94.5,1.95,21.15,255.0,519.68,417.32
2018,4,13,17,30,450.0,84.0,1.8,20.5,204.0,450.92,364.23
2018,4,13,17,45,379.0,71.5,1.65,19.85,156.5,368.77,298.1
2018,4,13,18,0,308.0,59.0,1.5,19.2,109.0,292.75,234.23
2018,4,13,18,15,209.5,42.0,1.5,19.2,70.5,202.24,155.19
2018,4,13,18,30,111.0,25.0,1.5,19.2,32.0,110.06,37.94
2018,4,13,18,45,55.5,12.5,1.4,18.35,16.0,35.5,0.0
2018,4,13,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,14,5,45,2.5,5.5,1.45,13.3,5.5,0.0,0.0
2018,4,14,6,0,5.0,11.0,1.5,13.6,11.0,8.65,0.0
2018,4,14,6,15,106.5,32.5,1.7,14.1,46.5,24.17,13.1
2018,4,14,6,30,208.0,54.0,1.9,14.6,82.0,39.73,28.85
2018,4,14,6,45,231.5,69.0,2.05,15.1,113.5,50.54,39.0
2018,4,14,7,0,255.0,84.0,2.2,15.6,145.0,61.1,48.62
2018,4,14,7,15,291.5,102.5,2.35,16.2,189.0,73.7,59.74
2018,4,14,7,30,328.0,121.0,2.5,16.8,233.0,86.01,70.33
2018,4,14,7,45,407.5,130.5,2.6,17.4,293.0,90.88,74.22
2018,4,14,8,0,487.0,140.0,2.7,18.0,353.0,97.33,79.37
2018,4,14,8,15,504.5,153.0,2.75,18.55,397.5,104.59,85.15
2018,4,14,8,30,522.0,166.0,2.8,19.1,442.0,111.51,90.56
2018,4,14,8,45,489.0,193.5,2.85,19.7,471.0,125.11,101.53
2018,4,14,9,0,456.0,221.0,2.9,20.3,500.0,171.87,119.3
2018,4,14,9,15,464.5,236.0,2.95,20.8,538.0,218.97,150.46
2018,4,14,9,30,473.0,251.0,3.0,21.3,576.0,267.33,187.86
2018,4,14,9,45,483.0,262.5,3.05,21.8,610.0,315.01,226.7
2018,4,14,10,0,493.0,274.0,3.1,22.3,644.0,363.74,266.73
