Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,15,496.0,286.5,3.15,22.65,672.5,411.27,305.7
2018,4,14,10,30,499.0,299.0,3.2,23.0,701.0,458.76,343.78
2018,4,14,10,45,664.5,228.5,3.25,23.35,781.0,529.77,398.32
2018,4,14,11,0,830.0,158.0,3.3,23.7,861.0,610.94,460.42
2018,4,14,11,15,665.0,237.0,3.35,23.9,807.5,621.72,468.94
2018,4,14,11,30,500.0,316.0,3.4,24.1,754.0,612.48,461.74
2018,4,14,11,45,519.0,296.0,3.45,24.25,754.5,641.61,484.18
2018,4,14,12,0,538.0,276.0,3.5,24.4,755.0,669.5,505.28
2018,4,14,12,15,438.0,324.5,3.5,24.5,715.0,660.13,496.94
2018,4,14,12,30,338.0,373.0,3.5,24.6,675.0,628.97,473.11
2018,4,14,12,45,415.5,347.5,3.45,24.65,715.5,706.96,530.07
2018,4,14,13,0,493.0,322.0,3.4,24.7,756.0,773.57,577.91
2018,4,14,13,15,456.5,328.0,3.35,24.7,725.0,764.58,570.93
2018,4,14,13,30,420.0,334.0,3.3,24.7,694.0,751.68,561.71
2018,4,14,13,45,387.0,347.5,3.25,24.7,672.5,726.47,544.23
2018,4,14,14,0,354.0,361.0,3.2,24.7,651.0,718.36,538.27
2018,4,14,14,15,389.0,331.5,3.15,24.65,639.0,730.72,549.02
2018,4,14,14,30,424.0,302.0,3.1,24.6,627.0,762.81,572.93
2018,4,14,14,45,524.5,250.0,3.05,24.5,633.0,813.13,611.61
2018,4,14,15,0,625.0,198.0,3.0,24.4,639.0,867.39,652.3
2018,4,14,15,15,690.0,163.5,2.85,24.25,623.5,891.48,669.15
2018,4,14,15,30,755.0,129.0,2.7,24.1,608.0,908.04,681.15
2018,4,14,15,45,761.0,116.5,2.55,23.9,568.0,881.32,664.11
2018,4,14,16,0,767.0,104.0,2.4,23.7,528.0,857.92,649.69
2018,4,14,16,15,679.5,113.0,2.25,23.4,462.0,777.59,595.86
2018,4,14,16,30,592.0,122.0,2.1,23.1,396.0,692.2,537.56
2018,4,14,16,45,507.5,116.0,1.9,22.75,331.0,585.66,461.82
2018,4,14,17,0,423.0,110.0,1.7,22.4,266.0,493.82,393.53
2018,4,14,17,15,440.0,93.0,1.55,21.75,232.5,470.59,377.59
2018,4,14,17,30,457.0,76.0,1.4,21.1,199.0,450.91,362.43
2018,4,14,17,45,392.0,64.0,1.25,20.5,152.5,366.19,294.68
2018,4,14,18,0,327.0,52.0,1.1,19.9,106.0,293.7,234.13
2018,4,14,18,15,224.5,38.0,1.1,19.9,69.0,203.53,156.17
2018,4,14,18,30,122.0,24.0,1.1,19.9,32.0,114.35,47.86
2018,4,14,18,45,61.0,12.0,1.1,19.05,16.0,37.51,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,4,15,5,45,5.0,6.0,1.5,16.75,6.0,0.0,0.0
2018,4,15,6,0,10.0,12.0,1.5,16.9,12.0,9.44,0.0
2018,4,15,6,15,6.5,21.5,1.6,17.2,21.5,16.72,7.55
2018,4,15,6,30,3.0,31.0,1.7,17.5,31.0,23.7,14.81
2018,4,15,6,45,3.0,46.5,1.75,17.85,47.0,35.37,25.39
2018,4,15,7,0,3.0,62.0,1.8,18.2,63.0,46.79,35.62
2018,4,15,7,15,62.0,98.5,1.9,18.5,120.0,71.33,57.13
2018,4,15,7,30,121.0,135.0,2.0,18.8,177.0,93.26,76.03
2018,4,15,7,45,102.0,145.5,2.1,19.15,185.0,100.12,81.61
2018,4,15,8,0,83.0,156.0,2.2,19.5,193.0,109.77,89.49
2018,4,15,8,15,48.5,150.5,2.3,19.9,172.5,107.01,86.68
2018,4,15,8,30,14.0,145.0,2.4,20.3,152.0,107.34,86.53
2018,4,15,8,45,49.0,198.5,2.5,20.7,228.0,136.47,110.6
2018,4,15,9,0,84.0,252.0,2.6,21.1,304.0,176.16,134.01
2018,4,15,9,15,131.5,287.5,2.65,21.45,375.5,209.26,156.42
2018,4,15,9,30,179.0,323.0,2.7,21.8,447.0,255.49,189.92
2018,4,15,9,45,131.5,335.0,2.7,22.2,428.5,268.77,202.14
2018,4,15,10,0,84.0,347.0,2.7,22.6,410.0,277.86,210.65
2018,4,15,10,15,115.0,367.5,2.75,22.75,458.0,314.28,238.07
2018,4,15,10,30,146.0,388.0,2.8,22.9,506.0,356.74,270.09
2018,4,15,10,45,143.0,399.5,2.85,23.1,518.0,379.36,287.3
2018,4,15,11,0,140.0,411.0,2.9,23.3,530.0,401.62,304.03
2018,4,15,11,15,119.5,413.5,3.0,23.35,516.5,405.8,307.32
2018,4,15,11,30,99.0,416.0,3.1,23.4,503.0,399.69,302.86
2018,4,15,11,45,82.5,412.5,3.15,23.5,485.5,395.03,299.3
2018,4,15,12,0,66.0,409.0,3.2,23.6,468.0,388.32,294.07
2018,4,15,12,15,79.0,411.5,3.3,23.6,482.0,408.52,309.61
2018,4,15,12,30,92.0,414.0,3.4,23.6,496.0,429.43,325.6
2018,4,15,12,45,57.0,363.0,3.45,23.65,413.5,360.57,274.02
2018,4,15,13,0,22.0,312.0,3.5,23.7,331.0,271.89,206.77
2018,4,15,13,15,24.5,315.5,3.5,23.7,336.5,296.86,226.12
2018,4,15,13,30,27.0,319.0,3.5,23.7,342.0,305.87,233.15
2018,4,15,13,45,18.5,254.5,3.5,23.65,270.0,224.0,170.93
2018,4,15,14,0,10.0,190.0,3.5,23.6,198.0,161.49,122.68
2018,4,15,14,15,9.0,195.0,3.5,23.5,202.0,165.28,125.91
2018,4,15,14,30,8.0,200.0,3.5,23.4,206.0,169.2,129.18
2018,4,15,14,45,4.0,153.0,3.5,23.3,156.0,125.37,94.86
2018,4,15,15,0,0.0,106.0,3.5,23.2,106.0,82.36,60.75
2018,4,15,15,15,0.0,96.5,3.5,23.0,96.5,74.57,54.74
2018,4,15,15,30,0.0,87.0,3.5,22.8,87.0,67.04,48.87
2018,4,15,15,45,0.0,66.5,3.45,22.6,66.5,51.11,36.14
2018,4,15,16,0,0.0,46.0,3.4,22.4,46.0,35.26,23.34
2018,4,15,16,15,0.0,33.5,3.4,22.1,33.5,25.62,15.53
2018,4,15,16,30,0.0,21.0,3.4,21.8,21.0,16.02,7.66
2018,4,15,16,45,0.0,18.5,3.45,21.5,18.5,14.1,6.12
2018,4,15,17,0,0.0,16.0,3.5,21.2,16.0,12.18,4.55
2018,4,15,17,15,0.0,13.0,3.55,20.9,13.0,9.88,2.65
2018,4,15,17,30,0.0,10.0,3.6,20.6,10.0,7.59,0.73
2018,4,15,17,45,0.0,8.5,3.65,20.35,8.5,6.44,0.0
2018,4,15,18,0,0.0,7.0,3.7,20.1,7.0,5.3,0.0
2018,4,15,18,15,0.0,5.5,3.7,20.1,5.5,4.16,0.0
2018,4,15,18,30,0.0,4.0,3.7,20.1,4.0,3.02,0.0
2018,4,15,18,45,0.0,2.0,3.85,19.9,2.0,1.57,0.0
2018,4,15,19,0,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,19.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.1,7.7,3.0,2.36,0.0
2018,4,16,6,0,0.0,6.0,2.1,7.6,6.0,4.54,0.0
2018,4,16,6,15,0.0,14.0,2.25,7.85,14.0,10.64,3.21
2018,4,16,6,30,0.0,22.0,2.4,8.1,22.0,16.75,9.34
2018,4,16,6,45,0.0,35.0,2.55,8.4,35.0,26.72,18.64
2018,4,16,7,0,0.0,48.0,2.7,8.7,48.0,36.72,27.91
2018,4,16,7,15,32.5,89.0,2.8,9.1,100.5,65.25,53.83
2018,4,16,7,30,65.0,130.0,2.9,9.5,153.0,91.56,77.34
2018,4,16,7,45,183.5,147.5,3.0,9.9,226.0,102.71,86.94
2018,4,16,8,0,302.0,165.0,3.1,10.3,299.0,111.84,94.6
2018,4,16,8,15,252.5,196.5,3.15,10.65,318.0,128.24,108.55
2018,4,16,8,30,203.0,228.0,3.2,11.0,337.0,149.12,126.22
2018,4,16,8,45,266.5,241.5,3.2,11.35,398.0,151.31,127.5
2018,4,16,9,0,330.0,255.0,3.2,11.7,459.0,185.6,138.61
2018,4,16,9,15,396.5,253.0,3.2,11.95,515.5,218.72,158.35
2018,4,16,9,30,463.0,251.0,3.2,12.2,572.0,264.68,192.74
2018,4,16,9,45,360.5,276.5,3.2,12.5,535.0,291.66,220.46
2018,4,16,10,0,258.0,302.0,3.2,12.8,498.0,303.01,234.59
2018,4,16,10,15,306.5,316.0,3.2,13.05,558.0,354.61,276.05
2018,4,16,10,30,355.0,330.0,3.2,13.3,618.0,411.95,321.8
2018,4,16,10,45,285.0,333.0,3.2,13.55,568.5,405.84,318.84
2018,4,16,11,0,215.0,336.0,3.2,13.8,519.0,391.32,308.45
2018,4,16,11,15,435.0,295.5,3.2,13.95,675.5,521.57,410.72
2018,4,16,11,30,655.0,255.0,3.2,14.1,832.0,667.34,521.96
2018,4,16,11,45,459.0,344.0,3.2,14.25,750.5,635.4,495.51
2018,4,16,12,0,263.0,433.0,3.2,14.4,669.0,579.62,451.09
2018,4,16,12,15,278.0,426.5,3.25,14.45,676.0,605.67,471.57
2018,4,16,12,30,293.0,420.0,3.3,14.5,683.0,631.31,491.21
2018,4,16,12,45,234.5,389.0,3.3,14.55,598.5,570.24,445.56
2018,4,16,13,0,176.0,358.0,3.3,14.6,514.0,485.67,382.06
2018,4,16,13,15,115.0,337.0,3.3,14.6,438.0,418.9,330.5
2018,4,16,13,30,54.0,316.0,3.3,14.6,362.0,328.14,259.24
2018,4,16,13,45,70.0,304.0,3.35,14.55,362.5,335.77,266.58
2018,4,16,14,0,86.0,292.0,3.4,14.5,363.0,364.4,289.86
2018,4,16,14,15,78.0,268.5,3.4,14.35,331.0,315.79,252.39
2018,4,16,14,30,70.0,245.0,3.4,14.2,299.0,287.46,230.6
2018,4,16,14,45,51.5,248.0,3.45,14.05,286.5,274.29,220.02
2018,4,16,15,0,33.0,251.0,3.5,13.9,274.0,261.4,209.56
2018,4,16,15,15,18.5,184.5,3.45,13.65,197.5,167.84,134.23
2018,4,16,15,30,4.0,118.0,3.4,13.4,121.0,96.32,75.28
2018,4,16,15,45,6.5,133.0,3.4,13.15,137.0,111.87,88.72
2018,4,16,16,0,9.0,148.0,3.4,12.9,153.0,128.32,102.87
2018,4,16,16,15,5.5,125.0,3.3,12.5,128.0,105.12,83.77
2018,4,16,16,30,2.0,102.0,3.2,12.1,103.0,82.15,64.65
2018,4,16,16,45,1.5,80.5,3.15,11.75,81.0,63.36,48.94
2018,4,16,17,0,1.0,59.0,3.1,11.4,59.0,45.99,34.21
2018,4,16,17,15,0.5,41.5,3.0,10.85,41.5,32.07,22.29
2018,4,16,17,30,0.0,24.0,2.9,10.3,24.0,18.26,10.3
2018,4,16,17,45,0.0,17.5,2.8,9.8,17.5,13.29,5.93
2018,4,16,18,0,0.0,11.0,2.7,9.3,11.0,8.34,1.54
2018,4,16,18,15,3.5,8.0,2.7,9.3,8.0,8.24,1.31
2018,4,16,18,30,7.0,5.0,2.7,9.3,5.0,8.28,0.0
2018,4,16,18,45,7.0,3.0,2.6,8.3,3.0,5.55,0.0
2018,4,16,19,0,7.0,1.0,2.5,7.3,1.0,0.0,0.0
2018,4,16,19,15,3.5,0.5,2.5,6.95,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.15,-0.2,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,2.0,1.5,0.4,2.0,1.57,0.0
2018,4,17,6,0,0.0,4.0,1.7,0.7,4.0,3.02,0.0
2018,4,17,6,15,0.0,9.0,1.85,1.25,9.0,6.82,0.25
2018,4,17,6,30,0.0,14.0,2.0,1.8,14.0,10.62,4.1
2018,4,17,6,45,0.0,22.5,2.2,2.35,22.5,17.11,10.28
2018,4,17,7,0,0.0,31.0,2.4,2.9,31.0,23.63,16.43
2018,4,17,7,15,1.0,51.0,2.45,3.4,51.5,39.03,30.77
2018,4,17,7,30,2.0,71.0,2.5,3.9,72.0,54.38,44.84
2018,4,17,7,45,21.5,106.0,2.55,4.4,115.5,77.69,65.97
2018,4,17,8,0,41.0,141.0,2.6,4.9,159.0,100.43,86.21
2018,4,17,8,15,247.0,157.5,2.65,5.4,288.5,106.16,90.86
2018,4,17,8,30,453.0,174.0,2.7,5.9,418.0,114.24,97.58
2018,4,17,8,45,456.5,193.0,2.7,6.4,458.0,123.56,105.33
2018,4,17,9,0,460.0,212.0,2.7,6.9,498.0,166.62,120.79
2018,4,17,9,15,576.0,197.0,2.7,7.45,581.0,211.25,146.71
2018,4,17,9,30,692.0,182.0,2.7,8.0,664.0,269.35,189.64
2018,4,17,9,45,803.5,151.5,2.75,8.5,741.0,332.86,241.3
2018,4,17,10,0,915.0,121.0,2.8,9.0,818.0,404.25,301.48
2018,4,17,10,15,925.5,121.5,2.85,9.5,851.5,466.52,356.91
2018,4,17,10,30,936.0,122.0,2.9,10.0,885.0,528.33,410.47
2018,4,17,10,45,942.0,122.5,2.95,10.55,909.5,587.11,459.93
2018,4,17,11,0,948.0,123.0,3.0,11.1,934.0,644.43,506.56
2018,4,17,11,15,953.5,122.0,3.05,11.55,951.5,698.58,549.52
2018,4,17,11,30,959.0,121.0,3.1,12.0,969.0,750.69,589.68
2018,4,17,11,45,963.0,120.0,3.2,12.5,979.0,799.46,626.48
2018,4,17,12,0,967.0,119.0,3.3,13.0,989.0,845.62,660.04
2018,4,17,12,15,966.5,120.0,3.35,13.4,990.0,887.08,688.29
2018,4,17,12,30,966.0,121.0,3.4,13.8,991.0,925.25,714.07
2018,4,17,12,45,962.5,121.5,3.5,14.2,982.5,956.93,735.56
2018,4,17,13,0,959.0,122.0,3.6,14.6,974.0,984.83,754.45
2018,4,17,13,15,953.0,121.0,3.65,14.9,956.0,1005.12,768.11
2018,4,17,13,30,947.0,120.0,3.7,15.2,938.0,1021.27,779.09
2018,4,17,13,45,940.5,119.5,3.7,15.5,914.0,1033.26,786.99
2018,4,17,14,0,934.0,119.0,3.7,15.8,890.0,1041.06,792.22
2018,4,17,14,15,925.5,117.5,3.7,15.95,858.5,1041.71,793.23
2018,4,17,14,30,917.0,116.0,3.7,16.1,827.0,1038.19,791.63
2018,4,17,14,45,903.5,114.5,3.7,16.25,787.5,1025.67,784.08
2018,4,17,15,0,890.0,113.0,3.7,16.4,748.0,1009.2,774.03
2018,4,17,15,15,873.0,111.0,3.6,16.45,703.0,997.99,767.34
2018,4,17,15,30,856.0,109.0,3.5,16.5,658.0,969.86,749.02
2018,4,17,15,45,834.0,106.5,3.4,16.5,608.5,933.12,724.94
2018,4,17,16,0,812.0,104.0,3.3,16.5,559.0,893.47,698.74
2018,4,17,16,15,783.0,100.5,3.1,16.35,505.5,843.86,664.92
2018,4,17,16,30,754.0,97.0,2.9,16.2,452.0,798.19,633.59
2018,4,17,16,45,716.0,92.0,2.7,16.0,397.0,736.46,589.96
2018,4,17,17,0,678.0,87.0,2.5,15.8,342.0,674.46,545.21
2018,4,17,17,15,624.5,80.0,2.3,15.2,286.5,598.62,489.28
2018,4,17,17,30,571.0,73.0,2.1,14.6,231.0,524.79,432.02
2018,4,17,17,45,493.0,64.5,1.9,14.0,179.5,435.57,359.4
2018,4,17,18,0,415.0,56.0,1.7,13.4,128.0,351.55,288.04
2018,4,17,18,15,299.0,43.0,1.7,13.4,85.5,249.11,198.42
2018,4,17,18,30,183.0,30.0,1.7,13.4,43.0,155.14,91.88
2018,4,17,18,45,95.0,16.0,1.5,12.25,22.5,55.63,0.0
2018,4,17,19,0,7.0,2.0,1.3,11.1,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.2,10.8,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.55,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,18,5,45,40.0,11.0,0.4,7.25,13.0,8.65,0.0
2018,4,18,6,0,80.0,22.0,0.4,7.6,26.0,16.47,0.0
2018,4,18,6,15,182.5,39.0,0.4,8.25,63.0,29.21,19.36
2018,4,18,6,30,285.0,56.0,0.4,8.9,100.0,41.84,31.85
2018,4,18,6,45,370.0,69.0,0.45,9.55,149.5,51.54,41.04
2018,4,18,7,0,455.0,82.0,0.5,10.2,199.0,61.2,49.89
2018,4,18,7,15,496.0,91.5,0.5,11.0,246.0,67.95,55.83
2018,4,18,7,30,537.0,101.0,0.5,11.8,293.0,77.0,63.61
2018,4,18,7,45,471.5,128.0,0.55,12.55,316.0,90.14,74.8
2018,4,18,8,0,406.0,155.0,0.6,13.3,339.0,104.59,86.89
2018,4,18,8,15,505.5,153.0,0.7,14.05,409.5,104.25,86.01
2018,4,18,8,30,605.0,151.0,0.8,14.8,480.0,105.1,86.22
2018,4,18,8,45,675.5,144.5,0.9,15.5,542.5,100.3,81.61
2018,4,18,9,0,746.0,138.0,1.0,16.2,605.0,144.96,89.47
2018,4,18,9,15,771.5,137.0,1.15,16.9,649.5,201.37,124.7
2018,4,18,9,30,797.0,136.0,1.3,17.6,694.0,265.56,174.68
2018,4,18,9,45,820.0,132.5,1.4,18.35,734.0,323.55,223.28
2018,4,18,10,0,843.0,129.0,1.5,19.1,774.0,383.3,273.99
2018,4,18,10,15,849.5,132.5,1.6,19.75,805.0,443.15,324.48
2018,4,18,10,30,856.0,136.0,1.7,20.4,836.0,502.39,373.03
2018,4,18,10,45,860.5,138.5,1.85,21.0,860.0,558.98,418.34
2018,4,18,11,0,865.0,141.0,2.0,21.6,884.0,609.82,458.18
2018,4,18,11,15,867.5,142.5,2.1,22.05,900.0,659.93,496.27
2018,4,18,11,30,870.0,144.0,2.2,22.5,916.0,708.02,531.84
2018,4,18,11,45,870.0,145.5,2.3,22.95,924.0,752.15,563.74
2018,4,18,12,0,870.0,147.0,2.4,23.4,932.0,793.7,593.16
2018,4,18,12,15,872.5,146.0,2.45,23.7,933.5,832.5,619.4
2018,4,18,12,30,875.0,145.0,2.5,24.0,935.0,868.51,642.95
2018,4,18,12,45,877.0,142.0,2.6,24.35,928.5,899.4,663.27
2018,4,18,13,0,879.0,139.0,2.7,24.7,922.0,927.0,681.43
2018,4,18,13,15,806.0,175.5,2.75,24.8,884.5,934.19,686.45
2018,4,18,13,30,733.0,212.0,2.8,24.9,847.0,931.69,685.39
2018,4,18,13,45,797.5,172.5,2.9,25.05,847.0,961.61,706.21
2018,4,18,14,0,862.0,133.0,3.0,25.2,847.0,983.26,721.37
2018,4,18,14,15,853.0,132.0,3.0,25.2,817.0,998.42,732.1
2018,4,18,14,30,844.0,131.0,3.0,25.2,787.0,994.75,730.71
2018,4,18,14,45,832.5,129.0,3.0,25.15,750.5,983.62,724.88
2018,4,18,15,0,821.0,127.0,3.0,25.1,714.0,968.69,716.72
2018,4,18,15,15,805.5,124.0,3.0,24.9,671.5,945.14,703.35
2018,4,18,15,30,790.0,121.0,3.0,24.7,629.0,918.19,687.75
2018,4,18,15,45,769.5,118.0,2.95,24.45,582.5,883.36,666.51
2018,4,18,16,0,749.0,115.0,2.9,24.2,536.0,852.28,647.73
2018,4,18,16,15,722.5,110.5,2.85,23.75,485.5,805.5,618.23
2018,4,18,16,30,696.0,106.0,2.8,23.3,435.0,757.04,587.06
2018,4,18,16,45,660.0,100.0,2.75,22.8,382.5,697.62,547.3
2018,4,18,17,0,624.0,94.0,2.7,22.3,330.0,637.94,506.18
2018,4,18,17,15,570.5,87.0,2.7,21.7,277.0,564.13,452.97
2018,4,18,17,30,517.0,80.0,2.7,21.1,224.0,492.3,398.15
2018,4,18,17,45,440.0,70.0,2.7,20.45,174.0,400.28,324.94
2018,4,18,18,0,363.0,60.0,2.7,19.8,124.0,321.29,258.91
2018,4,18,18,15,258.5,45.0,2.7,19.8,83.0,227.85,178.11
2018,4,18,18,30,154.0,30.0,2.7,19.8,42.0,140.52,85.3
2018,4,18,18,45,80.0,16.0,2.8,19.1,22.0,48.65,0.0
2018,4,18,19,0,6.0,2.0,2.9,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,2.9,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,5,45,13.0,5.5,2.15,14.65,6.0,4.33,0.0
2018,4,19,6,0,26.0,11.0,2.3,14.8,12.0,8.58,0.0
2018,4,19,6,15,24.5,17.0,2.45,14.9,19.5,13.57,5.77
2018,4,19,6,30,23.0,23.0,2.6,15.0,27.0,18.24,10.37
2018,4,19,6,45,11.5,34.5,2.7,15.1,36.5,27.17,18.52
2018,4,19,7,0,0.0,46.0,2.8,15.2,46.0,35.17,25.79
2018,4,19,7,15,1.5,59.5,2.85,15.4,60.0,45.61,35.08
2018,4,19,7,30,3.0,73.0,2.9,15.6,74.0,55.88,44.09
2018,4,19,7,45,180.5,112.5,2.95,15.75,194.5,78.62,63.92
2018,4,19,8,0,358.0,152.0,3.0,15.9,315.0,101.74,83.78
2018,4,19,8,15,292.5,182.5,3.05,16.2,326.0,121.26,100.2
2018,4,19,8,30,227.0,213.0,3.1,16.5,337.0,135.93,112.26
2018,4,19,8,45,403.0,198.0,3.2,16.75,442.5,124.72,102.23
2018,4,19,9,0,579.0,183.0,3.3,17.0,548.0,159.88,106.98
2018,4,19,9,15,712.5,155.5,3.4,17.2,635.5,204.51,130.3
2018,4,19,9,30,846.0,128.0,3.5,17.4,723.0,270.09,177.73
2018,4,19,9,45,857.0,131.0,3.6,17.55,761.5,332.32,231.65
2018,4,19,10,0,868.0,134.0,3.7,17.7,800.0,394.94,286.76
2018,4,19,10,15,878.5,134.5,3.75,17.7,832.5,455.63,339.97
2018,4,19,10,30,889.0,135.0,3.8,17.7,865.0,514.86,390.9
2018,4,19,10,45,897.0,136.0,3.85,17.7,891.0,572.39,439.2
2018,4,19,11,0,905.0,137.0,3.9,17.7,917.0,628.79,485.29
2018,4,19,11,15,910.0,137.5,3.9,17.6,934.5,681.59,527.55
2018,4,19,11,30,915.0,138.0,3.9,17.5,952.0,732.49,567.34
2018,4,19,11,45,919.0,137.0,3.95,17.35,961.5,779.39,603.68
2018,4,19,12,0,923.0,136.0,4.0,17.2,971.0,823.83,637.59
2018,4,19,12,15,924.0,135.5,3.95,17.05,972.0,863.62,665.79
2018,4,19,12,30,925.0,135.0,3.9,16.9,973.0,900.34,691.48
2018,4,19,12,45,925.0,134.0,3.9,16.75,966.5,932.53,714.2
2018,4,19,13,0,925.0,133.0,3.9,16.6,960.0,961.22,734.55
2018,4,19,13,15,923.0,132.0,3.85,16.45,945.5,984.46,750.87
2018,4,19,13,30,921.0,131.0,3.8,16.3,931.0,1003.84,764.65
2018,4,19,13,45,916.0,129.5,3.8,16.1,907.5,1015.97,774.1
2018,4,19,14,0,911.0,128.0,3.8,15.9,884.0,1024.01,780.97
2018,4,19,14,15,904.0,126.5,3.75,15.7,854.0,1026.02,783.57
2018,4,19,14,30,897.0,125.0,3.7,15.5,824.0,1023.96,783.59
2018,4,19,14,45,887.0,122.5,3.65,15.3,786.5,1027.96,787.97
2018,4,19,15,0,877.0,120.0,3.6,15.1,749.0,1013.62,779.88
2018,4,19,15,15,862.5,118.0,3.55,14.8,706.0,991.61,767.03
2018,4,19,15,30,848.0,116.0,3.5,14.5,663.0,965.98,751.74
2018,4,19,15,45,828.5,112.5,3.45,14.25,614.5,930.6,729.41
2018,4,19,16,0,809.0,109.0,3.4,14.0,566.0,892.23,704.83
2018,4,19,16,15,781.5,105.5,3.3,13.55,513.5,844.03,673.03
2018,4,19,16,30,754.0,102.0,3.2,13.1,461.0,800.22,643.97
2018,4,19,16,45,716.5,98.0,3.15,12.7,407.0,740.15,602.21
2018,4,19,17,0,679.0,94.0,3.1,12.3,353.0,679.64,559.0
2018,4,19,17,15,625.0,87.5,3.0,11.7,297.5,603.95,502.57
2018,4,19,17,30,571.0,81.0,2.9,11.1,242.0,530.05,444.13
2018,4,19,17,45,491.5,71.5,2.75,10.5,189.0,438.63,368.55
2018,4,19,18,0,412.0,62.0,2.6,9.9,136.0,352.45,294.27
2018,4,19,18,15,301.0,47.5,2.6,9.9,92.0,253.78,206.34
2018,4,19,18,30,190.0,33.0,2.6,9.9,48.0,163.28,108.23
2018,4,19,18,45,99.5,17.5,2.45,8.85,25.0,58.4,0.0
2018,4,19,19,0,9.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.65,2.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.6,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.65,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,20,5,45,47.0,11.5,1.2,2.75,14.5,9.05,0.0
2018,4,20,6,0,94.0,23.0,1.3,3.2,29.0,17.32,1.53
2018,4,20,6,15,252.0,38.5,1.45,4.0,75.0,29.2,20.08
2018,4,20,6,30,410.0,54.0,1.6,4.8,121.0,44.13,34.52
2018,4,20,6,45,514.5,62.0,1.75,5.55,177.5,50.41,40.68
2018,4,20,7,0,619.0,70.0,1.9,6.3,234.0,56.89,46.73
2018,4,20,7,15,678.5,76.0,2.05,6.9,292.5,61.45,50.82
2018,4,20,7,30,738.0,82.0,2.2,7.5,351.0,66.07,54.8
2018,4,20,7,45,777.5,86.0,2.3,8.1,408.5,74.65,62.25
2018,4,20,8,0,817.0,90.0,2.4,8.7,466.0,77.71,64.62
2018,4,20,8,15,843.5,93.5,2.35,9.1,521.0,80.13,66.44
2018,4,20,8,30,870.0,97.0,2.3,9.5,576.0,82.49,68.19
2018,4,20,8,45,890.5,99.5,2.3,9.95,627.5,83.98,69.15
2018,4,20,9,0,911.0,102.0,2.3,10.4,679.0,141.53,83.37
2018,4,20,9,15,924.0,105.0,2.2,10.85,725.0,214.01,131.65
2018,4,20,9,30,937.0,108.0,2.1,11.3,771.0,280.28,185.4
2018,4,20,9,45,946.5,111.0,2.05,11.75,811.0,346.26,243.11
2018,4,20,10,0,956.0,114.0,2.0,12.2,851.0,412.19,301.32
2018,4,20,10,15,962.0,115.0,1.9,12.6,882.0,475.02,356.03
2018,4,20,10,30,968.0,116.0,1.8,13.0,913.0,536.82,408.04
2018,4,20,10,45,972.0,116.5,1.75,13.45,937.0,595.94,456.14
2018,4,20,11,0,976.0,117.0,1.7,13.9,961.0,653.3,501.0
2018,4,20,11,15,980.0,117.5,1.6,14.25,978.5,708.69,542.44
2018,4,20,11,30,984.0,118.0,1.5,14.6,996.0,761.87,580.63
2018,4,20,11,45,986.0,118.5,1.45,14.95,1005.5,811.21,615.21
2018,4,20,12,0,988.0,119.0,1.4,15.3,1015.0,857.76,646.35
2018,4,20,12,15,987.0,119.5,1.35,15.6,1015.5,898.93,671.86
2018,4,20,12,30,986.0,120.0,1.3,15.9,1016.0,936.69,694.79
2018,4,20,12,45,980.5,120.5,1.3,16.15,1005.5,967.02,713.58
2018,4,20,13,0,975.0,121.0,1.3,16.4,995.0,993.39,729.82
2018,4,20,13,15,970.0,120.5,1.25,16.55,977.5,1015.23,742.6
2018,4,20,13,30,965.0,120.0,1.2,16.7,960.0,1032.93,752.78
2018,4,20,13,45,959.5,119.0,1.2,16.85,936.0,1045.49,760.76
2018,4,20,14,0,954.0,118.0,1.2,17.0,912.0,1053.8,766.27
2018,4,20,14,15,947.5,115.5,1.15,17.05,880.5,1055.38,767.04
2018,4,20,14,30,941.0,113.0,1.1,17.1,849.0,1052.68,765.36
2018,4,20,14,45,931.5,110.0,1.1,17.15,810.0,1042.31,760.08
2018,4,20,15,0,922.0,107.0,1.1,17.2,771.0,1027.82,752.43
2018,4,20,15,15,907.0,104.5,1.05,17.15,725.5,1004.61,738.68
2018,4,20,15,30,892.0,102.0,1.0,17.1,680.0,977.76,722.74
2018,4,20,15,45,875.0,99.0,1.0,17.05,631.0,956.55,711.49
2018,4,20,16,0,858.0,96.0,1.0,17.0,582.0,920.15,690.13
2018,4,20,16,15,834.5,92.0,0.9,16.8,529.0,873.9,660.75
2018,4,20,16,30,811.0,88.0,0.8,16.6,476.0,825.4,629.56
2018,4,20,16,45,778.5,83.5,0.75,16.4,420.5,767.0,591.74
2018,4,20,17,0,746.0,79.0,0.7,16.2,365.0,712.64,555.8
2018,4,20,17,15,700.0,73.0,0.7,15.45,309.0,641.46,508.04
2018,4,20,17,30,654.0,67.0,0.7,14.7,253.0,571.58,458.63
2018,4,20,17,45,583.0,59.5,0.7,13.9,199.0,485.29,392.54
2018,4,20,18,0,512.0,52.0,0.7,13.1,145.0,403.67,326.34
2018,4,20,18,15,393.0,42.0,0.7,13.1,99.5,298.08,236.52
2018,4,20,18,30,274.0,32.0,0.7,13.1,54.0,200.49,135.16
2018,4,20,18,45,145.0,17.5,0.8,12.0,28.5,78.48,0.0
2018,4,20,19,0,16.0,3.0,0.9,10.9,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,10.65,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,21,5,15,3.5,0.5,1.05,2.7,0.5,0.0,0.0
2018,4,21,5,30,7.0,1.0,1.2,3.2,1.0,0.0,0.0
2018,4,21,5,45,90.0,13.5,1.3,3.65,19.0,10.62,0.0
2018,4,21,6,0,173.0,26.0,1.4,4.1,37.0,19.72,4.88
2018,4,21,6,15,310.0,38.5,1.4,4.85,81.0,31.57,22.23
2018,4,21,6,30,447.0,51.0,1.4,5.6,125.0,41.82,32.38
2018,4,21,6,45,529.5,59.0,1.45,6.3,178.0,48.09,38.49
2018,4,21,7,0,612.0,67.0,1.5,7.0,231.0,54.46,44.4
2018,4,21,7,15,661.5,73.0,1.5,8.0,286.0,58.96,48.34
2018,4,21,7,30,711.0,79.0,1.5,9.0,341.0,63.47,52.13
2018,4,21,7,45,746.0,84.0,1.55,9.95,396.0,67.0,54.94
2018,4,21,8,0,781.0,89.0,1.6,10.9,451.0,76.22,62.73
2018,4,21,8,15,806.5,93.0,1.6,11.65,504.5,78.92,64.68
2018,4,21,8,30,832.0,97.0,1.6,12.4,558.0,81.54,66.56
2018,4,21,8,45,851.0,100.0,1.55,13.15,607.5,83.24,67.61
2018,4,21,9,0,870.0,103.0,1.5,13.9,657.0,138.73,81.17
2018,4,21,9,15,883.5,106.0,1.45,14.35,701.5,208.55,126.95
2018,4,21,9,30,897.0,109.0,1.4,14.8,746.0,272.26,177.65
2018,4,21,9,45,905.5,112.0,1.3,15.25,784.0,335.34,231.7
2018,4,21,10,0,914.0,115.0,1.2,15.7,822.0,398.31,285.95
2018,4,21,10,15,921.5,116.5,1.1,16.05,854.0,459.47,337.7
2018,4,21,10,30,929.0,118.0,1.0,16.4,886.0,519.86,386.94
2018,4,21,10,45,933.0,119.5,0.95,16.7,910.0,577.44,432.49
2018,4,21,11,0,937.0,121.0,0.9,17.0,934.0,633.39,474.98
2018,4,21,11,15,938.5,122.5,0.85,17.3,949.5,685.95,513.37
2018,4,21,11,30,940.0,124.0,0.8,17.6,965.0,736.2,548.67
2018,4,21,11,45,940.5,125.5,0.7,17.85,974.0,783.26,579.87
2018,4,21,12,0,941.0,127.0,0.6,18.1,983.0,827.58,608.0
2018,4,21,12,15,942.0,125.5,0.55,18.3,983.0,866.87,631.39
2018,4,21,12,30,943.0,124.0,0.5,18.5,983.0,902.99,652.45
2018,4,21,12,45,943.5,122.0,0.45,18.7,975.5,934.89,670.61
2018,4,21,13,0,944.0,120.0,0.4,18.9,968.0,963.22,686.42
2018,4,21,13,15,939.0,120.5,0.35,18.95,952.0,985.14,698.62
2018,4,21,13,30,934.0,121.0,0.3,19.0,936.0,1003.09,708.51
2018,4,21,13,45,925.5,120.5,0.25,19.1,910.5,1012.73,713.36
2018,4,21,14,0,917.0,120.0,0.2,19.2,885.0,1018.2,715.99
2018,4,21,14,15,907.0,120.0,0.2,19.2,854.0,1018.6,717.11
2018,4,21,14,30,897.0,120.0,0.2,19.2,823.0,1014.96,716.01
2018,4,21,14,45,884.0,119.0,0.25,19.15,785.0,1003.39,711.49
2018,4,21,15,0,871.0,118.0,0.3,19.1,747.0,1001.46,713.2
2018,4,21,15,15,855.0,116.0,0.3,19.0,703.0,978.04,700.63
2018,4,21,15,30,839.0,114.0,0.3,18.9,659.0,951.08,686.21
2018,4,21,15,45,782.0,119.5,0.35,18.75,598.5,890.81,651.64
2018,4,21,16,0,725.0,125.0,0.4,18.6,538.0,836.21,620.34
2018,4,21,16,15,730.0,113.5,0.45,18.4,496.5,809.83,607.06
2018,4,21,16,30,735.0,102.0,0.5,18.2,455.0,779.92,590.67
2018,4,21,16,45,692.5,98.0,0.5,18.0,400.0,716.53,549.91
2018,4,21,17,0,650.0,94.0,0.5,17.8,345.0,653.17,508.24
2018,4,21,17,15,582.5,87.5,0.55,17.1,287.0,568.87,450.64
2018,4,21,17,30,515.0,81.0,0.6,16.4,229.0,487.7,391.51
2018,4,21,17,45,374.5,68.0,0.65,15.65,163.5,350.32,285.01
2018,4,21,18,0,234.0,55.0,0.7,14.9,98.0,232.3,188.73
2018,4,21,18,15,211.0,42.5,0.7,14.9,72.0,194.19,154.01
2018,4,21,18,30,188.0,30.0,0.7,14.9,46.0,157.92,108.24
2018,4,21,18,45,104.0,17.0,0.8,13.6,25.0,59.56,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.3,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,11.9,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.65,6.0,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.5,2.0,0.0,0.0
2018,4,22,5,45,39.0,12.0,0.7,6.95,14.5,9.44,0.0
2018,4,22,6,0,72.0,22.0,0.7,7.4,27.0,16.68,4.62
2018,4,22,6,15,114.5,35.5,0.7,8.05,51.5,26.72,17.85
2018,4,22,6,30,157.0,49.0,0.7,8.7,76.0,36.67,27.45
2018,4,22,6,45,270.5,65.0,0.65,9.3,131.0,47.88,37.9
2018,4,22,7,0,384.0,81.0,0.6,9.9,186.0,59.7,48.66
2018,4,22,7,15,461.0,90.5,0.7,10.85,243.0,66.78,54.81
2018,4,22,7,30,538.0,100.0,0.8,11.8,300.0,75.77,62.49
2018,4,22,7,45,566.0,112.0,0.85,12.8,351.0,83.22,68.6
2018,4,22,8,0,594.0,124.0,0.9,13.8,402.0,90.31,74.27
2018,4,22,8,15,455.0,173.5,1.0,14.55,400.5,114.87,95.01
2018,4,22,8,30,316.0,223.0,1.1,15.3,399.0,143.19,118.51
2018,4,22,8,45,356.5,235.5,1.2,16.1,450.5,150.05,123.49
2018,4,22,9,0,397.0,248.0,1.3,16.9,502.0,186.84,133.87
2018,4,22,9,15,406.5,264.0,1.3,17.25,539.5,225.03,158.59
2018,4,22,9,30,416.0,280.0,1.3,17.6,577.0,270.37,193.42
2018,4,22,9,45,367.0,314.0,1.35,17.95,586.0,315.04,231.41
2018,4,22,10,0,318.0,348.0,1.4,18.3,595.0,350.52,261.76
2018,4,22,10,15,294.5,367.0,1.4,18.35,603.0,381.12,287.13
2018,4,22,10,30,271.0,386.0,1.4,18.4,611.0,409.12,309.75
2018,4,22,10,45,330.5,382.5,1.4,18.5,664.5,461.11,349.09
2018,4,22,11,0,390.0,379.0,1.4,18.6,718.0,518.54,391.97
2018,4,22,11,15,344.5,405.0,1.4,18.55,708.5,538.7,407.0
2018,4,22,11,30,299.0,431.0,1.4,18.5,699.0,554.42,418.42
2018,4,22,11,45,260.0,441.5,1.35,18.5,676.5,558.26,420.8
2018,4,22,12,0,221.0,452.0,1.3,18.5,654.0,548.44,413.36
2018,4,22,12,15,184.5,455.5,1.3,18.5,624.0,538.9,406.3
2018,4,22,12,30,148.0,459.0,1.3,18.5,594.0,525.89,396.57
2018,4,22,12,45,134.5,452.0,1.3,18.5,574.0,520.14,392.59
2018,4,22,13,0,121.0,445.0,1.3,18.5,554.0,512.49,387.17
2018,4,22,13,15,212.5,425.0,1.35,18.45,612.5,586.76,443.51
2018,4,22,13,30,304.0,405.0,1.4,18.4,671.0,682.76,513.13
2018,4,22,13,45,309.0,394.5,1.4,18.35,659.0,688.71,517.29
2018,4,22,14,0,314.0,384.0,1.4,18.3,647.0,692.83,521.16
2018,4,22,14,15,272.5,379.5,1.4,18.2,602.0,656.08,495.58
2018,4,22,14,30,231.0,375.0,1.4,18.1,557.0,594.84,453.06
2018,4,22,14,45,216.0,358.5,1.4,17.95,522.5,567.69,435.1
2018,4,22,15,0,201.0,342.0,1.4,17.8,488.0,539.3,415.75
2018,4,22,15,15,191.5,321.0,1.3,17.55,453.5,510.32,395.63
2018,4,22,15,30,182.0,300.0,1.2,17.3,419.0,480.34,374.61
2018,4,22,15,45,159.5,275.5,1.15,17.1,374.0,433.52,340.64
2018,4,22,16,0,137.0,251.0,1.1,16.9,329.0,386.51,306.05
2018,4,22,16,15,78.5,212.0,1.0,16.45,256.0,271.49,217.07
2018,4,22,16,30,20.0,173.0,0.9,16.0,183.0,164.22,130.93
2018,4,22,16,45,12.5,149.5,0.8,15.6,155.5,136.93,109.33
2018,4,22,17,0,5.0,126.0,0.7,15.2,128.0,109.98,87.32
2018,4,22,17,15,3.5,107.0,0.7,14.8,108.5,92.51,73.09
2018,4,22,17,30,2.0,88.0,0.7,14.4,89.0,75.03,58.52
2018,4,22,17,45,1.0,68.5,0.7,13.95,69.0,57.28,43.42
2018,4,22,18,0,0.0,49.0,0.7,13.5,49.0,39.32,27.88
2018,4,22,18,15,0.0,35.0,0.7,13.5,35.0,27.6,17.47
2018,4,22,18,30,0.0,21.0,0.7,13.5,21.0,16.03,6.38
2018,4,22,18,45,1.5,12.0,0.8,13.15,12.0,10.1,0.0
2018,4,22,19,0,3.0,3.0,0.9,12.8,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,0.9,12.75,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,1.4,8.35,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,1.5,8.6,2.0,0.0,0.0
2018,4,23,5,45,5.0,8.0,1.6,8.9,8.0,6.29,0.0
2018,4,23,6,0,5.0,14.0,1.7,9.2,14.0,11.01,1.77
2018,4,23,6,15,2.5,22.5,1.75,9.6,22.5,17.16,9.4
2018,4,23,6,30,0.0,31.0,1.8,10.0,31.0,23.65,15.62
2018,4,23,6,45,0.0,31.5,1.9,10.35,31.5,24.01,16.16
2018,4,23,7,0,0.0,32.0,2.0,10.7,32.0,24.39,16.56
2018,4,23,7,15,0.0,34.0,2.15,11.15,34.0,25.93,17.93
2018,4,23,7,30,0.0,36.0,2.3,11.6,36.0,27.48,19.24
2018,4,23,7,45,0.5,67.5,2.4,12.05,67.5,51.78,40.91
2018,4,23,8,0,1.0,99.0,2.5,12.5,99.0,75.13,61.36
2018,4,23,8,15,2.0,125.0,2.55,12.85,126.0,93.5,77.15
2018,4,23,8,30,3.0,151.0,2.6,13.2,153.0,111.5,92.41
2018,4,23,8,45,1.5,111.0,2.7,13.6,112.0,84.55,68.6
2018,4,23,9,0,0.0,71.0,2.8,14.0,71.0,54.64,40.29
2018,4,23,9,15,0.0,77.5,2.85,14.5,77.5,59.73,44.34
2018,4,23,9,30,0.0,84.0,2.9,15.0,84.0,64.83,48.35
2018,4,23,9,45,7.5,140.5,2.95,15.5,146.5,109.26,84.28
2018,4,23,10,0,15.0,197.0,3.0,16.0,209.0,153.99,119.91
2018,4,23,10,15,29.0,271.0,2.95,16.15,295.0,213.05,166.48
2018,4,23,10,30,43.0,345.0,2.9,16.3,381.0,276.91,216.11
2018,4,23,10,45,27.0,282.5,2.9,16.5,305.5,229.83,179.17
2018,4,23,11,0,11.0,220.0,2.9,16.7,230.0,175.55,136.3
2018,4,23,11,15,5.5,156.5,2.8,16.6,161.5,124.58,95.71
2018,4,23,11,30,0.0,93.0,2.7,16.5,93.0,72.19,53.41
2018,4,23,11,45,0.0,91.0,2.6,16.4,91.0,70.69,52.23
2018,4,23,12,0,0.0,89.0,2.5,16.3,89.0,69.17,51.01
2018,4,23,12,15,5.0,138.0,2.4,16.2,142.5,111.7,85.57
2018,4,23,12,30,10.0,187.0,2.3,16.1,196.0,155.23,120.54
2018,4,23,12,45,19.0,263.0,2.25,16.05,280.0,236.98,185.22
2018,4,23,13,0,28.0,339.0,2.2,16.0,364.0,315.19,245.71
2018,4,23,13,15,18.5,275.0,2.2,15.9,291.5,237.9,185.72
2018,4,23,13,30,9.0,211.0,2.2,15.8,219.0,176.52,137.58
2018,4,23,13,45,5.0,160.0,2.25,15.7,164.5,131.05,101.47
2018,4,23,14,0,1.0,109.0,2.3,15.6,110.0,85.93,65.03
2018,4,23,14,15,0.5,95.0,2.35,15.55,95.5,74.18,55.57
2018,4,23,14,30,0.0,81.0,2.4,15.5,81.0,62.62,46.18
2018,4,23,14,45,1.0,108.0,2.5,15.4,108.5,84.99,64.73
2018,4,23,15,0,2.0,135.0,2.6,15.3,136.0,108.21,83.93
2018,4,23,15,15,27.5,188.5,2.65,15.25,206.5,193.2,154.25
2018,4,23,15,30,53.0,242.0,2.7,15.2,277.0,273.0,219.18
2018,4,23,15,45,37.5,203.0,2.75,15.1,227.0,219.83,176.63
2018,4,23,16,0,22.0,164.0,2.8,15.0,177.0,167.13,134.04
2018,4,23,16,15,11.0,107.5,2.75,14.85,114.0,93.98,73.81
2018,4,23,16,30,0.0,51.0,2.7,14.7,51.0,39.06,27.54
2018,4,23,16,45,0.0,35.0,2.65,14.55,35.0,26.74,17.2
2018,4,23,17,0,0.0,19.0,2.6,14.4,19.0,14.47,6.77
2018,4,23,17,15,0.0,23.5,2.6,14.2,23.5,17.9,9.76
2018,4,23,17,30,0.0,28.0,2.6,14.0,28.0,21.33,12.74
2018,4,23,17,45,0.0,37.0,2.55,13.8,37.0,28.24,18.63
2018,4,23,18,0,0.0,46.0,2.5,13.6,46.0,36.0,25.05
2018,4,23,18,15,0.0,31.5,2.5,13.6,31.5,24.07,14.5
2018,4,23,18,30,0.0,17.0,2.5,13.6,17.0,12.94,4.2
2018,4,23,18,45,0.0,9.0,2.55,13.4,9.0,7.08,0.0
2018,4,23,19,0,0.0,1.0,2.6,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.6,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,24,5,45,0.0,4.5,2.95,12.6,4.5,3.54,0.0
2018,4,24,6,0,0.0,9.0,3.0,12.7,9.0,6.82,0.0
2018,4,24,6,15,0.0,13.5,3.05,12.8,13.5,10.25,3.26
2018,4,24,6,30,0.0,18.0,3.1,12.9,18.0,13.68,6.53
2018,4,24,6,45,0.0,23.0,3.1,13.05,23.0,17.5,10.09
2018,4,24,7,0,0.0,28.0,3.1,13.2,28.0,21.33,13.59
2018,4,24,7,15,0.0,27.0,3.15,13.35,27.0,20.57,12.9
2018,4,24,7,30,0.0,26.0,3.2,13.5,26.0,19.82,12.18
2018,4,24,7,45,0.0,43.5,3.25,13.6,43.5,33.26,24.14
2018,4,24,8,0,0.0,61.0,3.3,13.7,61.0,46.77,36.02
2018,4,24,8,15,0.0,67.5,3.3,13.85,67.5,51.82,40.3
2018,4,24,8,30,0.0,74.0,3.3,14.0,74.0,56.89,44.57
2018,4,24,8,45,0.0,63.5,3.3,14.1,63.5,48.8,37.32
2018,4,24,9,0,0.0,53.0,3.3,14.2,53.0,40.73,28.62
2018,4,24,9,15,0.0,75.0,3.3,14.35,75.0,57.79,42.75
2018,4,24,9,30,0.0,97.0,3.3,14.5,97.0,74.84,56.72
2018,4,24,9,45,0.0,103.0,3.25,14.6,103.0,79.4,60.31
2018,4,24,10,0,0.0,109.0,3.2,14.7,109.0,83.99,63.93
2018,4,24,10,15,3.5,149.5,3.2,14.85,152.5,115.95,89.8
2018,4,24,10,30,7.0,190.0,3.2,15.0,196.0,148.46,115.87
