Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,45,6.0,177.5,3.2,15.15,182.5,139.51,108.46
2018,4,24,11,0,5.0,165.0,3.2,15.3,169.0,130.19,100.83
2018,4,24,11,15,4.0,140.5,3.2,15.5,144.0,111.3,85.47
2018,4,24,11,30,3.0,116.0,3.2,15.7,119.0,92.04,69.79
2018,4,24,11,45,1.5,100.5,3.2,15.85,102.0,79.16,59.26
2018,4,24,12,0,0.0,85.0,3.2,16.0,85.0,66.06,48.52
2018,4,24,12,15,0.0,82.0,3.2,16.15,82.0,63.74,46.61
2018,4,24,12,30,0.0,79.0,3.2,16.3,79.0,61.4,44.68
2018,4,24,12,45,0.0,85.5,3.15,16.4,85.5,66.49,48.82
2018,4,24,13,0,0.0,92.0,3.1,16.5,92.0,71.6,52.97
2018,4,24,13,15,0.0,98.5,3.05,16.6,98.5,76.72,57.14
2018,4,24,13,30,0.0,105.0,3.0,16.7,105.0,81.86,61.32
2018,4,24,13,45,0.5,113.0,2.95,16.75,113.5,88.69,66.93
2018,4,24,14,0,1.0,121.0,2.9,16.8,122.0,95.59,72.6
2018,4,24,14,15,0.5,101.5,2.8,16.85,102.0,79.38,59.5
2018,4,24,14,30,0.0,82.0,2.7,16.9,82.0,63.4,46.55
2018,4,24,14,45,0.0,86.5,2.65,16.95,86.5,66.85,49.46
2018,4,24,15,0,0.0,91.0,2.6,17.0,91.0,70.29,52.38
2018,4,24,15,15,0.0,86.5,2.55,17.0,86.5,66.73,49.59
2018,4,24,15,30,0.0,82.0,2.5,17.0,82.0,63.19,46.81
2018,4,24,15,45,0.0,86.0,2.45,17.0,86.0,66.24,49.48
2018,4,24,16,0,0.0,90.0,2.4,17.0,90.0,69.31,52.18
2018,4,24,16,15,0.0,64.0,2.3,16.9,64.0,49.13,35.58
2018,4,24,16,30,0.0,38.0,2.2,16.8,38.0,29.06,18.9
2018,4,24,16,45,0.0,35.5,2.15,16.7,35.5,27.12,17.35
2018,4,24,17,0,0.0,33.0,2.1,16.6,33.0,25.18,15.79
2018,4,24,17,15,4.5,54.5,2.0,16.35,56.0,45.04,32.9
2018,4,24,17,30,9.0,76.0,1.9,16.1,79.0,67.31,51.92
2018,4,24,17,45,4.5,62.5,1.85,15.85,64.0,52.94,39.53
2018,4,24,18,0,0.0,49.0,1.8,15.6,49.0,38.96,27.34
2018,4,24,18,15,0.0,35.0,1.8,15.6,35.0,27.21,17.0
2018,4,24,18,30,0.0,21.0,1.8,15.6,21.0,16.02,6.63
2018,4,24,18,45,0.5,11.5,1.7,15.1,11.5,9.27,0.0
2018,4,24,19,0,1.0,2.0,1.6,14.6,2.0,1.57,0.0
2018,4,24,19,15,0.5,1.0,1.55,14.5,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.5,0.65,11.95,0.5,0.0,0.0
2018,4,25,5,30,0.0,1.0,0.7,12.1,1.0,0.0,0.0
2018,4,25,5,45,0.0,5.5,0.8,12.25,5.5,4.33,0.0
2018,4,25,6,0,0.0,10.0,0.9,12.4,10.0,7.58,0.03
2018,4,25,6,15,62.5,25.0,1.0,12.55,36.5,19.18,11.13
2018,4,25,6,30,125.0,40.0,1.1,12.7,63.0,30.39,21.49
2018,4,25,6,45,93.5,49.5,1.2,12.85,70.0,36.81,27.49
2018,4,25,7,0,62.0,59.0,1.3,13.0,77.0,44.75,34.69
2018,4,25,7,15,31.0,43.5,1.35,13.2,52.5,33.59,24.64
2018,4,25,7,30,0.0,28.0,1.4,13.4,28.0,21.35,13.58
2018,4,25,7,45,0.0,29.5,1.5,13.6,29.5,22.52,14.56
2018,4,25,8,0,0.0,31.0,1.6,13.8,31.0,23.69,15.51
2018,4,25,8,15,0.0,40.0,1.7,14.0,40.0,30.62,21.57
2018,4,25,8,30,0.0,49.0,1.8,14.2,49.0,37.58,27.59
2018,4,25,8,45,0.0,47.0,1.85,14.35,47.0,36.07,26.14
2018,4,25,9,0,0.0,45.0,1.9,14.5,45.0,34.56,23.44
2018,4,25,9,15,2.5,82.5,1.9,14.8,84.5,63.99,47.71
2018,4,25,9,30,5.0,120.0,1.9,15.1,124.0,92.93,71.2
2018,4,25,9,45,10.0,159.5,1.85,15.35,167.5,123.81,95.91
2018,4,25,10,0,15.0,199.0,1.8,15.6,211.0,155.42,120.94
2018,4,25,10,15,42.5,262.0,1.75,16.0,297.5,211.82,164.84
2018,4,25,10,30,70.0,325.0,1.7,16.4,384.0,274.63,213.1
2018,4,25,10,45,75.0,333.0,1.65,16.8,397.5,290.95,225.27
2018,4,25,11,0,80.0,341.0,1.6,17.2,411.0,307.79,237.91
2018,4,25,11,15,123.5,381.0,1.55,17.55,491.5,378.56,291.29
2018,4,25,11,30,167.0,421.0,1.5,17.9,572.0,450.97,344.57
2018,4,25,11,45,107.0,411.0,1.45,18.3,508.0,415.47,316.8
2018,4,25,12,0,47.0,401.0,1.4,18.7,444.0,363.1,276.71
2018,4,25,12,15,62.0,417.5,1.4,19.0,474.5,395.53,301.05
2018,4,25,12,30,77.0,434.0,1.4,19.3,505.0,429.44,325.78
2018,4,25,12,45,69.5,382.0,1.35,19.6,445.5,384.1,292.19
2018,4,25,13,0,62.0,330.0,1.3,19.9,386.0,336.53,257.11
2018,4,25,13,15,127.5,309.0,1.35,20.0,422.0,399.0,306.11
2018,4,25,13,30,193.0,288.0,1.4,20.1,458.0,463.78,355.51
2018,4,25,13,45,202.0,265.0,1.4,20.2,439.0,457.1,351.08
2018,4,25,14,0,211.0,242.0,1.4,20.3,420.0,448.82,346.04
2018,4,25,14,15,114.5,223.0,1.45,20.2,319.0,322.92,250.73
2018,4,25,14,30,18.0,204.0,1.5,20.1,218.0,195.1,150.33
2018,4,25,14,45,48.0,232.0,1.55,20.05,267.5,252.03,196.42
2018,4,25,15,0,78.0,260.0,1.6,20.0,317.0,310.29,242.4
2018,4,25,15,15,204.5,252.0,1.65,19.9,389.5,467.82,365.24
2018,4,25,15,30,331.0,244.0,1.7,19.8,462.0,578.35,449.73
2018,4,25,15,45,235.0,193.0,1.7,19.65,342.0,430.56,339.7
2018,4,25,16,0,139.0,142.0,1.7,19.5,222.0,284.17,227.27
2018,4,25,16,15,74.0,117.5,1.65,19.35,159.5,181.68,145.46
2018,4,25,16,30,9.0,93.0,1.6,19.2,97.0,79.81,60.95
2018,4,25,16,45,106.0,113.0,1.55,19.1,155.0,201.13,163.7
2018,4,25,17,0,203.0,133.0,1.5,19.0,213.0,314.92,256.57
2018,4,25,17,15,373.0,103.5,1.35,18.4,224.0,418.23,340.57
2018,4,25,17,30,543.0,74.0,1.2,17.8,235.0,493.99,399.98
2018,4,25,17,45,510.0,63.5,1.05,17.25,190.5,434.73,351.69
2018,4,25,18,0,477.0,53.0,0.9,16.7,146.0,377.06,303.41
2018,4,25,18,15,377.0,43.0,0.9,16.7,102.5,285.27,225.7
2018,4,25,18,30,277.0,33.0,0.9,16.7,59.0,203.01,148.05
2018,4,25,18,45,156.5,19.5,0.9,15.5,32.5,105.22,0.0
2018,4,25,19,0,36.0,6.0,0.9,14.3,6.0,4.72,0.0
2018,4,25,19,15,18.0,3.0,0.9,14.1,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,0.85,10.05,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,0.9,10.3,2.0,0.0,0.0
2018,4,26,5,45,1.5,12.5,0.95,10.6,12.5,9.83,0.0
2018,4,26,6,0,0.0,23.0,1.0,10.9,23.0,17.51,8.0
2018,4,26,6,15,0.5,40.5,1.1,11.2,40.5,30.26,20.98
2018,4,26,6,30,1.0,58.0,1.2,11.5,58.0,42.94,32.82
2018,4,26,6,45,31.0,80.0,1.25,11.85,89.0,58.02,46.62
2018,4,26,7,0,61.0,102.0,1.3,12.2,120.0,73.14,60.19
2018,4,26,7,15,94.0,126.5,1.4,12.55,160.0,87.89,73.16
2018,4,26,7,30,127.0,151.0,1.5,12.9,200.0,103.39,86.52
2018,4,26,7,45,129.5,177.0,1.6,13.3,233.5,118.75,99.5
2018,4,26,8,0,132.0,203.0,1.7,13.7,267.0,133.57,111.81
2018,4,26,8,15,170.5,226.0,1.7,14.2,317.5,147.16,122.82
2018,4,26,8,30,209.0,249.0,1.7,14.7,368.0,160.41,133.4
2018,4,26,8,45,198.5,269.0,1.7,15.2,390.0,170.6,141.28
2018,4,26,9,0,188.0,289.0,1.7,15.7,412.0,198.15,150.29
2018,4,26,9,15,189.0,310.5,1.55,16.25,441.0,229.49,172.05
2018,4,26,9,30,190.0,332.0,1.4,16.8,470.0,261.39,196.14
2018,4,26,9,45,322.5,314.0,1.3,17.35,562.5,301.27,222.63
2018,4,26,10,0,455.0,296.0,1.2,17.9,655.0,359.08,264.69
2018,4,26,10,15,581.5,253.0,1.1,18.25,730.0,415.06,306.95
2018,4,26,10,30,708.0,210.0,1.0,18.6,805.0,482.61,358.16
2018,4,26,10,45,694.0,225.0,0.85,19.0,821.5,532.31,395.83
2018,4,26,11,0,680.0,240.0,0.7,19.4,838.0,579.44,429.79
2018,4,26,11,15,762.5,201.0,0.65,19.5,883.5,641.69,474.94
2018,4,26,11,30,845.0,162.0,0.6,19.6,929.0,704.56,519.41
2018,4,26,11,45,809.0,185.5,0.55,19.75,925.0,740.94,543.24
2018,4,26,12,0,773.0,209.0,0.5,19.9,921.0,778.93,567.32
2018,4,26,12,15,598.5,303.0,0.55,19.95,854.5,755.22,549.67
2018,4,26,12,30,424.0,397.0,0.6,20.0,788.0,719.53,523.88
2018,4,26,12,45,432.0,391.0,0.65,20.05,786.5,743.88,541.85
2018,4,26,13,0,440.0,385.0,0.7,20.1,785.0,766.33,557.75
2018,4,26,13,15,400.0,392.5,0.75,20.05,751.5,740.55,541.31
2018,4,26,13,30,360.0,400.0,0.8,20.0,718.0,725.19,531.88
2018,4,26,13,45,344.5,395.0,0.85,19.95,693.0,717.81,528.28
2018,4,26,14,0,329.0,390.0,0.9,19.9,668.0,708.08,522.97
2018,4,26,14,15,234.5,379.5,0.9,19.8,574.0,614.65,458.19
2018,4,26,14,30,140.0,369.0,0.9,19.7,480.0,496.43,374.75
2018,4,26,14,45,111.0,351.0,0.95,19.6,436.5,454.2,345.78
2018,4,26,15,0,82.0,333.0,1.0,19.5,393.0,388.88,298.67
2018,4,26,15,15,57.0,294.5,0.9,19.3,335.0,327.76,253.4
2018,4,26,15,30,32.0,256.0,0.8,19.1,277.0,266.53,207.03
2018,4,26,15,45,20.5,220.0,0.75,18.9,233.0,202.96,158.41
2018,4,26,16,0,9.0,184.0,0.7,18.7,189.0,160.17,125.03
2018,4,26,16,15,5.0,132.5,0.65,18.5,135.0,110.52,85.62
2018,4,26,16,30,1.0,81.0,0.6,18.3,81.0,63.1,47.07
2018,4,26,16,45,0.5,68.5,0.55,18.1,68.5,52.96,38.91
2018,4,26,17,0,0.0,56.0,0.5,17.9,56.0,42.88,30.62
2018,4,26,17,15,5.5,42.0,0.45,17.65,43.5,36.12,25.25
2018,4,26,17,30,11.0,28.0,0.4,17.4,31.0,29.66,19.99
2018,4,26,17,45,43.5,45.5,0.4,17.1,54.5,74.48,58.52
2018,4,26,18,0,76.0,63.0,0.4,16.8,78.0,116.64,93.11
2018,4,26,18,15,43.0,39.0,0.4,16.8,47.0,67.74,50.85
2018,4,26,18,30,10.0,15.0,0.4,16.8,16.0,16.68,7.44
2018,4,26,18,45,5.0,8.0,0.45,16.2,8.5,8.44,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.79,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,5,15,10.0,2.0,1.1,11.9,2.0,0.0,0.0
2018,4,27,5,30,20.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,4,27,5,45,74.0,17.5,1.3,12.3,23.0,13.77,0.0
2018,4,27,6,0,128.0,31.0,1.4,12.5,42.0,23.29,12.86
2018,4,27,6,15,154.5,47.0,1.45,12.75,69.5,34.91,24.93
2018,4,27,6,30,181.0,63.0,1.5,13.0,97.0,46.31,35.62
2018,4,27,6,45,278.5,77.5,1.55,13.3,149.0,56.35,44.87
2018,4,27,7,0,376.0,92.0,1.6,13.6,201.0,66.81,54.25
2018,4,27,7,15,291.0,102.5,1.65,14.0,197.0,72.01,58.73
2018,4,27,7,30,206.0,113.0,1.7,14.4,193.0,79.43,65.02
2018,4,27,7,45,104.0,118.0,1.7,14.8,158.5,84.6,69.22
2018,4,27,8,0,2.0,123.0,1.7,15.2,124.0,91.71,75.04
2018,4,27,8,15,95.5,171.5,1.65,15.7,226.0,116.57,96.03
2018,4,27,8,30,189.0,220.0,1.6,16.2,328.0,145.43,120.0
2018,4,27,8,45,281.5,241.0,1.6,16.7,417.5,150.61,123.67
2018,4,27,9,0,374.0,262.0,1.6,17.2,507.0,191.78,138.41
2018,4,27,9,15,431.0,259.0,1.6,17.65,559.0,224.02,156.56
2018,4,27,9,30,488.0,256.0,1.6,18.1,611.0,269.0,189.18
2018,4,27,9,45,599.0,223.5,1.6,18.5,681.5,316.18,224.3
2018,4,27,10,0,710.0,191.0,1.6,18.9,752.0,374.01,269.65
2018,4,27,10,15,643.0,226.0,1.65,19.15,749.0,420.07,310.26
2018,4,27,10,30,576.0,261.0,1.7,19.4,746.0,457.83,342.73
2018,4,27,10,45,526.5,271.0,1.75,19.65,724.0,479.77,362.02
2018,4,27,11,0,477.0,281.0,1.8,19.9,702.0,494.97,375.29
2018,4,27,11,15,350.5,355.5,1.8,20.05,668.0,500.69,379.57
2018,4,27,11,30,224.0,430.0,1.8,20.2,634.0,494.29,373.73
2018,4,27,11,45,165.5,430.5,1.85,20.35,582.0,471.11,356.61
2018,4,27,12,0,107.0,431.0,1.9,20.5,530.0,442.13,334.8
2018,4,27,12,15,158.0,420.0,1.9,20.55,566.0,484.25,366.99
2018,4,27,12,30,209.0,409.0,1.9,20.6,602.0,528.87,400.41
2018,4,27,12,45,178.0,346.0,1.9,20.65,509.5,459.34,350.19
2018,4,27,13,0,147.0,283.0,1.9,20.7,417.0,384.64,295.82
2018,4,27,13,15,78.5,247.5,1.9,20.65,319.0,296.89,228.91
2018,4,27,13,30,10.0,212.0,1.9,20.6,221.0,178.03,135.94
2018,4,27,13,45,7.0,172.5,1.95,20.55,178.5,143.08,108.99
2018,4,27,14,0,4.0,133.0,2.0,20.5,136.0,108.15,81.51
2018,4,27,14,15,9.0,186.5,1.95,20.4,193.5,157.27,120.75
2018,4,27,14,30,14.0,240.0,1.9,20.3,251.0,208.55,161.13
2018,4,27,14,45,19.0,226.0,1.9,20.2,240.5,201.99,156.47
2018,4,27,15,0,24.0,212.0,1.9,20.1,230.0,210.45,163.73
2018,4,27,15,15,84.0,247.5,1.85,20.0,304.0,304.22,239.04
2018,4,27,15,30,144.0,283.0,1.8,19.9,378.0,421.17,329.53
2018,4,27,15,45,273.0,239.5,1.75,19.75,404.0,514.83,403.45
2018,4,27,16,0,402.0,196.0,1.7,19.6,430.0,601.83,470.9
2018,4,27,16,15,507.5,160.5,1.6,19.45,429.0,645.96,505.72
2018,4,27,16,30,613.0,125.0,1.5,19.3,428.0,691.52,540.55
2018,4,27,16,45,642.5,106.5,1.4,19.1,392.5,674.66,529.31
2018,4,27,17,0,672.0,88.0,1.3,18.9,357.0,652.65,514.71
2018,4,27,17,15,627.5,82.0,1.15,18.3,304.5,586.13,466.96
2018,4,27,17,30,583.0,76.0,1.0,17.7,252.0,520.91,417.85
2018,4,27,17,45,517.0,67.5,0.85,17.05,201.0,440.89,355.27
2018,4,27,18,0,451.0,59.0,0.7,16.4,150.0,365.24,293.53
2018,4,27,18,15,351.5,48.0,0.7,16.4,106.0,273.99,216.96
2018,4,27,18,30,252.0,37.0,0.7,16.4,62.0,194.04,143.91
2018,4,27,18,45,144.0,22.5,0.75,15.05,35.0,104.02,0.0
2018,4,27,19,0,36.0,8.0,0.8,13.7,8.0,19.91,0.0
2018,4,27,19,15,18.0,4.0,0.85,13.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,0.8,8.85,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,0.8,9.4,4.0,3.15,0.0
2018,4,28,5,45,59.5,19.5,0.85,10.0,24.5,15.34,0.0
2018,4,28,6,0,108.0,35.0,0.9,10.6,45.0,25.95,15.54
2018,4,28,6,15,193.0,52.0,1.0,11.25,84.0,38.47,28.31
2018,4,28,6,30,278.0,69.0,1.1,11.9,123.0,50.76,39.79
2018,4,28,6,45,392.0,79.0,1.15,12.6,180.5,58.52,46.95
2018,4,28,7,0,506.0,89.0,1.2,13.3,238.0,69.53,56.73
2018,4,28,7,15,560.5,97.0,1.15,14.1,292.5,74.79,61.14
2018,4,28,7,30,615.0,105.0,1.1,14.9,347.0,79.99,65.35
2018,4,28,7,45,651.5,112.0,1.05,15.75,400.5,84.09,68.46
2018,4,28,8,0,688.0,119.0,1.0,16.6,454.0,88.06,71.4
2018,4,28,8,15,703.0,127.0,1.15,17.45,501.5,92.06,74.34
2018,4,28,8,30,718.0,135.0,1.3,18.3,549.0,95.8,77.02
2018,4,28,8,45,750.0,136.0,1.4,19.15,600.0,95.46,76.23
2018,4,28,9,0,782.0,137.0,1.5,20.0,651.0,145.44,87.38
2018,4,28,9,15,798.5,140.0,1.6,20.35,694.5,210.84,129.29
2018,4,28,9,30,815.0,143.0,1.7,20.7,738.0,270.56,175.51
2018,4,28,9,45,827.5,145.5,1.8,21.05,776.0,330.2,225.44
2018,4,28,10,0,840.0,148.0,1.9,21.4,814.0,390.42,276.61
2018,4,28,10,15,847.5,150.0,2.0,21.6,844.0,448.64,325.97
2018,4,28,10,30,855.0,152.0,2.1,21.8,874.0,506.31,373.75
2018,4,28,10,45,861.0,154.0,2.2,21.95,898.5,562.44,419.14
2018,4,28,11,0,867.0,156.0,2.3,22.1,923.0,617.39,462.35
2018,4,28,11,15,871.5,156.5,2.35,22.25,939.5,668.84,501.67
2018,4,28,11,30,876.0,157.0,2.4,22.4,956.0,718.44,538.64
2018,4,28,11,45,877.0,157.5,2.45,22.55,963.5,753.57,564.98
2018,4,28,12,0,878.0,158.0,2.5,22.7,971.0,794.69,594.69
2018,4,28,12,15,885.5,152.5,2.55,22.75,972.5,833.65,622.43
2018,4,28,12,30,893.0,147.0,2.6,22.8,974.0,869.96,646.92
2018,4,28,12,45,901.0,140.5,2.6,22.9,969.0,902.96,668.62
2018,4,28,13,0,909.0,134.0,2.6,23.0,964.0,932.78,688.14
2018,4,28,13,15,904.0,133.5,2.6,23.0,947.5,952.8,701.49
2018,4,28,13,30,899.0,133.0,2.6,23.0,931.0,968.98,712.47
2018,4,28,13,45,891.5,132.0,2.6,23.0,906.5,978.44,719.2
2018,4,28,14,0,884.0,131.0,2.6,23.0,882.0,983.92,723.5
2018,4,28,14,15,863.5,135.0,2.6,22.95,847.0,977.78,720.52
2018,4,28,14,30,843.0,139.0,2.6,22.9,812.0,982.75,725.1
2018,4,28,14,45,831.0,136.0,2.55,22.8,774.0,969.97,717.7
2018,4,28,15,0,819.0,133.0,2.5,22.7,736.0,953.41,708.09
2018,4,28,15,15,814.5,127.0,2.4,22.55,698.0,937.15,698.47
2018,4,28,15,30,810.0,121.0,2.3,22.4,660.0,917.21,686.47
2018,4,28,15,45,789.0,118.5,2.25,22.25,612.5,882.4,664.94
2018,4,28,16,0,768.0,116.0,2.2,22.1,565.0,844.84,641.51
2018,4,28,16,15,739.5,112.5,2.05,21.75,513.5,803.25,614.7
2018,4,28,16,30,711.0,109.0,1.9,21.4,462.0,754.3,582.38
2018,4,28,16,45,672.5,105.0,1.7,21.05,409.0,695.47,542.06
2018,4,28,17,0,634.0,101.0,1.5,20.7,356.0,636.44,500.77
2018,4,28,17,15,581.0,94.5,1.4,20.05,302.5,564.33,448.82
2018,4,28,17,30,528.0,88.0,1.3,19.4,249.0,494.13,396.25
2018,4,28,17,45,454.5,79.0,1.2,18.7,198.0,406.68,328.17
2018,4,28,18,0,381.0,70.0,1.1,18.0,147.0,331.6,266.91
2018,4,28,18,15,280.5,55.5,1.1,18.0,103.0,241.97,191.49
2018,4,28,18,30,180.0,41.0,1.1,18.0,59.0,163.22,121.12
2018,4,28,18,45,95.0,23.5,1.05,17.15,32.5,77.9,0.0
2018,4,28,19,0,10.0,6.0,1.0,16.3,6.0,8.48,0.0
2018,4,28,19,15,5.0,3.0,1.1,16.2,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.15,5.45,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.3,5.8,6.0,4.72,0.0
2018,4,29,5,45,171.5,21.0,1.45,6.1,35.5,15.98,0.0
2018,4,29,6,0,305.0,36.0,1.6,6.4,65.0,29.85,19.43
2018,4,29,6,15,415.0,46.5,1.85,6.9,112.5,38.27,28.69
2018,4,29,6,30,525.0,57.0,2.1,7.4,160.0,46.79,36.94
2018,4,29,6,45,595.0,63.5,2.3,7.9,214.0,51.85,41.79
2018,4,29,7,0,665.0,70.0,2.5,8.4,268.0,57.02,46.5
2018,4,29,7,15,710.5,75.0,2.6,8.8,324.0,60.82,49.82
2018,4,29,7,30,756.0,80.0,2.7,9.2,380.0,69.93,57.81
2018,4,29,7,45,788.5,84.5,2.75,9.65,436.0,73.33,60.55
2018,4,29,8,0,821.0,89.0,2.8,10.1,492.0,76.67,63.2
2018,4,29,8,15,844.0,92.5,2.8,10.5,545.0,79.02,64.95
2018,4,29,8,30,867.0,96.0,2.8,10.9,598.0,81.3,66.62
2018,4,29,8,45,885.0,99.0,2.8,11.35,648.0,83.02,67.8
2018,4,29,9,0,903.0,102.0,2.8,11.8,698.0,147.09,87.9
2018,4,29,9,15,917.0,103.5,2.75,12.2,743.0,210.19,128.12
2018,4,29,9,30,931.0,105.0,2.7,12.6,788.0,274.24,179.78
2018,4,29,9,45,942.0,106.5,2.7,12.95,827.0,338.18,235.76
2018,4,29,10,0,953.0,108.0,2.7,13.3,866.0,402.2,292.68
2018,4,29,10,15,961.0,108.5,2.65,13.65,898.0,464.16,347.18
2018,4,29,10,30,969.0,109.0,2.6,14.0,930.0,525.3,399.47
2018,4,29,10,45,972.0,109.5,2.55,14.35,952.5,582.83,447.29
2018,4,29,11,0,975.0,110.0,2.5,14.7,975.0,638.49,491.96
2018,4,29,11,15,979.0,110.0,2.45,15.0,991.5,692.31,533.75
2018,4,29,11,30,983.0,110.0,2.4,15.3,1008.0,743.93,572.53
2018,4,29,11,45,986.0,110.0,2.4,15.6,1017.5,792.43,608.23
2018,4,29,12,0,989.0,110.0,2.4,15.9,1027.0,838.23,640.95
2018,4,29,12,15,987.5,110.0,2.35,16.1,1026.0,877.61,666.72
2018,4,29,12,30,986.0,110.0,2.3,16.3,1025.0,913.57,689.94
2018,4,29,12,45,981.5,110.5,2.25,16.5,1015.0,943.86,709.15
2018,4,29,13,0,977.0,111.0,2.2,16.7,1005.0,970.3,725.71
2018,4,29,13,15,974.0,110.0,2.2,16.8,989.0,992.72,740.45
2018,4,29,13,30,971.0,109.0,2.2,16.9,973.0,1011.11,752.61
2018,4,29,13,45,966.0,108.0,2.2,17.0,949.0,1023.5,760.97
2018,4,29,14,0,961.0,107.0,2.2,17.1,925.0,1031.69,766.77
2018,4,29,14,15,952.0,105.5,2.15,17.1,892.0,1031.33,766.84
2018,4,29,14,30,943.0,104.0,2.1,17.1,859.0,1026.74,764.38
2018,4,29,14,45,933.0,102.5,2.1,17.1,821.0,1017.06,759.4
2018,4,29,15,0,923.0,101.0,2.1,17.1,783.0,1003.37,751.96
2018,4,29,15,15,910.5,98.5,2.1,17.0,739.0,982.37,740.08
2018,4,29,15,30,898.0,96.0,2.1,16.9,695.0,957.71,725.84
2018,4,29,15,45,881.5,93.5,2.05,16.8,646.5,925.94,706.23
2018,4,29,16,0,865.0,91.0,2.0,16.7,598.0,901.45,691.61
2018,4,29,16,15,843.0,88.0,1.9,16.45,546.0,857.92,663.49
2018,4,29,16,30,821.0,85.0,1.8,16.2,494.0,812.1,633.57
2018,4,29,16,45,790.5,80.5,1.7,15.9,439.0,755.74,595.7
2018,4,29,17,0,760.0,76.0,1.6,15.6,384.0,698.4,556.28
2018,4,29,17,15,718.0,71.0,1.4,14.8,328.5,631.53,508.74
2018,4,29,17,30,676.0,66.0,1.2,14.0,273.0,569.92,462.67
2018,4,29,17,45,613.0,60.0,1.05,13.2,220.0,491.17,400.79
2018,4,29,18,0,550.0,54.0,0.9,12.4,167.0,416.34,339.17
2018,4,29,18,15,448.5,45.0,0.9,12.4,119.5,321.94,259.01
2018,4,29,18,30,347.0,36.0,0.9,12.4,72.0,236.7,180.87
2018,4,29,18,45,206.5,22.5,0.95,10.85,41.0,130.47,16.13
2018,4,29,19,0,66.0,9.0,1.0,9.3,10.0,31.78,0.0
2018,4,29,19,15,33.0,4.5,1.0,9.1,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,30,5,15,17.0,4.0,0.75,3.4,4.0,0.0,0.0
2018,4,30,5,30,34.0,8.0,0.8,4.1,8.0,6.29,0.0
2018,4,30,5,45,151.0,22.5,0.9,4.8,36.0,17.05,0.0
2018,4,30,6,0,268.0,37.0,1.0,5.5,64.0,28.14,18.38
2018,4,30,6,15,394.0,46.5,1.0,6.25,112.0,38.07,28.69
2018,4,30,6,30,520.0,56.0,1.0,7.0,160.0,45.89,36.26
2018,4,30,6,45,591.5,63.0,1.05,7.75,214.5,51.39,41.44
2018,4,30,7,0,663.0,70.0,1.1,8.5,269.0,56.96,46.45
2018,4,30,7,15,709.5,75.0,1.1,9.45,325.5,60.77,49.66
2018,4,30,7,30,756.0,80.0,1.1,10.4,382.0,69.89,57.5
2018,4,30,7,45,789.0,83.5,1.05,11.35,437.5,72.57,59.45
2018,4,30,8,0,822.0,87.0,1.0,12.3,493.0,75.23,61.34
2018,4,30,8,15,845.5,90.0,1.05,12.9,546.0,77.3,62.79
2018,4,30,8,30,869.0,93.0,1.1,13.5,599.0,79.32,64.17
2018,4,30,8,45,887.0,95.5,1.1,14.05,648.5,89.28,72.43
2018,4,30,9,0,905.0,98.0,1.1,14.6,698.0,144.6,84.64
2018,4,30,9,15,918.0,100.0,1.05,15.05,742.5,207.8,124.07
2018,4,30,9,30,931.0,102.0,1.0,15.5,787.0,271.84,174.42
2018,4,30,9,45,938.5,104.0,0.95,15.95,824.0,334.99,228.09
2018,4,30,10,0,946.0,106.0,0.9,16.4,861.0,397.82,281.95
2018,4,30,10,15,952.5,107.0,0.95,16.75,892.0,458.98,334.05
2018,4,30,10,30,959.0,108.0,1.0,17.1,923.0,519.17,383.91
2018,4,30,10,45,963.5,109.5,1.0,17.5,947.0,577.51,430.27
2018,4,30,11,0,968.0,111.0,1.0,17.9,971.0,634.2,473.66
2018,4,30,11,15,970.0,112.0,1.05,18.2,987.0,687.12,513.52
2018,4,30,11,30,972.0,113.0,1.1,18.5,1003.0,737.71,550.55
2018,4,30,11,45,971.5,113.5,1.15,18.75,1010.0,783.61,583.5
2018,4,30,12,0,971.0,114.0,1.2,19.0,1017.0,826.59,613.71
2018,4,30,12,15,970.5,114.5,1.25,19.25,1017.0,866.47,639.68
2018,4,30,12,30,970.0,115.0,1.3,19.5,1017.0,903.1,663.32
2018,4,30,12,45,966.5,114.5,1.4,19.7,1007.0,932.89,683.31
2018,4,30,13,0,963.0,114.0,1.5,19.9,997.0,958.9,700.95
2018,4,30,13,15,959.5,113.5,1.5,20.0,981.0,981.02,714.99
2018,4,30,13,30,956.0,113.0,1.5,20.1,965.0,999.16,726.58
2018,4,30,13,45,948.5,112.0,1.55,20.25,939.5,1009.02,733.67
2018,4,30,14,0,941.0,111.0,1.6,20.4,914.0,1014.68,738.32
2018,4,30,14,15,933.5,109.5,1.6,20.4,882.5,1015.67,739.85
2018,4,30,14,30,926.0,108.0,1.6,20.4,851.0,1012.51,738.95
2018,4,30,14,45,916.0,106.5,1.6,20.45,813.5,1002.91,733.98
2018,4,30,15,0,906.0,105.0,1.6,20.5,776.0,989.38,726.68
2018,4,30,15,15,892.0,102.5,1.6,20.5,731.5,967.19,714.04
2018,4,30,15,30,878.0,100.0,1.6,20.5,687.0,941.46,699.2
2018,4,30,15,45,862.0,96.5,1.55,20.45,639.0,920.39,686.93
2018,4,30,16,0,846.0,93.0,1.5,20.4,591.0,884.8,664.92
2018,4,30,16,15,824.0,89.5,1.45,20.1,539.5,841.2,638.05
2018,4,30,16,30,802.0,86.0,1.4,19.8,488.0,795.4,609.31
2018,4,30,16,45,772.0,82.0,1.3,19.5,434.0,740.71,573.22
2018,4,30,17,0,742.0,78.0,1.2,19.2,380.0,685.05,535.65
2018,4,30,17,15,698.5,73.0,1.1,18.3,325.0,622.01,492.71
2018,4,30,17,30,655.0,68.0,1.0,17.4,270.0,556.32,444.99
2018,4,30,17,45,590.5,61.5,0.9,16.5,217.5,477.07,384.17
2018,4,30,18,0,526.0,55.0,0.8,15.6,165.0,401.96,323.66
2018,4,30,18,15,425.0,46.0,0.8,15.6,118.5,309.22,245.96
2018,4,30,18,30,324.0,37.0,0.8,15.6,72.0,225.57,171.04
2018,4,30,18,45,191.5,23.0,0.9,14.15,41.0,124.92,29.0
2018,4,30,19,0,59.0,9.0,1.0,12.7,10.0,29.04,0.0
2018,4,30,19,15,29.5,4.5,1.0,12.45,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,1,5,15,8.0,3.5,0.8,6.9,3.5,0.0,0.0
2018,5,1,5,30,16.0,7.0,0.8,7.6,7.0,5.51,0.0
2018,5,1,5,45,76.0,21.5,0.8,8.35,28.5,16.13,0.0
2018,5,1,6,0,136.0,36.0,0.8,9.1,50.0,26.92,17.28
2018,5,1,6,15,248.5,51.0,0.85,9.85,94.5,38.11,28.36
2018,5,1,6,30,361.0,66.0,0.9,10.6,139.0,49.4,38.9
2018,5,1,6,45,502.5,69.5,1.0,11.4,204.0,55.41,44.44
2018,5,1,7,0,644.0,73.0,1.1,12.2,269.0,58.91,47.5
2018,5,1,7,15,688.5,79.0,0.95,13.0,324.5,63.29,51.19
2018,5,1,7,30,733.0,85.0,0.8,13.8,380.0,67.63,54.71
2018,5,1,7,45,764.5,89.5,0.65,14.65,434.5,76.48,62.07
2018,5,1,8,0,796.0,94.0,0.5,15.5,489.0,79.62,64.33
2018,5,1,8,15,819.0,98.0,0.55,16.5,541.5,82.15,66.0
2018,5,1,8,30,842.0,102.0,0.6,17.5,594.0,84.57,67.57
2018,5,1,8,45,858.5,105.5,0.65,18.55,643.0,86.38,68.61
2018,5,1,9,0,875.0,109.0,0.7,19.6,692.0,141.07,81.04
2018,5,1,9,15,888.5,111.0,0.75,20.35,735.5,209.9,124.19
2018,5,1,9,30,902.0,113.0,0.8,21.1,779.0,272.3,171.81
2018,5,1,9,45,910.0,115.0,0.8,21.9,815.5,333.88,222.54
2018,5,1,10,0,918.0,117.0,0.8,22.7,852.0,395.21,273.49
2018,5,1,10,15,925.5,119.0,0.75,23.1,884.0,455.87,323.06
2018,5,1,10,30,933.0,121.0,0.7,23.5,916.0,515.74,370.3
2018,5,1,10,45,938.0,122.0,0.65,23.9,939.5,572.62,413.54
2018,5,1,11,0,943.0,123.0,0.6,24.3,963.0,627.95,453.85
2018,5,1,11,15,944.0,124.5,0.65,24.5,978.0,679.46,491.5
2018,5,1,11,30,945.0,126.0,0.7,24.7,993.0,728.62,526.47
2018,5,1,11,45,946.5,126.5,0.8,24.95,1001.5,774.85,559.21
2018,5,1,12,0,948.0,127.0,0.9,25.2,1010.0,818.41,589.53
2018,5,1,12,15,945.0,127.5,1.0,25.25,1008.0,855.63,614.69
2018,5,1,12,30,942.0,128.0,1.1,25.3,1006.0,889.5,637.22
2018,5,1,12,45,937.5,129.0,1.15,25.4,997.0,919.07,656.17
2018,5,1,13,0,933.0,130.0,1.2,25.5,988.0,944.98,672.87
2018,5,1,13,15,928.5,129.5,1.3,25.5,971.0,965.79,687.53
2018,5,1,13,30,924.0,129.0,1.4,25.5,954.0,982.69,699.91
2018,5,1,13,45,917.0,128.0,1.45,25.5,929.5,992.83,707.45
2018,5,1,14,0,910.0,127.0,1.5,25.5,905.0,998.9,712.68
2018,5,1,14,15,902.0,125.5,1.5,25.45,874.0,999.48,714.04
2018,5,1,14,30,894.0,124.0,1.5,25.4,843.0,996.04,713.11
2018,5,1,14,45,882.5,121.5,1.55,25.4,804.5,984.3,707.72
2018,5,1,15,0,871.0,119.0,1.6,25.4,766.0,981.81,708.39
2018,5,1,15,15,857.5,116.5,1.55,25.15,723.0,960.24,696.2
2018,5,1,15,30,844.0,114.0,1.5,24.9,680.0,935.14,681.99
2018,5,1,15,45,826.5,110.5,1.5,24.7,632.5,901.96,663.07
2018,5,1,16,0,809.0,107.0,1.5,24.5,585.0,865.83,642.08
2018,5,1,16,15,785.5,103.0,1.45,24.15,533.5,821.3,614.96
2018,5,1,16,30,762.0,99.0,1.4,23.8,482.0,774.7,586.04
2018,5,1,16,45,729.5,94.0,1.35,23.4,428.0,723.05,553.1
2018,5,1,17,0,697.0,89.0,1.3,23.0,374.0,666.02,515.5
2018,5,1,17,15,653.0,82.5,1.2,22.0,320.0,598.73,469.63
2018,5,1,17,30,609.0,76.0,1.1,21.0,266.0,532.7,421.88
2018,5,1,17,45,545.5,68.0,1.05,20.05,214.0,454.34,362.58
2018,5,1,18,0,482.0,60.0,1.0,19.1,162.0,380.06,303.54
2018,5,1,18,15,385.5,49.5,1.0,19.1,116.5,290.32,228.87
2018,5,1,18,30,289.0,39.0,1.0,19.1,71.0,209.97,158.06
2018,5,1,18,45,170.0,24.0,1.1,17.8,40.5,117.58,37.2
2018,5,1,19,0,51.0,9.0,1.2,16.5,10.0,25.97,0.0
2018,5,1,19,15,25.5,4.5,1.2,16.35,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,2,5,15,22.0,4.5,0.95,11.0,4.5,0.0,0.0
2018,5,2,5,30,44.0,9.0,1.0,11.6,9.0,7.08,0.0
2018,5,2,5,45,133.0,23.0,1.05,12.2,35.0,17.4,0.0
2018,5,2,6,0,222.0,37.0,1.1,12.8,61.0,27.97,18.02
2018,5,2,6,15,338.5,49.5,1.2,13.5,108.5,37.67,27.55
2018,5,2,6,30,455.0,62.0,1.3,14.2,156.0,50.02,38.88
2018,5,2,6,45,509.5,71.0,1.35,14.9,204.5,56.58,44.85
2018,5,2,7,0,564.0,80.0,1.4,15.6,253.0,63.06,50.5
2018,5,2,7,15,581.5,88.5,1.4,16.45,296.5,68.49,55.02
2018,5,2,7,30,599.0,97.0,1.4,17.3,340.0,73.66,59.18
2018,5,2,7,45,604.5,110.5,1.35,18.1,384.5,81.76,65.78
2018,5,2,8,0,610.0,124.0,1.3,18.9,429.0,89.34,71.8
2018,5,2,8,15,675.5,123.5,1.3,19.75,493.5,88.74,70.78
2018,5,2,8,30,741.0,123.0,1.3,20.6,558.0,88.48,70.07
2018,5,2,8,45,786.0,119.5,1.35,21.45,614.5,93.43,73.76
2018,5,2,9,0,831.0,116.0,1.4,22.3,671.0,141.62,82.2
2018,5,2,9,15,845.5,118.5,1.4,22.9,714.5,201.65,118.76
2018,5,2,9,30,860.0,121.0,1.4,23.5,758.0,262.92,165.51
2018,5,2,9,45,870.0,123.5,1.4,24.15,795.0,327.82,218.65
2018,5,2,10,0,880.0,126.0,1.4,24.8,832.0,387.75,268.55
2018,5,2,10,15,887.0,127.5,1.4,25.1,862.0,445.66,316.63
2018,5,2,10,30,894.0,129.0,1.4,25.4,892.0,502.78,362.76
2018,5,2,10,45,898.5,131.0,1.4,25.75,915.5,557.97,405.88
2018,5,2,11,0,903.0,133.0,1.4,26.1,939.0,611.68,446.4
2018,5,2,11,15,905.0,134.0,1.45,26.25,954.0,661.45,483.58
2018,5,2,11,30,907.0,135.0,1.5,26.4,969.0,709.08,518.24
2018,5,2,11,45,908.5,135.5,1.6,26.6,977.0,753.67,550.32
2018,5,2,12,0,910.0,136.0,1.7,26.8,985.0,795.73,580.04
2018,5,2,12,15,909.0,136.5,1.75,26.85,985.0,833.13,605.47
2018,5,2,12,30,908.0,137.0,1.8,26.9,985.0,867.49,627.93
2018,5,2,12,45,904.5,137.0,1.85,26.95,976.0,896.12,646.65
2018,5,2,13,0,901.0,137.0,1.9,27.0,967.0,921.23,663.19
2018,5,2,13,15,897.0,136.5,1.95,27.0,951.0,941.83,677.05
2018,5,2,13,30,893.0,136.0,2.0,27.0,935.0,958.68,688.66
2018,5,2,13,45,886.5,134.5,2.05,26.95,911.0,968.46,696.05
2018,5,2,14,0,880.0,133.0,2.1,26.9,887.0,974.28,701.13
2018,5,2,14,15,871.5,131.0,2.1,26.8,856.0,973.78,701.95
2018,5,2,14,30,863.0,129.0,2.1,26.7,825.0,969.36,700.47
2018,5,2,14,45,852.0,127.5,2.1,26.6,788.5,973.04,704.38
2018,5,2,15,0,841.0,126.0,2.1,26.5,752.0,958.88,696.87
2018,5,2,15,15,827.5,122.5,2.05,26.3,709.5,936.57,684.07
2018,5,2,15,30,814.0,119.0,2.0,26.1,667.0,910.81,669.12
2018,5,2,15,45,795.0,115.5,2.0,25.9,619.5,876.83,649.22
2018,5,2,16,0,776.0,112.0,2.0,25.7,572.0,840.07,627.31
2018,5,2,16,15,752.5,107.5,1.9,25.3,521.5,800.91,603.1
2018,5,2,16,30,729.0,103.0,1.8,24.9,471.0,754.89,573.81
2018,5,2,16,45,697.5,97.5,1.7,24.5,418.5,699.81,537.63
2018,5,2,17,0,666.0,92.0,1.6,24.1,366.0,644.15,500.22
2018,5,2,17,15,622.0,86.0,1.5,23.4,313.5,578.73,454.38
2018,5,2,17,30,578.0,80.0,1.4,22.7,261.0,514.57,407.27
2018,5,2,17,45,435.0,76.0,1.3,21.95,197.5,385.34,307.9
2018,5,2,18,0,292.0,72.0,1.2,21.2,134.0,277.12,221.18
2018,5,2,18,15,267.0,56.0,1.2,21.2,100.5,231.16,181.62
2018,5,2,18,30,242.0,40.0,1.2,21.2,67.0,187.61,140.79
2018,5,2,18,45,145.0,24.5,1.2,20.05,38.5,107.7,41.28
2018,5,2,19,0,48.0,9.0,1.2,18.9,10.0,24.77,0.0
2018,5,2,19,15,24.0,4.5,1.2,18.7,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,3,5,15,15.0,4.5,1.25,13.2,4.5,0.0,0.0
2018,5,3,5,30,30.0,9.0,1.4,13.7,9.0,7.08,0.0
2018,5,3,5,45,136.5,24.0,1.55,14.15,37.5,18.15,0.87
2018,5,3,6,0,243.0,39.0,1.7,14.6,66.0,29.51,19.28
2018,5,3,6,15,343.5,50.5,1.75,15.2,110.5,38.42,28.02
2018,5,3,6,30,444.0,62.0,1.8,15.8,155.0,49.85,38.49
2018,5,3,6,45,509.0,70.0,1.9,16.35,205.5,55.74,43.84
2018,5,3,7,0,574.0,78.0,2.0,16.9,256.0,61.63,48.98
2018,5,3,7,15,618.5,83.5,2.1,17.65,308.0,65.37,52.03
2018,5,3,7,30,663.0,89.0,2.2,18.4,360.0,69.11,54.97
2018,5,3,7,45,650.5,105.0,2.25,19.1,400.5,78.8,62.98
2018,5,3,8,0,638.0,121.0,2.3,19.8,441.0,87.83,70.29
2018,5,3,8,15,647.5,131.5,2.3,20.4,485.5,93.13,74.37
2018,5,3,8,30,657.0,142.0,2.3,21.0,530.0,98.04,78.08
2018,5,3,8,45,657.0,156.0,2.3,21.65,570.5,104.45,82.98
2018,5,3,9,0,657.0,170.0,2.3,22.3,611.0,153.56,97.24
2018,5,3,9,15,594.0,211.0,2.3,22.8,628.5,217.22,141.73
2018,5,3,9,30,531.0,252.0,2.3,23.3,646.0,272.62,186.73
2018,5,3,9,45,519.0,272.5,2.25,23.8,673.5,321.93,226.92
2018,5,3,10,0,507.0,293.0,2.2,24.3,701.0,369.83,266.11
2018,5,3,10,15,475.0,318.5,2.2,24.7,712.0,411.67,300.55
2018,5,3,10,30,443.0,344.0,2.2,25.1,723.0,449.8,331.0
2018,5,3,10,45,446.5,355.5,2.15,25.45,746.5,492.75,363.55
2018,5,3,11,0,450.0,367.0,2.1,25.8,770.0,535.54,395.04
2018,5,3,11,15,566.0,312.0,2.15,26.05,828.0,598.1,441.29
2018,5,3,11,30,682.0,257.0,2.2,26.3,886.0,666.48,491.22
2018,5,3,11,45,770.5,206.5,2.2,26.5,922.5,720.35,530.42
2018,5,3,12,0,859.0,156.0,2.2,26.7,959.0,771.54,567.6
2018,5,3,12,15,692.0,258.0,2.25,26.8,905.0,782.51,572.08
2018,5,3,12,30,525.0,360.0,2.3,26.9,851.0,762.61,555.86
2018,5,3,12,45,563.0,338.5,2.3,27.0,861.5,801.21,583.18
2018,5,3,13,0,601.0,317.0,2.3,27.1,872.0,838.41,608.89
2018,5,3,13,15,631.5,289.5,2.35,27.1,864.0,863.75,627.33
2018,5,3,13,30,662.0,262.0,2.4,27.1,856.0,886.6,644.26
2018,5,3,13,45,740.0,211.0,2.4,27.1,859.0,927.73,673.54
2018,5,3,14,0,818.0,160.0,2.4,27.1,862.0,955.14,691.68
2018,5,3,14,15,832.0,145.5,2.4,27.0,838.0,963.39,697.93
2018,5,3,14,30,846.0,131.0,2.4,26.9,814.0,967.31,701.72
2018,5,3,14,45,810.0,140.5,2.4,26.8,771.0,944.69,688.48
2018,5,3,15,0,774.0,150.0,2.4,26.7,728.0,918.29,673.02
2018,5,3,15,15,725.0,158.0,2.4,26.5,675.0,883.48,652.22
2018,5,3,15,30,676.0,166.0,2.4,26.3,622.0,838.65,624.54
2018,5,3,15,45,706.0,143.0,2.35,26.1,590.0,830.59,621.27
2018,5,3,16,0,736.0,120.0,2.3,25.9,558.0,817.14,614.1
2018,5,3,16,15,719.5,113.0,2.2,25.55,510.0,777.15,588.7
2018,5,3,16,30,703.0,106.0,2.1,25.2,462.0,735.02,561.7
2018,5,3,16,45,683.5,98.5,2.0,24.85,414.0,688.08,530.8
2018,5,3,17,0,664.0,91.0,1.9,24.5,366.0,639.82,498.29
2018,5,3,17,15,563.5,91.5,1.7,23.85,302.0,541.13,426.34
2018,5,3,17,30,463.0,92.0,1.5,23.2,238.0,441.15,350.92
2018,5,3,17,45,392.5,80.5,1.35,22.6,188.0,362.73,289.88
2018,5,3,18,0,322.0,69.0,1.2,22.0,138.0,290.0,231.0
2018,5,3,18,15,288.5,54.5,1.2,22.0,103.5,239.73,187.93
2018,5,3,18,30,255.0,40.0,1.2,22.0,69.0,192.79,144.74
2018,5,3,18,45,151.5,25.5,1.15,20.75,40.5,111.96,49.68
2018,5,3,19,0,48.0,11.0,1.1,19.5,12.0,26.25,0.0
2018,5,3,19,15,24.0,5.5,1.15,19.3,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,4,5,15,26.0,4.5,1.3,13.1,5.0,0.0,0.0
2018,5,4,5,30,52.0,9.0,1.5,13.6,10.0,7.08,0.0
2018,5,4,5,45,157.5,24.0,1.7,14.05,39.5,18.22,2.81
2018,5,4,6,0,263.0,39.0,1.9,14.5,69.0,29.62,19.51
2018,5,4,6,15,348.5,51.0,1.95,15.15,112.0,38.81,28.41
2018,5,4,6,30,434.0,63.0,2.0,15.8,155.0,50.49,39.07
2018,5,4,6,45,507.5,71.0,2.1,16.4,208.0,56.43,44.45
2018,5,4,7,0,581.0,79.0,2.2,17.0,261.0,62.41,49.64
2018,5,4,7,15,623.5,85.5,2.3,17.7,313.5,66.83,53.29
2018,5,4,7,30,666.0,92.0,2.4,18.4,366.0,71.19,56.77
2018,5,4,7,45,696.5,97.5,2.5,19.1,418.0,74.56,59.31
2018,5,4,8,0,727.0,103.0,2.6,19.8,470.0,77.83,61.73
2018,5,4,8,15,750.5,107.0,2.6,20.4,520.0,79.89,63.1
2018,5,4,8,30,774.0,111.0,2.6,21.0,570.0,88.67,70.17
2018,5,4,8,45,791.5,114.5,2.65,21.65,616.5,90.17,71.01
2018,5,4,9,0,809.0,118.0,2.7,22.3,663.0,140.32,82.18
2018,5,4,9,15,822.5,120.5,2.65,22.8,704.5,198.62,117.84
2018,5,4,9,30,836.0,123.0,2.6,23.3,746.0,258.07,163.61
2018,5,4,9,45,830.0,133.5,2.55,23.8,777.5,318.65,214.58
2018,5,4,10,0,824.0,144.0,2.5,24.3,809.0,377.72,264.82
2018,5,4,10,15,746.5,194.0,2.5,24.7,813.5,432.44,312.12
2018,5,4,10,30,669.0,244.0,2.5,25.1,818.0,481.23,352.57
