Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,45,718.0,224.0,2.45,25.45,855.0,535.26,394.39
2018,5,4,11,0,767.0,204.0,2.4,25.8,892.0,592.02,437.25
2018,5,4,11,15,789.5,194.0,2.4,26.05,913.0,639.88,473.2
2018,5,4,11,30,812.0,184.0,2.4,26.3,934.0,689.44,509.45
2018,5,4,11,45,849.5,161.0,2.45,26.5,951.5,738.38,545.12
2018,5,4,12,0,887.0,138.0,2.5,26.7,969.0,777.15,573.59
2018,5,4,12,15,886.5,138.0,2.55,26.8,968.5,813.56,599.02
2018,5,4,12,30,886.0,138.0,2.6,26.9,968.0,847.04,621.24
2018,5,4,12,45,883.5,138.0,2.6,27.0,960.0,875.73,639.89
2018,5,4,13,0,881.0,138.0,2.6,27.1,952.0,901.06,656.32
2018,5,4,13,15,877.0,137.0,2.65,27.15,936.0,920.69,669.6
2018,5,4,13,30,873.0,136.0,2.7,27.2,920.0,936.64,680.61
2018,5,4,13,45,866.0,134.5,2.7,27.2,896.0,945.58,686.93
2018,5,4,14,0,859.0,133.0,2.7,27.2,872.0,950.65,690.91
2018,5,4,14,15,850.5,131.5,2.7,27.15,842.0,950.45,691.78
2018,5,4,14,30,842.0,130.0,2.7,27.1,812.0,960.48,699.51
2018,5,4,14,45,830.0,128.0,2.65,27.0,775.0,948.66,692.75
2018,5,4,15,0,818.0,126.0,2.6,26.9,738.0,933.15,683.88
2018,5,4,15,15,803.5,123.0,2.55,26.75,696.0,910.69,670.66
2018,5,4,15,30,789.0,120.0,2.5,26.6,654.0,884.93,655.33
2018,5,4,15,45,770.0,117.0,2.4,26.4,608.0,852.01,634.91
2018,5,4,16,0,751.0,114.0,2.3,26.2,562.0,816.42,612.6
2018,5,4,16,15,727.0,110.0,2.2,25.85,513.0,778.25,588.7
2018,5,4,16,30,703.0,106.0,2.1,25.5,464.0,733.27,559.71
2018,5,4,16,45,670.5,101.0,1.95,25.15,412.5,678.96,523.3
2018,5,4,17,0,638.0,96.0,1.8,24.8,361.0,624.22,485.84
2018,5,4,17,15,594.0,89.0,1.65,24.15,309.0,558.93,439.05
2018,5,4,17,30,550.0,82.0,1.5,23.5,257.0,495.03,391.68
2018,5,4,17,45,450.0,76.5,1.4,22.85,202.0,392.98,313.2
2018,5,4,18,0,350.0,71.0,1.3,22.2,147.0,307.7,244.85
2018,5,4,18,15,237.0,55.5,1.3,22.2,101.0,212.67,166.54
2018,5,4,18,30,124.0,40.0,1.3,22.2,55.0,117.61,87.22
2018,5,4,18,45,85.0,25.0,1.25,21.25,33.0,74.54,35.09
2018,5,4,19,0,46.0,10.0,1.2,20.3,11.0,24.66,0.0
2018,5,4,19,15,23.0,5.0,1.15,20.15,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,7.0,8.0,0.3,17.3,8.0,6.29,0.0
2018,5,5,5,45,48.5,25.0,0.25,17.6,30.0,18.71,4.43
2018,5,5,6,0,90.0,42.0,0.2,17.9,52.0,30.9,20.48
2018,5,5,6,15,110.0,60.0,0.25,18.3,79.0,43.87,32.51
2018,5,5,6,30,130.0,78.0,0.3,18.7,106.0,56.52,43.9
2018,5,5,6,45,191.5,97.0,0.4,19.05,151.0,68.84,54.77
2018,5,5,7,0,253.0,116.0,0.5,19.4,196.0,81.71,65.83
2018,5,5,7,15,266.0,134.0,0.7,20.0,231.5,93.03,75.26
2018,5,5,7,30,279.0,152.0,0.9,20.6,267.0,103.94,84.16
2018,5,5,7,45,279.5,177.5,1.05,21.15,306.0,118.43,95.92
2018,5,5,8,0,280.0,203.0,1.2,21.7,345.0,132.23,106.91
2018,5,5,8,15,247.0,220.5,1.3,22.15,355.0,140.32,113.06
2018,5,5,8,30,214.0,238.0,1.4,22.6,365.0,155.56,125.04
2018,5,5,8,45,159.0,269.5,1.45,23.0,368.0,170.12,136.33
2018,5,5,9,0,104.0,301.0,1.5,23.4,371.0,204.67,153.25
2018,5,5,9,15,119.5,320.5,1.5,23.6,406.0,223.28,165.05
2018,5,5,9,30,135.0,340.0,1.5,23.8,441.0,252.38,186.08
2018,5,5,9,45,76.5,305.0,1.5,23.95,363.0,235.88,175.94
2018,5,5,10,0,18.0,270.0,1.5,24.1,285.0,206.6,155.53
2018,5,5,10,15,16.5,267.0,1.45,24.15,281.0,206.69,155.57
2018,5,5,10,30,15.0,264.0,1.4,24.2,277.0,206.3,155.15
2018,5,5,10,45,15.5,274.5,1.35,24.25,288.0,216.48,162.72
2018,5,5,11,0,16.0,285.0,1.3,24.3,299.0,226.82,170.33
2018,5,5,11,15,15.0,275.0,1.25,24.25,288.5,220.8,165.72
2018,5,5,11,30,14.0,265.0,1.2,24.2,278.0,214.37,160.85
2018,5,5,11,45,14.0,265.5,1.15,24.2,278.5,216.45,162.39
2018,5,5,12,0,14.0,266.0,1.1,24.2,279.0,218.44,163.84
2018,5,5,12,15,20.5,304.0,1.05,24.15,323.0,255.36,191.55
2018,5,5,12,30,27.0,342.0,1.0,24.1,367.0,305.22,228.3
2018,5,5,12,45,36.5,353.5,0.95,24.05,387.5,327.24,244.4
2018,5,5,13,0,46.0,365.0,0.9,24.0,408.0,349.96,261.08
2018,5,5,13,15,45.5,369.0,0.9,23.95,411.0,357.58,266.67
2018,5,5,13,30,45.0,373.0,0.9,23.9,414.0,365.09,272.3
2018,5,5,13,45,100.0,389.0,0.85,23.8,476.5,435.32,324.47
2018,5,5,14,0,155.0,405.0,0.8,23.7,539.0,527.81,390.37
2018,5,5,14,15,161.5,399.0,0.8,23.65,534.0,534.03,394.66
2018,5,5,14,30,168.0,393.0,0.8,23.6,529.0,539.44,399.28
2018,5,5,14,45,164.5,374.0,0.8,23.55,502.5,521.23,387.45
2018,5,5,15,0,161.0,355.0,0.8,23.5,476.0,501.85,374.97
2018,5,5,15,15,126.0,326.0,0.8,23.45,417.5,441.47,332.4
2018,5,5,15,30,91.0,297.0,0.8,23.4,359.0,359.69,273.68
2018,5,5,15,45,78.5,273.0,0.75,23.35,324.0,325.32,249.14
2018,5,5,16,0,66.0,249.0,0.7,23.3,289.0,290.86,223.87
2018,5,5,16,15,52.5,223.0,0.65,23.1,253.0,253.46,196.09
2018,5,5,16,30,39.0,197.0,0.6,22.9,217.0,216.35,168.05
2018,5,5,16,45,23.0,160.5,0.55,22.7,172.0,152.89,118.69
2018,5,5,17,0,7.0,124.0,0.5,22.5,127.0,106.95,82.13
2018,5,5,17,15,4.0,104.0,0.5,22.15,105.5,87.44,66.7
2018,5,5,17,30,1.0,84.0,0.5,21.8,84.0,68.09,51.01
2018,5,5,17,45,0.5,64.5,0.45,21.4,64.5,50.99,36.96
2018,5,5,18,0,0.0,45.0,0.4,21.0,45.0,34.42,23.12
2018,5,5,18,15,0.0,33.5,0.4,21.0,33.5,25.58,15.53
2018,5,5,18,30,0.0,22.0,0.4,21.0,22.0,16.76,7.85
2018,5,5,18,45,1.5,14.0,0.45,20.45,14.0,11.28,1.09
2018,5,5,19,0,3.0,6.0,0.5,19.9,6.0,5.81,0.0
2018,5,5,19,15,1.5,3.0,0.55,19.75,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,5.5,5.0,0.6,15.55,5.0,0.0,0.0
2018,5,6,5,30,11.0,10.0,0.6,15.9,10.0,7.87,0.0
2018,5,6,5,45,26.5,24.5,0.55,16.25,27.0,18.4,5.44
2018,5,6,6,0,42.0,39.0,0.5,16.6,44.0,29.02,19.08
2018,5,6,6,15,66.0,59.0,0.55,17.1,71.5,43.04,31.97
2018,5,6,6,30,90.0,79.0,0.6,17.6,99.0,56.84,44.4
2018,5,6,6,45,85.5,89.5,0.6,18.15,112.5,64.44,51.14
2018,5,6,7,0,81.0,100.0,0.6,18.7,126.0,71.77,57.42
2018,5,6,7,15,50.5,107.0,0.65,19.25,124.0,78.22,62.75
2018,5,6,7,30,20.0,114.0,0.7,19.8,122.0,82.94,66.46
2018,5,6,7,45,76.0,159.5,0.75,20.4,197.0,112.29,90.98
2018,5,6,8,0,132.0,205.0,0.8,21.0,272.0,135.27,109.6
2018,5,6,8,15,127.0,231.0,0.8,21.35,301.0,149.25,120.57
2018,5,6,8,30,122.0,257.0,0.8,21.7,330.0,162.63,130.93
2018,5,6,8,45,105.5,240.0,0.8,22.05,306.5,154.06,123.31
2018,5,6,9,0,89.0,223.0,0.8,22.4,283.0,153.91,114.51
2018,5,6,9,15,324.0,231.5,0.85,22.6,471.0,195.14,135.2
2018,5,6,9,30,559.0,240.0,0.9,22.8,659.0,269.51,182.09
2018,5,6,9,45,657.0,210.5,0.95,23.0,726.0,317.1,217.28
2018,5,6,10,0,755.0,181.0,1.0,23.2,793.0,375.05,262.35
2018,5,6,10,15,762.0,184.5,1.05,23.4,822.0,429.95,307.53
2018,5,6,10,30,769.0,188.0,1.1,23.6,851.0,485.57,352.12
2018,5,6,10,45,750.5,201.5,1.2,23.75,862.5,532.99,390.08
2018,5,6,11,0,732.0,215.0,1.3,23.9,874.0,578.34,425.32
2018,5,6,11,15,578.0,280.0,1.4,24.1,806.0,576.57,425.74
2018,5,6,11,30,424.0,345.0,1.5,24.3,738.0,562.15,415.94
2018,5,6,11,45,344.0,350.5,1.6,24.45,671.0,531.67,395.28
2018,5,6,12,0,264.0,356.0,1.7,24.6,604.0,498.81,372.06
2018,5,6,12,15,221.5,366.5,1.7,24.7,574.5,492.03,366.96
2018,5,6,12,30,179.0,377.0,1.7,24.8,545.0,470.37,350.99
2018,5,6,12,45,144.5,362.5,1.75,24.95,497.5,439.73,328.86
2018,5,6,13,0,110.0,348.0,1.8,25.1,450.0,405.74,304.01
2018,5,6,13,15,152.5,354.0,1.8,25.15,493.0,456.0,341.77
2018,5,6,13,30,195.0,360.0,1.8,25.2,536.0,507.49,379.54
2018,5,6,13,45,315.5,338.5,1.8,25.2,614.5,624.29,464.43
2018,5,6,14,0,436.0,317.0,1.8,25.2,693.0,744.63,548.69
2018,5,6,14,15,564.5,258.5,1.8,25.2,728.0,822.99,604.06
2018,5,6,14,30,693.0,200.0,1.8,25.2,763.0,894.86,654.29
2018,5,6,14,45,445.5,271.0,1.8,25.2,627.0,725.12,536.78
2018,5,6,15,0,198.0,342.0,1.8,25.2,491.0,522.3,392.0
2018,5,6,15,15,213.5,309.5,1.75,25.1,462.0,504.9,382.59
2018,5,6,15,30,229.0,277.0,1.7,25.0,433.0,506.77,385.46
2018,5,6,15,45,123.5,227.5,1.65,24.85,311.0,337.22,259.84
2018,5,6,16,0,18.0,178.0,1.6,24.7,189.0,161.0,123.1
2018,5,6,16,15,23.0,147.5,1.55,24.4,160.0,149.54,115.29
2018,5,6,16,30,28.0,117.0,1.5,24.1,131.0,124.44,96.1
2018,5,6,16,45,156.0,118.5,1.4,23.75,185.0,257.16,205.3
2018,5,6,17,0,284.0,120.0,1.3,23.4,239.0,351.69,281.14
2018,5,6,17,15,317.5,113.5,1.25,22.75,229.5,377.24,301.21
2018,5,6,17,30,351.0,107.0,1.2,22.1,220.0,379.42,303.5
2018,5,6,17,45,228.0,93.5,1.15,21.5,161.5,256.5,206.04
2018,5,6,18,0,105.0,80.0,1.1,20.9,103.0,149.54,118.56
2018,5,6,18,15,128.5,61.0,1.1,20.9,82.0,148.37,116.23
2018,5,6,18,30,152.0,42.0,1.1,20.9,61.0,132.19,99.67
2018,5,6,18,45,86.0,25.0,1.25,19.6,35.0,74.52,40.86
2018,5,6,19,0,20.0,8.0,1.4,18.3,9.0,13.53,0.0
2018,5,6,19,15,10.0,4.0,1.5,18.05,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.0,6.0,0.9,11.8,6.5,0.0,0.0
2018,5,7,5,30,38.0,12.0,1.1,12.2,13.0,9.44,0.0
2018,5,7,5,45,105.0,28.5,1.25,12.65,39.5,21.26,8.35
2018,5,7,6,0,172.0,45.0,1.4,13.1,66.0,33.39,23.19
2018,5,7,6,15,249.0,61.0,1.5,13.65,107.5,45.07,34.22
2018,5,7,6,30,326.0,77.0,1.6,14.2,149.0,56.56,44.78
2018,5,7,6,45,410.0,87.0,1.7,14.75,202.5,64.0,51.48
2018,5,7,7,0,494.0,97.0,1.8,15.3,256.0,71.48,57.98
2018,5,7,7,15,545.0,106.5,1.9,15.85,311.0,80.7,65.84
2018,5,7,7,30,596.0,116.0,2.0,16.4,366.0,86.66,70.68
2018,5,7,7,45,626.0,124.0,2.1,17.0,417.0,91.0,74.01
2018,5,7,8,0,656.0,132.0,2.2,17.6,468.0,95.14,77.13
2018,5,7,8,15,607.0,155.5,2.25,18.05,491.0,107.31,87.12
2018,5,7,8,30,558.0,179.0,2.3,18.5,514.0,117.54,95.33
2018,5,7,8,45,510.0,213.0,2.3,18.9,537.5,133.27,108.1
2018,5,7,9,0,462.0,247.0,2.3,19.3,561.0,180.99,126.46
2018,5,7,9,15,610.5,207.0,2.3,19.65,649.0,214.72,140.74
2018,5,7,9,30,759.0,167.0,2.3,20.0,737.0,263.54,172.67
2018,5,7,9,45,785.0,164.5,2.35,20.35,779.0,325.35,223.51
2018,5,7,10,0,811.0,162.0,2.4,20.7,821.0,383.29,272.41
2018,5,7,10,15,780.0,184.0,2.35,20.95,837.0,437.98,319.5
2018,5,7,10,30,749.0,206.0,2.3,21.2,853.0,487.22,360.82
2018,5,7,10,45,758.0,208.0,2.3,21.45,877.5,540.24,403.19
2018,5,7,11,0,767.0,210.0,2.3,21.7,902.0,592.67,443.84
2018,5,7,11,15,584.0,307.5,2.25,21.9,839.5,600.89,450.18
2018,5,7,11,30,401.0,405.0,2.2,22.1,777.0,586.81,439.07
2018,5,7,11,45,470.0,381.0,2.2,22.25,821.0,647.79,483.77
2018,5,7,12,0,539.0,357.0,2.2,22.4,865.0,708.97,527.58
2018,5,7,12,15,524.0,362.0,2.15,22.5,856.0,730.82,542.26
2018,5,7,12,30,509.0,367.0,2.1,22.6,847.0,749.67,554.91
2018,5,7,12,45,652.0,282.0,2.05,22.65,891.5,822.29,607.53
2018,5,7,13,0,795.0,197.0,2.0,22.7,936.0,887.05,653.48
2018,5,7,13,15,825.0,176.0,1.95,22.7,931.5,918.8,673.57
2018,5,7,13,30,855.0,155.0,1.9,22.7,927.0,946.95,691.52
2018,5,7,13,45,842.0,157.0,1.9,22.7,901.5,953.91,696.37
2018,5,7,14,0,829.0,159.0,1.9,22.7,876.0,956.86,698.97
2018,5,7,14,15,715.5,206.5,1.85,22.6,810.0,915.09,672.28
2018,5,7,14,30,602.0,254.0,1.8,22.5,744.0,857.95,633.51
2018,5,7,14,45,683.5,206.5,1.75,22.4,739.5,892.73,660.16
2018,5,7,15,0,765.0,159.0,1.7,22.3,735.0,919.34,678.29
2018,5,7,15,15,762.0,150.0,1.65,22.2,697.0,901.77,667.53
2018,5,7,15,30,759.0,141.0,1.6,22.1,659.0,880.65,654.98
2018,5,7,15,45,739.0,137.0,1.6,22.0,612.5,846.43,634.28
2018,5,7,16,0,719.0,133.0,1.6,21.9,566.0,809.7,611.8
2018,5,7,16,15,694.0,128.0,1.5,21.7,517.0,765.37,583.03
2018,5,7,16,30,669.0,123.0,1.4,21.5,468.0,719.4,552.79
2018,5,7,16,45,635.5,117.0,1.35,21.3,416.5,664.32,515.95
2018,5,7,17,0,602.0,111.0,1.3,21.1,365.0,608.89,477.2
2018,5,7,17,15,557.0,103.0,1.15,20.55,313.0,543.22,429.53
2018,5,7,17,30,512.0,95.0,1.0,20.0,261.0,478.99,381.43
2018,5,7,17,45,451.0,85.0,0.85,19.5,212.0,400.29,320.43
2018,5,7,18,0,390.0,75.0,0.7,19.0,163.0,332.5,265.66
2018,5,7,18,15,301.0,61.0,0.7,19.0,118.5,250.54,197.88
2018,5,7,18,30,212.0,47.0,0.7,19.0,74.0,177.67,135.57
2018,5,7,18,45,112.5,29.0,0.7,17.8,42.5,92.12,54.48
2018,5,7,19,0,13.0,11.0,0.7,16.6,11.0,13.34,0.0
2018,5,7,19,15,6.5,5.5,0.7,16.4,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,19.5,5.5,0.95,12.0,6.0,0.0,0.0
2018,5,8,5,30,39.0,11.0,1.1,12.5,12.0,8.65,0.0
2018,5,8,5,45,30.0,24.5,1.25,13.0,26.5,18.55,7.25
2018,5,8,6,0,21.0,38.0,1.4,13.5,41.0,28.54,19.05
2018,5,8,6,15,35.5,59.5,1.45,14.0,66.5,43.59,32.91
2018,5,8,6,30,50.0,81.0,1.5,14.5,92.0,58.39,46.37
2018,5,8,6,45,166.0,98.0,1.55,15.0,149.0,69.25,56.07
2018,5,8,7,0,282.0,115.0,1.6,15.5,206.0,81.58,66.82
2018,5,8,7,15,346.5,125.5,1.7,16.1,257.5,87.03,71.27
2018,5,8,7,30,411.0,136.0,1.8,16.7,309.0,93.77,76.74
2018,5,8,7,45,541.0,127.5,1.9,17.25,386.5,91.62,74.44
2018,5,8,8,0,671.0,119.0,2.0,17.8,464.0,86.77,69.85
2018,5,8,8,15,720.0,117.0,2.1,18.3,521.0,85.16,68.09
2018,5,8,8,30,769.0,115.0,2.2,18.8,578.0,90.92,72.64
2018,5,8,8,45,794.5,116.0,2.25,19.25,627.0,90.92,72.27
2018,5,8,9,0,820.0,117.0,2.3,19.7,676.0,138.7,81.78
2018,5,8,9,15,831.5,120.5,2.3,20.05,717.5,197.66,117.92
2018,5,8,9,30,843.0,124.0,2.3,20.4,759.0,257.53,164.34
2018,5,8,9,45,850.5,128.0,2.3,20.75,795.0,317.31,214.76
2018,5,8,10,0,858.0,132.0,2.3,21.1,831.0,379.44,267.76
2018,5,8,10,15,865.5,134.0,2.25,21.4,861.0,436.04,315.93
2018,5,8,10,30,873.0,136.0,2.2,21.7,891.0,491.96,362.32
2018,5,8,10,45,877.0,138.5,2.15,21.95,914.0,545.56,405.61
2018,5,8,11,0,881.0,141.0,2.1,22.2,937.0,597.68,446.32
2018,5,8,11,15,872.5,147.0,2.1,22.45,947.0,643.07,481.09
2018,5,8,11,30,864.0,153.0,2.1,22.7,957.0,685.51,512.67
2018,5,8,11,45,865.5,154.0,2.05,22.9,965.0,728.33,543.46
2018,5,8,12,0,867.0,155.0,2.0,23.1,973.0,768.82,571.78
2018,5,8,12,15,875.0,151.5,1.95,23.25,977.0,808.46,599.07
2018,5,8,12,30,883.0,148.0,1.9,23.4,981.0,845.69,623.07
2018,5,8,12,45,853.5,161.5,1.85,23.5,961.5,877.09,642.86
2018,5,8,13,0,824.0,175.0,1.8,23.6,942.0,891.36,651.38
2018,5,8,13,15,706.5,222.5,1.8,23.65,872.5,863.52,632.29
2018,5,8,13,30,589.0,270.0,1.8,23.7,803.0,818.77,601.1
2018,5,8,13,45,661.0,235.0,1.75,23.75,819.0,868.29,636.18
2018,5,8,14,0,733.0,200.0,1.7,23.8,835.0,914.1,666.85
2018,5,8,14,15,718.0,197.0,1.65,23.75,801.5,906.23,661.61
2018,5,8,14,30,703.0,194.0,1.6,23.7,768.0,894.72,654.71
2018,5,8,14,45,663.0,199.5,1.6,23.65,721.5,864.73,636.39
2018,5,8,15,0,623.0,205.0,1.6,23.6,675.0,831.58,615.44
2018,5,8,15,15,663.5,180.5,1.55,23.5,656.5,840.8,623.6
2018,5,8,15,30,704.0,156.0,1.5,23.4,638.0,844.91,627.41
2018,5,8,15,45,729.5,138.5,1.45,23.25,607.5,837.78,624.05
2018,5,8,16,0,755.0,121.0,1.4,23.1,577.0,825.88,617.72
2018,5,8,16,15,732.0,116.0,1.35,22.85,527.5,782.46,590.33
2018,5,8,16,30,709.0,111.0,1.3,22.6,478.0,737.22,561.61
2018,5,8,16,45,678.5,105.5,1.2,22.3,426.5,684.02,526.35
2018,5,8,17,0,648.0,100.0,1.1,22.0,375.0,630.22,489.68
2018,5,8,17,15,606.5,93.0,1.0,21.35,323.0,566.71,444.72
2018,5,8,17,30,565.0,86.0,0.9,20.7,271.0,504.32,399.0
2018,5,8,17,45,507.5,76.5,0.8,20.05,220.5,430.93,343.01
2018,5,8,18,0,450.0,67.0,0.7,19.4,170.0,361.19,287.55
2018,5,8,18,15,364.5,56.0,0.7,19.4,125.5,276.76,218.18
2018,5,8,18,30,279.0,45.0,0.7,19.4,81.0,205.85,157.28
2018,5,8,18,45,173.0,29.5,0.8,18.05,48.5,127.14,79.6
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,35.05,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,9,5,15,25.0,5.5,0.65,12.55,6.5,0.0,0.0
2018,5,9,5,30,50.0,11.0,0.6,13.0,13.0,8.65,0.0
2018,5,9,5,45,131.5,26.5,0.6,13.5,41.0,20.0,8.86
2018,5,9,6,0,213.0,42.0,0.6,14.0,69.0,31.54,21.69
2018,5,9,6,15,337.5,54.5,0.6,14.65,120.5,41.23,30.82
2018,5,9,6,30,462.0,67.0,0.6,15.3,172.0,53.61,42.05
2018,5,9,6,45,521.5,75.0,0.55,16.0,222.5,59.37,47.17
2018,5,9,7,0,581.0,83.0,0.5,16.7,273.0,65.1,52.06
2018,5,9,7,15,623.0,89.0,0.5,17.35,325.0,69.07,55.26
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,72.99,58.32
2018,5,9,7,45,696.0,100.5,0.45,18.7,429.5,76.29,60.77
2018,5,9,8,0,727.0,106.0,0.4,19.4,482.0,79.49,63.08
2018,5,9,8,15,749.5,110.5,0.45,19.9,531.5,81.75,64.64
2018,5,9,8,30,772.0,115.0,0.5,20.4,581.0,90.93,72.02
2018,5,9,8,45,789.5,118.5,0.5,20.9,627.5,92.31,72.78
2018,5,9,9,0,807.0,122.0,0.5,21.4,674.0,140.33,82.65
2018,5,9,9,15,823.0,123.5,0.45,21.75,716.5,197.77,116.55
2018,5,9,9,30,839.0,125.0,0.4,22.1,759.0,256.64,160.57
2018,5,9,9,45,852.5,125.5,0.4,22.5,796.0,319.35,211.15
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,377.38,258.9
2018,5,9,10,15,873.5,127.5,0.35,23.2,863.0,433.93,304.79
2018,5,9,10,30,881.0,129.0,0.3,23.5,893.0,489.77,348.65
2018,5,9,10,45,885.0,130.5,0.3,23.75,915.0,542.94,389.53
2018,5,9,11,0,889.0,132.0,0.3,24.0,937.0,594.59,427.86
2018,5,9,11,15,892.0,133.0,0.3,24.25,952.5,643.58,463.03
2018,5,9,11,30,895.0,134.0,0.3,24.5,968.0,690.58,495.69
2018,5,9,11,45,895.5,135.5,0.3,24.7,976.0,734.07,525.15
2018,5,9,12,0,896.0,137.0,0.3,24.9,984.0,775.06,552.2
2018,5,9,12,15,898.5,135.0,0.3,25.0,984.5,812.21,576.29
2018,5,9,12,30,901.0,133.0,0.3,25.1,985.0,846.55,597.09
2018,5,9,12,45,902.0,130.5,0.35,25.25,977.5,876.21,615.7
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,902.56,632.35
2018,5,9,13,15,897.5,129.0,0.45,25.45,954.0,922.75,645.58
2018,5,9,13,30,892.0,130.0,0.5,25.5,938.0,939.21,656.72
2018,5,9,13,45,883.5,129.5,0.5,25.5,913.5,947.76,662.29
2018,5,9,14,0,875.0,129.0,0.5,25.5,889.0,952.4,665.71
2018,5,9,14,15,866.0,128.5,0.55,25.45,859.0,952.69,667.87
2018,5,9,14,30,857.0,128.0,0.6,25.4,829.0,949.16,667.89
2018,5,9,14,45,845.5,126.5,0.65,25.35,792.5,952.02,672.01
2018,5,9,15,0,834.0,125.0,0.7,25.3,756.0,937.5,665.42
2018,5,9,15,15,820.0,122.5,0.75,25.2,714.5,916.02,654.87
2018,5,9,15,30,806.0,120.0,0.8,25.1,673.0,891.2,642.21
2018,5,9,15,45,787.5,117.0,0.8,24.95,626.5,858.68,623.76
2018,5,9,16,0,769.0,114.0,0.8,24.8,580.0,823.42,603.44
2018,5,9,16,15,746.5,110.0,0.8,24.7,531.0,786.07,581.37
2018,5,9,16,30,724.0,106.0,0.8,24.6,482.0,742.09,554.48
2018,5,9,16,45,693.5,101.0,0.75,24.45,430.5,689.11,520.39
2018,5,9,17,0,663.0,96.0,0.7,24.3,379.0,635.51,485.06
2018,5,9,17,15,622.0,89.0,0.65,23.7,326.5,571.96,441.4
2018,5,9,17,30,581.0,82.0,0.6,23.1,274.0,509.51,396.87
2018,5,9,17,45,523.5,74.5,0.6,22.5,224.0,437.78,343.7
2018,5,9,18,0,466.0,67.0,0.6,21.9,174.0,369.5,290.65
2018,5,9,18,15,383.0,56.0,0.6,21.9,129.0,288.57,224.88
2018,5,9,18,30,300.0,45.0,0.6,21.9,84.0,214.79,162.59
2018,5,9,18,45,192.5,30.0,0.7,20.4,51.0,136.05,87.05
2018,5,9,19,0,85.0,15.0,0.8,18.9,18.0,42.17,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.55,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,15,3.0,5.5,1.1,14.05,5.5,0.0,0.0
2018,5,10,5,30,6.0,11.0,1.3,14.5,11.0,8.65,0.0
2018,5,10,5,45,21.5,28.0,1.45,14.95,30.5,20.95,9.93
2018,5,10,6,0,37.0,45.0,1.6,15.4,50.0,33.21,23.0
2018,5,10,6,15,127.0,64.0,1.6,15.9,91.5,46.39,35.16
2018,5,10,6,30,217.0,83.0,1.6,16.4,133.0,59.95,47.4
2018,5,10,6,45,366.5,88.5,1.65,16.9,198.5,64.45,51.44
2018,5,10,7,0,516.0,94.0,1.7,17.4,264.0,72.36,58.25
2018,5,10,7,15,559.0,101.0,1.85,18.2,314.5,76.63,61.65
2018,5,10,7,30,602.0,108.0,2.0,19.0,365.0,80.84,64.89
2018,5,10,7,45,634.5,114.0,2.15,19.8,415.5,84.06,67.22
2018,5,10,8,0,667.0,120.0,2.3,20.6,466.0,87.18,69.41
2018,5,10,8,15,691.5,125.0,2.4,21.3,515.0,89.36,70.81
2018,5,10,8,30,716.0,130.0,2.5,22.0,564.0,91.42,72.11
2018,5,10,8,45,734.5,134.0,2.6,22.7,609.5,92.61,72.68
2018,5,10,9,0,753.0,138.0,2.7,23.4,655.0,138.44,82.66
2018,5,10,9,15,758.5,146.5,2.75,23.9,694.0,202.95,123.42
2018,5,10,9,30,764.0,155.0,2.8,24.4,733.0,260.44,167.29
2018,5,10,9,45,764.0,164.5,2.85,24.95,766.0,317.24,214.3
2018,5,10,10,0,764.0,174.0,2.9,25.5,799.0,373.28,261.42
2018,5,10,10,15,773.0,176.0,2.95,25.8,828.0,426.73,306.17
2018,5,10,10,30,782.0,178.0,3.0,26.1,857.0,479.96,349.8
2018,5,10,10,45,788.0,180.0,3.0,26.45,879.5,531.25,390.7
2018,5,10,11,0,794.0,182.0,3.0,26.8,902.0,581.55,429.63
2018,5,10,11,15,791.0,186.5,3.0,26.95,914.5,627.12,464.37
2018,5,10,11,30,788.0,191.0,3.0,27.1,927.0,670.51,496.61
2018,5,10,11,45,781.0,196.0,3.05,27.25,930.5,709.22,524.97
2018,5,10,12,0,774.0,201.0,3.1,27.4,934.0,745.19,550.82
2018,5,10,12,15,737.5,221.5,3.05,27.35,920.0,776.33,572.1
2018,5,10,12,30,701.0,242.0,3.0,27.3,906.0,796.41,585.61
2018,5,10,12,45,741.5,219.0,3.0,27.3,916.0,838.55,615.6
2018,5,10,13,0,782.0,196.0,3.0,27.3,926.0,869.69,637.89
2018,5,10,13,15,631.5,257.5,2.9,27.15,841.0,825.0,605.26
2018,5,10,13,30,481.0,319.0,2.8,27.0,756.0,759.26,558.4
2018,5,10,13,45,546.0,289.0,2.75,26.9,773.0,804.11,591.49
2018,5,10,14,0,611.0,259.0,2.7,26.8,790.0,852.24,625.6
2018,5,10,14,15,448.0,269.5,2.55,26.55,652.0,712.67,528.8
2018,5,10,14,30,285.0,280.0,2.4,26.3,514.0,553.03,415.88
2018,5,10,14,45,142.5,182.0,2.25,26.1,299.0,322.18,246.93
2018,5,10,15,0,0.0,84.0,2.1,25.9,84.0,64.9,45.87
2018,5,10,15,15,38.0,132.5,1.95,25.55,158.5,147.8,113.08
2018,5,10,15,30,76.0,181.0,1.8,25.2,233.0,244.42,189.16
2018,5,10,15,45,71.0,158.5,1.65,24.9,204.5,217.21,168.43
2018,5,10,16,0,66.0,136.0,1.5,24.6,176.0,189.65,147.59
2018,5,10,16,15,33.0,86.0,1.4,24.25,106.0,99.85,76.27
2018,5,10,16,30,0.0,36.0,1.3,23.9,36.0,27.55,16.94
2018,5,10,16,45,0.5,61.5,1.25,23.55,61.5,47.55,33.51
2018,5,10,17,0,1.0,87.0,1.2,23.2,87.0,68.33,50.71
2018,5,10,17,15,1.0,69.5,1.15,22.8,69.5,54.03,39.18
2018,5,10,17,30,1.0,52.0,1.1,22.4,52.0,40.45,28.11
2018,5,10,17,45,0.5,41.5,1.05,22.0,41.5,32.0,21.14
2018,5,10,18,0,0.0,31.0,1.0,21.6,31.0,23.63,14.11
2018,5,10,18,15,0.0,24.0,1.0,21.6,24.0,18.27,9.49
2018,5,10,18,30,0.0,17.0,1.0,21.6,17.0,12.92,4.83
2018,5,10,18,45,2.5,11.5,1.0,20.9,11.5,9.76,1.34
2018,5,10,19,0,5.0,6.0,1.0,20.2,6.0,6.5,0.0
2018,5,10,19,15,2.5,3.0,0.95,20.0,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,11,5,15,29.0,7.0,0.7,14.8,8.0,0.0,0.0
2018,5,11,5,30,58.0,14.0,0.8,15.4,16.0,11.02,0.0
2018,5,11,5,45,77.5,30.5,0.9,15.95,38.0,22.7,11.61
2018,5,11,6,0,97.0,47.0,1.0,16.5,60.0,34.49,24.06
2018,5,11,6,15,233.0,59.5,0.95,17.0,109.0,43.89,32.86
2018,5,11,6,30,369.0,72.0,0.9,17.5,158.0,53.57,41.64
2018,5,11,6,45,469.5,78.0,0.9,18.0,215.5,60.94,48.14
2018,5,11,7,0,570.0,84.0,0.9,18.5,273.0,65.58,52.08
2018,5,11,7,15,608.5,90.5,0.8,19.3,323.5,69.8,55.44
2018,5,11,7,30,647.0,97.0,0.7,20.1,374.0,73.94,58.62
2018,5,11,7,45,674.5,103.0,0.65,20.85,424.5,77.42,61.18
2018,5,11,8,0,702.0,109.0,0.6,21.6,475.0,80.76,63.58
2018,5,11,8,15,725.0,113.0,0.75,22.65,523.5,82.6,64.63
2018,5,11,8,30,748.0,117.0,0.9,23.7,572.0,91.5,71.56
2018,5,11,8,45,766.0,120.5,1.0,24.75,617.5,92.8,72.1
2018,5,11,9,0,784.0,124.0,1.1,25.8,663.0,138.63,81.01
2018,5,11,9,15,801.0,124.5,1.15,26.2,704.5,193.95,113.06
2018,5,11,9,30,818.0,125.0,1.2,26.6,746.0,250.81,155.3
2018,5,11,9,45,832.5,124.0,1.25,27.05,782.0,307.25,201.08
2018,5,11,10,0,847.0,123.0,1.3,27.5,818.0,367.45,250.53
2018,5,11,10,15,854.5,124.5,1.35,27.7,847.0,422.65,296.27
2018,5,11,10,30,862.0,126.0,1.4,27.9,876.0,477.18,340.45
2018,5,11,10,45,867.5,127.0,1.4,28.15,898.5,529.48,381.48
2018,5,11,11,0,873.0,128.0,1.4,28.4,921.0,580.45,420.19
2018,5,11,11,15,875.5,129.0,1.45,28.55,936.0,628.12,455.87
2018,5,11,11,30,878.0,130.0,1.5,28.7,951.0,673.79,489.2
2018,5,11,11,45,878.5,131.0,1.5,28.85,958.0,715.94,518.92
2018,5,11,12,0,879.0,132.0,1.5,29.0,965.0,755.63,546.26
2018,5,11,12,15,875.0,134.0,1.55,29.05,963.5,790.05,570.21
2018,5,11,12,30,871.0,136.0,1.6,29.1,962.0,821.45,590.73
2018,5,11,12,45,864.0,139.0,1.6,29.1,952.5,848.02,607.72
2018,5,11,13,0,857.0,142.0,1.6,29.1,943.0,871.2,622.55
2018,5,11,13,15,850.5,143.0,1.6,29.1,927.0,889.65,634.43
2018,5,11,13,30,844.0,144.0,1.6,29.1,911.0,904.52,644.15
2018,5,11,13,45,835.0,144.5,1.6,29.05,887.5,913.03,650.1
2018,5,11,14,0,826.0,145.0,1.6,29.0,864.0,932.86,663.37
2018,5,11,14,15,815.0,144.5,1.6,28.95,834.0,931.19,663.09
2018,5,11,14,30,804.0,144.0,1.6,28.9,804.0,925.76,660.78
2018,5,11,14,45,790.0,143.0,1.55,28.85,768.0,913.35,653.58
2018,5,11,15,0,776.0,142.0,1.5,28.8,732.0,897.42,644.31
2018,5,11,15,15,702.0,161.5,1.45,28.6,673.0,851.49,616.17
2018,5,11,15,30,628.0,181.0,1.4,28.4,614.0,796.59,581.92
2018,5,11,15,45,541.5,196.0,1.35,28.2,551.0,715.66,528.48
2018,5,11,16,0,455.0,211.0,1.3,28.0,488.0,645.7,481.15
2018,5,11,16,15,367.5,211.5,1.25,27.75,423.5,541.75,409.43
2018,5,11,16,30,280.0,212.0,1.2,27.5,359.0,462.76,353.08
2018,5,11,16,45,271.5,189.5,1.15,27.2,319.5,424.48,326.94
2018,5,11,17,0,263.0,167.0,1.1,26.9,280.0,385.5,299.36
2018,5,11,17,15,145.5,131.0,1.0,26.3,192.0,237.94,186.63
2018,5,11,17,30,28.0,95.0,0.9,25.7,104.0,103.55,79.17
2018,5,11,17,45,14.0,66.5,0.85,25.1,71.0,65.96,48.85
2018,5,11,18,0,0.0,38.0,0.8,24.5,38.0,29.01,18.31
2018,5,11,18,15,0.0,29.0,0.8,24.5,29.0,22.1,12.48
2018,5,11,18,30,0.0,20.0,0.8,24.5,20.0,15.22,6.58
2018,5,11,18,45,2.5,13.5,0.85,23.5,13.5,11.29,2.51
2018,5,11,19,0,5.0,7.0,0.9,22.5,7.0,7.28,0.0
2018,5,11,19,15,2.5,3.5,0.9,22.3,3.5,2.75,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.5,7.5,0.65,18.05,9.0,0.0,0.0
2018,5,12,5,30,67.0,15.0,0.7,18.6,18.0,11.8,0.0
2018,5,12,5,45,141.0,31.0,0.8,19.15,47.0,23.29,12.21
2018,5,12,6,0,215.0,47.0,0.9,19.7,76.0,35.09,24.27
2018,5,12,6,15,288.0,61.0,0.9,20.2,118.0,45.35,33.69
2018,5,12,6,30,361.0,75.0,0.9,20.7,160.0,55.52,42.77
2018,5,12,6,45,449.0,82.0,0.95,21.15,214.0,61.11,47.67
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,68.77,54.15
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,72.85,57.34
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,76.87,60.38
2018,5,12,7,45,653.0,107.5,1.15,23.85,421.0,79.93,62.56
2018,5,12,8,0,685.0,113.0,1.2,24.6,472.0,82.9,64.62
2018,5,12,8,15,710.0,117.5,1.25,25.25,521.0,84.97,65.94
2018,5,12,8,30,735.0,122.0,1.3,25.9,570.0,86.94,67.17
2018,5,12,8,45,754.5,124.5,1.35,26.55,615.5,94.97,73.38
2018,5,12,9,0,774.0,127.0,1.4,27.2,661.0,139.17,81.46
2018,5,12,9,15,789.0,129.5,1.4,27.55,702.0,194.82,113.73
2018,5,12,9,30,804.0,132.0,1.4,27.9,743.0,251.81,155.91
2018,5,12,9,45,816.5,133.5,1.35,28.3,779.5,308.57,201.59
2018,5,12,10,0,829.0,135.0,1.3,28.7,816.0,365.84,248.45
2018,5,12,10,15,836.5,137.0,1.3,28.95,845.5,421.81,294.16
2018,5,12,10,30,844.0,139.0,1.3,29.2,875.0,476.69,337.91
2018,5,12,10,45,850.0,140.0,1.3,29.45,897.5,528.37,378.09
2018,5,12,11,0,856.0,141.0,1.3,29.7,920.0,578.81,416.06
2018,5,12,11,15,859.5,141.5,1.35,29.85,935.0,625.98,451.11
2018,5,12,11,30,863.0,142.0,1.4,30.0,950.0,671.3,483.93
2018,5,12,11,45,864.0,143.0,1.4,30.2,957.5,713.25,513.16
2018,5,12,12,0,865.0,144.0,1.4,30.4,965.0,752.85,540.09
2018,5,12,12,15,866.0,143.5,1.4,30.45,965.5,788.81,564.43
2018,5,12,12,30,867.0,143.0,1.4,30.5,966.0,822.06,585.71
2018,5,12,12,45,866.0,142.0,1.45,30.6,958.5,850.37,603.89
2018,5,12,13,0,865.0,141.0,1.5,30.7,951.0,875.47,620.08
2018,5,12,13,15,861.0,140.0,1.5,30.7,935.5,894.57,632.22
2018,5,12,13,30,857.0,139.0,1.5,30.7,920.0,910.08,642.22
2018,5,12,13,45,851.5,138.0,1.5,30.7,897.5,920.56,649.2
2018,5,12,14,0,846.0,137.0,1.5,30.7,875.0,927.32,654.01
2018,5,12,14,15,838.0,135.0,1.5,30.65,845.5,927.08,654.75
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,937.04,662.09
2018,5,12,14,45,819.5,131.0,1.45,30.55,780.5,926.78,656.14
2018,5,12,15,0,809.0,129.0,1.4,30.5,745.0,912.9,648.24
2018,5,12,15,15,795.0,126.5,1.35,30.35,704.5,891.79,636.15
2018,5,12,15,30,781.0,124.0,1.3,30.2,664.0,867.43,622.09
2018,5,12,15,45,763.5,120.5,1.25,30.05,618.5,835.86,603.4
2018,5,12,16,0,746.0,117.0,1.2,29.9,573.0,801.61,582.92
2018,5,12,16,15,722.5,113.0,1.2,29.75,524.5,764.33,560.84
2018,5,12,16,30,699.0,109.0,1.2,29.6,476.0,720.42,533.95
2018,5,12,16,45,668.5,103.5,1.15,29.4,425.0,667.92,500.3
2018,5,12,17,0,638.0,98.0,1.1,29.2,374.0,614.89,465.12
2018,5,12,17,15,597.0,91.5,1.0,28.45,323.0,553.19,422.71
2018,5,12,17,30,556.0,85.0,0.9,27.7,272.0,492.62,379.61
2018,5,12,17,45,499.5,77.0,0.8,27.0,223.0,422.44,327.51
2018,5,12,18,0,443.0,69.0,0.7,26.3,174.0,355.73,275.94
2018,5,12,18,15,365.5,57.5,0.7,26.3,130.0,275.4,211.73
2018,5,12,18,30,288.0,46.0,0.7,26.3,86.0,207.82,155.44
2018,5,12,18,45,179.5,31.0,0.8,24.9,52.5,131.59,87.72
2018,5,12,19,0,71.0,16.0,0.9,23.5,19.0,37.68,0.0
2018,5,12,19,15,35.5,8.0,0.9,23.25,9.5,6.29,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,13,5,15,10.0,7.0,0.6,18.4,7.5,5.51,0.0
2018,5,13,5,30,20.0,14.0,0.7,18.8,15.0,11.02,0.0
2018,5,13,5,45,96.0,31.5,0.75,19.2,44.0,23.52,12.68
2018,5,13,6,0,172.0,49.0,0.8,19.6,73.0,36.31,25.38
2018,5,13,6,15,226.0,66.0,0.85,20.05,111.0,48.57,36.51
2018,5,13,6,30,280.0,83.0,0.9,20.5,149.0,60.09,46.76
2018,5,13,6,45,394.5,89.5,0.9,20.95,208.0,65.41,51.42
2018,5,13,7,0,509.0,96.0,0.9,21.4,267.0,73.54,58.28
2018,5,13,7,15,554.5,102.5,0.9,22.2,318.0,77.43,61.27
2018,5,13,7,30,600.0,109.0,0.9,23.0,369.0,81.29,64.13
2018,5,13,7,45,636.0,113.5,0.95,23.75,420.0,83.54,65.6
2018,5,13,8,0,672.0,118.0,1.0,24.5,471.0,85.78,67.02
2018,5,13,8,15,567.5,161.5,1.1,25.25,479.5,109.51,86.25
2018,5,13,8,30,463.0,205.0,1.2,26.0,488.0,129.08,101.67
2018,5,13,8,45,597.0,175.0,1.3,26.75,569.0,112.95,87.92
2018,5,13,9,0,731.0,145.0,1.4,27.5,650.0,139.04,82.6
2018,5,13,9,15,760.0,142.5,1.3,27.9,695.5,198.47,117.5
2018,5,13,9,30,789.0,140.0,1.2,28.3,741.0,253.25,157.05
2018,5,13,9,45,799.0,142.5,1.15,28.7,776.0,309.11,201.79
2018,5,13,10,0,809.0,145.0,1.1,29.1,811.0,365.24,247.46
2018,5,13,10,15,817.5,147.0,1.0,29.35,840.5,420.49,291.85
2018,5,13,10,30,826.0,149.0,0.9,29.6,870.0,475.35,334.56
2018,5,13,10,45,832.5,149.5,0.85,29.9,892.5,527.52,374.05
2018,5,13,11,0,839.0,150.0,0.8,30.2,915.0,578.58,411.28
2018,5,13,11,15,842.5,151.5,0.85,30.4,930.5,621.31,442.77
2018,5,13,11,30,846.0,153.0,0.9,30.6,946.0,666.59,475.02
2018,5,13,11,45,847.5,153.5,0.9,30.8,953.5,707.89,503.27
2018,5,13,12,0,849.0,154.0,0.9,31.0,961.0,746.92,529.32
2018,5,13,12,15,848.0,154.5,1.0,31.05,960.5,781.64,553.62
2018,5,13,12,30,847.0,155.0,1.1,31.1,960.0,813.63,575.46
2018,5,13,12,45,844.0,155.0,1.15,31.15,952.0,840.69,592.86
2018,5,13,13,0,841.0,155.0,1.2,31.2,944.0,879.14,617.45
2018,5,13,13,15,838.0,153.5,1.25,31.2,929.0,898.84,630.31
2018,5,13,13,30,835.0,152.0,1.3,31.2,914.0,914.91,641.22
2018,5,13,13,45,830.0,150.5,1.35,31.2,892.0,925.45,648.84
2018,5,13,14,0,825.0,149.0,1.4,31.2,870.0,932.21,654.31
2018,5,13,14,15,788.5,159.5,1.4,31.1,830.0,917.61,646.23
2018,5,13,14,30,752.0,170.0,1.4,31.0,790.0,898.91,635.89
2018,5,13,14,45,762.5,157.0,1.4,30.9,762.0,898.05,636.88
2018,5,13,15,0,773.0,144.0,1.4,30.8,734.0,893.18,635.28
2018,5,13,15,15,772.5,136.0,1.4,30.65,698.5,879.29,628.24
2018,5,13,15,30,772.0,128.0,1.4,30.5,663.0,861.8,619.07
2018,5,13,15,45,757.5,123.0,1.35,30.35,618.5,831.53,601.09
2018,5,13,16,0,743.0,118.0,1.3,30.2,574.0,798.49,581.33
2018,5,13,16,15,722.5,113.0,1.25,30.0,526.0,762.77,559.75
2018,5,13,16,30,702.0,108.0,1.2,29.8,478.0,720.21,533.33
2018,5,13,16,45,675.5,102.0,1.2,29.6,428.0,670.25,501.9
2018,5,13,17,0,649.0,96.0,1.2,29.4,378.0,619.49,468.79
2018,5,13,17,15,610.5,89.0,1.1,28.65,327.0,558.7,427.07
2018,5,13,17,30,572.0,82.0,1.0,27.9,276.0,498.86,384.54
2018,5,13,17,45,518.5,74.5,0.85,27.15,227.0,430.6,333.68
2018,5,13,18,0,465.0,67.0,0.7,26.4,178.0,365.51,283.22
2018,5,13,18,15,387.0,56.5,0.7,26.4,133.5,288.48,221.56
2018,5,13,18,30,309.0,46.0,0.7,26.4,89.0,216.77,162.23
2018,5,13,18,45,203.5,32.0,0.8,25.05,55.5,142.0,96.11
2018,5,13,19,0,98.0,18.0,0.9,23.7,22.0,65.09,0.0
2018,5,13,19,15,49.0,9.0,0.9,23.55,11.0,21.7,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.6,17.85,9.0,6.29,0.0
2018,5,14,5,30,56.0,16.0,0.7,18.4,18.0,12.17,0.0
2018,5,14,5,45,142.0,31.0,0.8,18.95,48.0,23.31,12.77
2018,5,14,6,0,228.0,46.0,0.9,19.5,78.0,34.47,23.86
2018,5,14,6,15,272.0,61.5,0.9,20.05,115.5,45.57,33.95
2018,5,14,6,30,316.0,77.0,0.9,20.6,153.0,56.4,43.57
2018,5,14,6,45,350.5,93.0,0.9,21.15,196.0,67.17,52.9
2018,5,14,7,0,385.0,109.0,0.9,21.7,239.0,77.59,61.68
2018,5,14,7,15,400.5,126.5,0.95,22.45,282.0,88.29,70.44
2018,5,14,7,30,416.0,144.0,1.0,23.2,325.0,98.51,78.6
2018,5,14,7,45,431.0,161.5,1.0,24.0,369.5,108.21,86.16
2018,5,14,8,0,446.0,179.0,1.0,24.8,414.0,117.42,93.17
2018,5,14,8,15,449.5,198.5,1.0,25.5,455.0,126.97,100.39
2018,5,14,8,30,453.0,218.0,1.0,26.2,496.0,135.9,107.02
2018,5,14,8,45,460.5,233.5,0.95,26.9,534.5,142.19,111.42
2018,5,14,9,0,468.0,249.0,0.9,27.6,573.0,179.13,120.65
2018,5,14,9,15,451.5,273.0,0.85,28.05,601.0,226.59,150.53
2018,5,14,9,30,435.0,297.0,0.8,28.5,629.0,272.42,184.25
