Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,45,437.0,312.0,0.7,29.0,659.0,316.09,217.21
2018,5,14,10,0,439.0,327.0,0.6,29.5,689.0,359.97,250.41
2018,5,14,10,15,517.0,305.0,0.65,29.75,746.0,409.54,286.73
2018,5,14,10,30,595.0,283.0,0.7,30.0,803.0,463.76,326.57
2018,5,14,10,45,724.0,212.5,0.8,30.25,862.0,517.95,366.74
2018,5,14,11,0,853.0,142.0,0.9,30.5,921.0,575.21,409.4
2018,5,14,11,15,856.0,143.5,0.9,30.7,936.0,622.49,443.49
2018,5,14,11,30,859.0,145.0,0.9,30.9,951.0,667.9,475.33
2018,5,14,11,45,859.5,145.5,0.95,31.05,958.0,708.88,504.01
2018,5,14,12,0,860.0,146.0,1.0,31.2,965.0,747.48,530.53
2018,5,14,12,15,860.5,145.5,0.95,31.3,965.0,782.81,553.33
2018,5,14,12,30,861.0,145.0,0.9,31.4,965.0,815.43,573.19
2018,5,14,12,45,860.0,144.0,0.9,31.45,957.5,843.53,590.4
2018,5,14,13,0,859.0,143.0,0.9,31.5,950.0,868.47,605.64
2018,5,14,13,15,856.0,142.0,0.9,31.5,935.0,888.32,617.92
2018,5,14,13,30,853.0,141.0,0.9,31.5,920.0,904.66,628.14
2018,5,14,13,45,848.0,138.5,0.9,31.5,897.0,914.23,634.36
2018,5,14,14,0,843.0,136.0,0.9,31.5,874.0,920.05,638.47
2018,5,14,14,15,801.0,150.5,0.9,31.4,833.0,918.7,638.64
2018,5,14,14,30,759.0,165.0,0.9,31.3,792.0,899.0,627.75
2018,5,14,14,45,786.0,145.0,0.95,31.2,769.5,906.35,634.67
2018,5,14,15,0,813.0,125.0,1.0,31.1,747.0,908.85,638.4
2018,5,14,15,15,801.5,122.0,1.0,30.95,707.0,889.51,628.06
2018,5,14,15,30,790.0,119.0,1.0,30.8,667.0,866.87,615.93
2018,5,14,15,45,751.5,122.5,1.05,30.65,616.0,824.09,591.62
2018,5,14,16,0,713.0,126.0,1.1,30.5,565.0,785.05,569.47
2018,5,14,16,15,511.0,164.0,1.05,30.25,465.0,628.91,465.49
2018,5,14,16,30,309.0,202.0,1.0,30.0,365.0,472.41,355.3
2018,5,14,16,45,410.5,160.5,1.0,29.75,354.0,516.93,391.49
2018,5,14,17,0,512.0,119.0,1.0,29.5,343.0,532.43,405.41
2018,5,14,17,15,523.5,104.0,0.9,28.8,307.0,512.47,391.96
2018,5,14,17,30,535.0,89.0,0.8,28.1,271.0,480.85,369.78
2018,5,14,17,45,397.0,85.5,0.75,27.4,208.0,360.27,279.85
2018,5,14,18,0,259.0,82.0,0.7,26.7,145.0,246.13,191.76
2018,5,14,18,15,243.5,64.5,0.7,26.7,112.5,219.15,168.78
2018,5,14,18,30,228.0,47.0,0.7,26.7,80.0,179.67,134.51
2018,5,14,18,45,155.5,32.0,0.7,25.3,50.5,121.53,82.71
2018,5,14,19,0,83.0,17.0,0.7,23.9,21.0,58.56,0.0
2018,5,14,19,15,41.5,8.5,0.7,23.65,10.5,19.02,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.0,1.1,19.35,5.0,3.93,0.0
2018,5,15,5,30,0.0,10.0,1.3,19.7,10.0,7.6,0.0
2018,5,15,5,45,2.0,21.0,1.45,20.05,21.5,16.03,7.09
2018,5,15,6,0,4.0,32.0,1.6,20.4,33.0,24.48,15.27
2018,5,15,6,15,6.0,36.5,1.7,20.9,38.0,27.93,18.59
2018,5,15,6,30,8.0,41.0,1.8,21.4,43.0,31.4,21.77
2018,5,15,6,45,38.0,80.0,1.95,21.9,92.5,59.47,46.13
2018,5,15,7,0,68.0,119.0,2.1,22.4,142.0,85.0,67.9
2018,5,15,7,15,63.5,139.0,2.2,22.85,163.5,98.08,78.72
2018,5,15,7,30,59.0,159.0,2.3,23.3,185.0,110.88,89.12
2018,5,15,7,45,96.0,182.5,2.4,23.75,230.5,122.13,98.05
2018,5,15,8,0,133.0,206.0,2.5,24.2,276.0,136.16,109.18
2018,5,15,8,15,212.5,231.5,2.5,24.5,356.5,151.89,121.61
2018,5,15,8,30,292.0,257.0,2.5,24.8,437.0,159.06,126.91
2018,5,15,8,45,385.5,251.0,2.5,25.1,507.5,157.47,125.07
2018,5,15,9,0,479.0,245.0,2.5,25.4,578.0,177.25,120.69
2018,5,15,9,15,506.5,252.0,2.55,25.65,623.0,221.83,147.3
2018,5,15,9,30,534.0,259.0,2.6,25.9,668.0,269.62,181.99
2018,5,15,9,45,633.0,221.0,2.6,26.15,728.0,309.83,211.37
2018,5,15,10,0,732.0,183.0,2.6,26.4,788.0,360.23,250.72
2018,5,15,10,15,774.0,166.0,2.6,26.55,826.0,414.9,295.48
2018,5,15,10,30,816.0,149.0,2.6,26.7,864.0,468.61,339.16
2018,5,15,10,45,813.5,156.0,2.6,26.85,884.0,520.37,380.78
2018,5,15,11,0,811.0,163.0,2.6,27.0,904.0,570.3,419.75
2018,5,15,11,15,807.5,168.0,2.6,27.1,916.5,616.18,454.79
2018,5,15,11,30,804.0,173.0,2.6,27.2,929.0,659.82,487.26
2018,5,15,11,45,773.0,193.0,2.6,27.3,924.5,693.8,511.85
2018,5,15,12,0,742.0,213.0,2.6,27.4,920.0,730.14,537.17
2018,5,15,12,15,541.0,327.5,2.6,27.4,843.0,704.95,517.07
2018,5,15,12,30,340.0,442.0,2.6,27.4,766.0,656.65,480.59
2018,5,15,12,45,358.0,430.5,2.6,27.35,769.5,680.55,498.39
2018,5,15,13,0,376.0,419.0,2.6,27.3,773.0,703.26,514.85
2018,5,15,13,15,373.5,414.0,2.55,27.2,760.5,712.44,521.5
2018,5,15,13,30,371.0,409.0,2.5,27.1,748.0,719.46,526.77
2018,5,15,13,45,342.0,407.0,2.45,26.95,713.5,703.03,515.7
2018,5,15,14,0,313.0,405.0,2.4,26.8,679.0,684.01,502.96
2018,5,15,14,15,210.0,393.5,2.35,26.6,574.5,565.3,419.72
2018,5,15,14,30,107.0,382.0,2.3,26.4,470.0,442.62,331.3
2018,5,15,14,45,64.0,325.0,2.2,26.15,377.0,349.93,263.98
2018,5,15,15,0,21.0,268.0,2.1,25.9,284.0,239.24,180.95
2018,5,15,15,15,19.0,252.5,2.0,25.6,266.5,224.73,170.75
2018,5,15,15,30,17.0,237.0,1.9,25.3,249.0,210.13,160.12
2018,5,15,15,45,19.0,221.5,1.75,24.95,234.0,199.03,152.27
2018,5,15,16,0,21.0,206.0,1.6,24.6,219.0,187.76,144.23
2018,5,15,16,15,10.5,155.0,1.5,24.35,161.5,133.58,101.98
2018,5,15,16,30,0.0,104.0,1.4,24.1,104.0,81.1,60.24
2018,5,15,16,45,0.0,68.0,1.25,23.8,68.0,52.19,37.16
2018,5,15,17,0,0.0,32.0,1.1,23.5,32.0,24.44,14.57
2018,5,15,17,15,0.0,23.5,1.0,23.25,23.5,17.91,9.25
2018,5,15,17,30,0.0,15.0,0.9,23.0,15.0,11.41,3.88
2018,5,15,17,45,9.0,29.5,0.8,22.7,31.5,28.77,18.59
2018,5,15,18,0,18.0,44.0,0.7,22.4,48.0,46.11,33.03
2018,5,15,18,15,13.0,35.5,0.7,22.4,38.0,35.37,23.73
2018,5,15,18,30,8.0,27.0,0.7,22.4,28.0,25.15,14.85
2018,5,15,18,45,6.5,17.5,0.6,21.9,18.0,16.4,6.86
2018,5,15,19,0,5.0,8.0,0.5,21.4,8.0,8.02,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.3,4.0,3.89,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.3,20.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.35,19.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,15,1.0,2.0,0.7,19.15,2.0,1.57,0.0
2018,5,16,5,30,2.0,4.0,0.8,19.4,4.0,3.13,0.0
2018,5,16,5,45,1.0,8.0,0.9,19.65,8.0,6.06,0.0
2018,5,16,6,0,0.0,12.0,1.0,19.9,12.0,9.1,2.17
2018,5,16,6,15,0.0,15.0,1.05,20.15,15.0,11.39,4.29
2018,5,16,6,30,0.0,18.0,1.1,20.4,18.0,13.68,6.37
2018,5,16,6,45,0.0,28.5,1.15,20.6,28.5,21.71,13.45
2018,5,16,7,0,0.0,39.0,1.2,20.8,39.0,29.77,20.48
2018,5,16,7,15,0.5,71.5,1.25,21.1,71.5,54.88,42.17
2018,5,16,7,30,1.0,104.0,1.3,21.4,104.0,78.22,61.97
2018,5,16,7,45,12.0,142.5,1.35,21.65,148.5,104.79,84.17
2018,5,16,8,0,23.0,181.0,1.4,21.9,193.0,130.47,105.25
2018,5,16,8,15,43.5,198.0,1.4,22.25,223.5,136.05,109.31
2018,5,16,8,30,64.0,215.0,1.4,22.6,254.0,146.87,117.71
2018,5,16,8,45,38.5,200.0,1.4,22.9,224.0,138.25,110.12
2018,5,16,9,0,13.0,185.0,1.4,23.2,194.0,137.41,103.81
2018,5,16,9,15,28.0,236.5,1.45,23.5,257.5,168.37,126.72
2018,5,16,9,30,43.0,288.0,1.5,23.8,321.0,207.96,156.02
2018,5,16,9,45,69.5,322.0,1.5,24.15,378.0,242.75,181.08
2018,5,16,10,0,96.0,356.0,1.5,24.5,435.0,281.58,209.31
2018,5,16,10,15,70.0,337.0,1.55,24.75,396.0,269.94,201.36
2018,5,16,10,30,44.0,318.0,1.6,25.0,357.0,253.77,189.8
2018,5,16,10,45,47.0,330.5,1.65,25.2,373.0,270.15,202.07
2018,5,16,11,0,50.0,343.0,1.7,25.4,389.0,287.06,214.56
2018,5,16,11,15,103.0,385.0,1.7,25.55,481.5,358.74,267.42
2018,5,16,11,30,156.0,427.0,1.7,25.7,574.0,435.08,322.63
2018,5,16,11,45,110.5,402.0,1.75,25.8,506.5,398.94,296.19
2018,5,16,12,0,65.0,377.0,1.8,25.9,439.0,349.03,259.78
2018,5,16,12,15,97.5,418.5,1.8,25.95,511.5,414.26,307.77
2018,5,16,12,30,130.0,460.0,1.8,26.0,584.0,494.14,364.69
2018,5,16,12,45,197.5,460.5,1.8,26.05,647.5,561.12,412.72
2018,5,16,13,0,265.0,461.0,1.8,26.1,711.0,644.38,471.04
2018,5,16,13,15,284.0,447.5,1.8,26.05,711.5,663.04,484.2
2018,5,16,13,30,303.0,434.0,1.8,26.0,712.0,680.39,497.02
2018,5,16,13,45,233.5,422.5,1.8,25.95,633.5,617.81,453.52
2018,5,16,14,0,164.0,411.0,1.8,25.9,555.0,532.91,394.34
2018,5,16,14,15,119.5,385.5,1.75,25.75,488.5,472.94,352.11
2018,5,16,14,30,75.0,360.0,1.7,25.6,422.0,390.8,292.95
2018,5,16,14,45,105.5,357.0,1.7,25.45,440.0,440.14,330.66
2018,5,16,15,0,136.0,354.0,1.7,25.3,458.0,468.49,352.52
2018,5,16,15,15,100.5,299.0,1.6,25.1,373.5,382.38,289.98
2018,5,16,15,30,65.0,244.0,1.5,24.9,289.0,276.49,211.62
2018,5,16,15,45,35.5,192.5,1.4,24.65,217.0,200.76,154.03
2018,5,16,16,0,6.0,141.0,1.3,24.4,145.0,116.97,88.3
2018,5,16,16,15,6.5,129.5,1.25,24.15,133.5,107.85,81.62
2018,5,16,16,30,7.0,118.0,1.2,23.9,122.0,98.69,74.68
2018,5,16,16,45,17.5,114.0,1.15,23.6,122.0,111.97,86.08
2018,5,16,17,0,28.0,110.0,1.1,23.3,122.0,116.37,90.28
2018,5,16,17,15,14.0,62.0,1.0,23.0,68.0,60.8,45.01
2018,5,16,17,30,0.0,14.0,0.9,22.7,14.0,10.65,3.24
2018,5,16,17,45,0.0,18.5,0.85,22.4,18.5,14.07,6.14
2018,5,16,18,0,0.0,23.0,0.8,22.1,23.0,17.5,8.99
2018,5,16,18,15,0.0,18.5,0.8,22.1,18.5,14.06,6.03
2018,5,16,18,30,0.0,14.0,0.8,22.1,14.0,10.62,3.03
2018,5,16,18,45,2.5,10.5,0.75,21.55,10.5,8.98,1.27
2018,5,16,19,0,5.0,7.0,0.7,21.0,7.0,7.23,0.0
2018,5,16,19,15,2.5,3.5,0.7,20.9,3.5,3.49,0.0
2018,5,16,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.5,6.5,0.85,18.6,6.5,5.11,0.0
2018,5,17,5,30,5.0,13.0,1.0,18.9,13.0,10.22,0.0
2018,5,17,5,45,22.0,29.5,1.1,19.2,32.5,22.37,12.49
2018,5,17,6,0,39.0,46.0,1.2,19.5,52.0,34.36,23.86
2018,5,17,6,15,31.5,62.5,1.2,19.85,68.5,46.08,34.47
2018,5,17,6,30,24.0,79.0,1.2,20.2,85.0,57.62,44.73
2018,5,17,6,45,83.5,105.5,1.25,20.5,133.0,74.57,59.45
2018,5,17,7,0,143.0,132.0,1.3,20.8,181.0,91.91,74.21
2018,5,17,7,15,108.0,149.0,1.3,21.2,189.5,102.15,82.61
2018,5,17,7,30,73.0,166.0,1.3,21.6,198.0,115.17,93.2
2018,5,17,7,45,61.5,177.5,1.35,21.95,207.0,122.82,99.15
2018,5,17,8,0,50.0,189.0,1.4,22.3,216.0,130.22,104.82
2018,5,17,8,15,114.0,232.5,1.45,22.55,301.0,150.03,120.74
2018,5,17,8,30,178.0,276.0,1.5,22.8,386.0,173.48,139.4
2018,5,17,8,45,176.5,298.0,1.5,23.1,414.0,184.23,147.48
2018,5,17,9,0,175.0,320.0,1.5,23.4,442.0,209.36,154.81
2018,5,17,9,15,120.0,324.5,1.55,23.5,410.5,222.93,164.67
2018,5,17,9,30,65.0,329.0,1.6,23.6,379.0,236.32,176.69
2018,5,17,9,45,66.5,351.5,1.65,23.65,404.5,259.61,194.25
2018,5,17,10,0,68.0,374.0,1.7,23.7,430.0,283.58,212.32
2018,5,17,10,15,66.0,386.0,1.75,23.7,442.0,300.17,224.96
2018,5,17,10,30,64.0,398.0,1.8,23.7,454.0,316.59,237.41
2018,5,17,10,45,67.0,408.0,1.85,23.65,468.0,333.94,250.47
2018,5,17,11,0,70.0,418.0,1.9,23.6,482.0,351.64,263.74
2018,5,17,11,15,100.5,439.5,1.95,23.5,533.0,394.34,295.47
2018,5,17,11,30,131.0,461.0,2.0,23.4,584.0,443.73,331.81
2018,5,17,11,45,114.0,443.5,2.05,23.35,551.5,432.62,323.89
2018,5,17,12,0,97.0,426.0,2.1,23.3,519.0,410.97,308.52
2018,5,17,12,15,72.5,386.0,2.1,23.25,455.5,368.22,277.34
2018,5,17,12,30,48.0,346.0,2.1,23.2,392.0,321.91,243.12
2018,5,17,12,45,146.0,402.0,2.1,23.2,540.0,468.08,352.67
2018,5,17,13,0,244.0,458.0,2.1,23.2,688.0,622.89,463.32
2018,5,17,13,15,157.5,362.5,2.1,23.2,510.0,460.91,347.18
2018,5,17,13,30,71.0,267.0,2.1,23.2,332.0,304.45,231.64
2018,5,17,13,45,44.5,222.0,2.05,23.2,262.5,228.06,174.08
2018,5,17,14,0,18.0,177.0,2.0,23.2,193.0,165.77,125.73
2018,5,17,14,15,85.0,270.0,2.0,23.15,341.0,330.13,253.37
2018,5,17,14,30,152.0,363.0,2.0,23.1,489.0,484.92,368.2
2018,5,17,14,45,114.0,354.0,1.95,23.1,446.0,444.4,337.23
2018,5,17,15,0,76.0,345.0,1.9,23.1,403.0,382.81,291.7
2018,5,17,15,15,56.0,300.0,1.9,23.0,341.5,321.96,246.92
2018,5,17,15,30,36.0,255.0,1.9,22.9,280.0,260.98,201.04
2018,5,17,15,45,58.0,246.0,1.85,22.8,283.5,273.2,212.0
2018,5,17,16,0,80.0,237.0,1.8,22.7,287.0,284.47,221.98
2018,5,17,16,15,91.5,227.5,1.75,22.55,280.0,285.33,223.67
2018,5,17,16,30,103.0,218.0,1.7,22.4,273.0,285.52,224.86
2018,5,17,16,45,128.0,194.0,1.6,22.25,255.5,295.92,234.24
2018,5,17,17,0,153.0,170.0,1.5,22.1,238.0,286.44,228.15
2018,5,17,17,15,184.5,150.5,1.4,21.85,222.0,283.96,227.46
2018,5,17,17,30,216.0,131.0,1.3,21.6,206.0,292.22,234.54
2018,5,17,17,45,226.5,108.5,1.15,21.35,175.5,265.36,213.12
2018,5,17,18,0,237.0,86.0,1.0,21.1,145.0,236.52,189.31
2018,5,17,18,15,207.0,67.5,1.0,21.1,110.5,189.84,149.91
2018,5,17,18,30,177.0,49.0,1.0,21.1,76.0,145.46,111.5
2018,5,17,18,45,126.5,34.5,0.9,20.65,50.0,100.99,71.24
2018,5,17,19,0,76.0,20.0,0.8,20.2,24.0,54.46,0.0
2018,5,17,19,15,38.0,10.0,0.8,20.1,12.0,19.04,0.0
2018,5,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,5,15,4.0,4.5,1.1,20.1,4.5,3.54,0.0
2018,5,18,5,30,8.0,9.0,1.2,20.2,9.0,7.07,0.0
2018,5,18,5,45,11.5,16.5,1.25,20.35,17.5,13.0,4.92
2018,5,18,6,0,15.0,24.0,1.3,20.5,26.0,18.97,10.63
2018,5,18,6,15,7.5,30.5,1.4,20.7,31.5,24.08,15.32
2018,5,18,6,30,0.0,37.0,1.5,20.9,37.0,28.24,19.08
2018,5,18,6,45,0.0,58.5,1.55,21.05,58.5,44.82,33.58
2018,5,18,7,0,0.0,80.0,1.6,21.2,80.0,60.56,47.16
2018,5,18,7,15,2.5,101.0,1.65,21.4,102.0,75.59,59.9
2018,5,18,7,30,5.0,122.0,1.7,21.6,124.0,90.42,72.3
2018,5,18,7,45,4.5,132.5,1.7,21.8,134.5,98.16,78.51
2018,5,18,8,0,4.0,143.0,1.7,22.0,145.0,105.82,84.6
2018,5,18,8,15,3.5,152.5,1.75,22.15,154.5,112.76,90.06
2018,5,18,8,30,3.0,162.0,1.8,22.3,164.0,119.63,95.43
2018,5,18,8,45,2.5,162.5,1.8,22.5,164.0,120.46,95.73
2018,5,18,9,0,2.0,163.0,1.8,22.7,164.0,121.71,92.07
2018,5,18,9,15,4.5,180.0,1.8,22.85,183.0,134.77,101.92
2018,5,18,9,30,7.0,197.0,1.8,23.0,202.0,148.3,112.09
2018,5,18,9,45,10.0,220.0,1.8,23.15,228.0,166.63,125.94
2018,5,18,10,0,13.0,243.0,1.8,23.3,254.0,185.57,140.21
2018,5,18,10,15,11.5,232.0,1.8,23.45,242.0,179.14,135.08
2018,5,18,10,30,10.0,221.0,1.8,23.6,230.0,172.12,129.56
2018,5,18,10,45,15.0,263.0,1.8,23.8,276.5,206.98,156.03
2018,5,18,11,0,20.0,305.0,1.8,24.0,323.0,242.87,182.88
2018,5,18,11,15,32.5,354.5,1.8,24.15,384.5,291.17,218.77
2018,5,18,11,30,45.0,404.0,1.8,24.3,446.0,342.27,256.22
2018,5,18,11,45,41.5,405.0,1.8,24.45,444.0,347.48,259.65
2018,5,18,12,0,38.0,406.0,1.8,24.6,442.0,352.17,262.9
2018,5,18,12,15,71.0,436.5,1.8,24.6,504.5,408.11,304.19
2018,5,18,12,30,104.0,467.0,1.8,24.6,567.0,467.25,347.01
2018,5,18,12,45,90.0,455.5,1.8,24.6,541.5,454.43,337.5
2018,5,18,13,0,76.0,444.0,1.8,24.6,516.0,439.84,327.1
2018,5,18,13,15,92.0,443.5,1.8,24.5,529.0,459.67,342.23
2018,5,18,13,30,108.0,443.0,1.8,24.4,542.0,479.7,357.33
2018,5,18,13,45,62.0,319.5,1.75,24.3,376.0,330.48,249.0
2018,5,18,14,0,16.0,196.0,1.7,24.2,210.0,180.46,135.99
2018,5,18,14,15,8.0,136.0,1.65,24.05,143.0,114.03,84.95
2018,5,18,14,30,0.0,76.0,1.6,23.9,76.0,58.82,41.39
2018,5,18,14,45,0.0,66.0,1.55,23.75,66.0,50.99,35.31
2018,5,18,15,0,0.0,56.0,1.5,23.6,56.0,43.19,29.17
2018,5,18,15,15,0.0,58.0,1.45,23.45,58.0,44.7,30.48
2018,5,18,15,30,0.0,60.0,1.4,23.3,60.0,46.2,31.8
2018,5,18,15,45,0.0,82.5,1.35,23.15,82.5,63.58,45.93
2018,5,18,16,0,0.0,105.0,1.3,23.0,105.0,81.5,60.5
2018,5,18,16,15,0.0,102.5,1.25,22.85,102.5,79.55,59.14
2018,5,18,16,30,0.0,100.0,1.2,22.7,100.0,77.67,57.87
2018,5,18,16,45,0.0,93.5,1.1,22.55,93.5,72.5,53.91
2018,5,18,17,0,0.0,87.0,1.0,22.4,87.0,67.37,49.96
2018,5,18,17,15,0.0,71.5,0.95,22.15,71.5,54.87,39.91
2018,5,18,17,30,0.0,56.0,0.9,21.9,56.0,42.87,30.14
2018,5,18,17,45,0.0,36.0,0.85,21.7,36.0,27.46,17.38
2018,5,18,18,0,0.0,16.0,0.8,21.5,16.0,12.15,4.55
2018,5,18,18,15,0.5,13.5,0.8,21.5,13.5,10.5,3.11
2018,5,18,18,30,1.0,11.0,0.8,21.5,11.0,8.8,1.58
2018,5,18,18,45,0.5,7.0,0.75,21.0,7.0,5.5,0.0
2018,5,18,19,0,0.0,3.0,0.7,20.5,3.0,2.27,0.0
2018,5,18,19,15,0.0,1.5,0.7,20.4,1.5,1.18,0.0
2018,5,18,19,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.0,19.3,5.5,4.33,0.0
2018,5,19,5,30,6.0,11.0,1.0,19.4,11.0,8.64,0.0
2018,5,19,5,45,3.0,20.5,1.05,19.55,20.5,15.64,7.17
2018,5,19,6,0,0.0,30.0,1.1,19.7,30.0,22.9,14.07
2018,5,19,6,15,0.0,36.0,1.15,19.85,36.0,27.49,18.37
2018,5,19,6,30,0.0,42.0,1.2,20.0,42.0,32.09,22.55
2018,5,19,6,45,3.5,68.5,1.25,20.15,69.5,52.06,40.03
2018,5,19,7,0,7.0,95.0,1.3,20.3,97.0,70.85,56.23
2018,5,19,7,15,24.0,127.0,1.3,20.5,137.0,90.6,72.98
2018,5,19,7,30,41.0,159.0,1.3,20.7,177.0,110.76,89.8
2018,5,19,7,45,62.5,189.0,1.35,20.85,220.5,129.26,104.98
2018,5,19,8,0,84.0,219.0,1.4,21.0,264.0,147.25,119.53
2018,5,19,8,15,60.0,212.0,1.45,21.25,245.5,144.3,116.53
2018,5,19,8,30,36.0,205.0,1.5,21.5,227.0,140.62,113.03
2018,5,19,8,45,18.0,151.5,1.55,21.75,162.5,108.35,85.87
2018,5,19,9,0,0.0,98.0,1.6,22.0,98.0,75.51,55.55
2018,5,19,9,15,5.5,142.5,1.6,22.25,146.5,108.64,81.54
2018,5,19,9,30,11.0,187.0,1.6,22.5,195.0,142.11,107.3
2018,5,19,9,45,21.0,256.0,1.65,22.75,273.0,194.28,147.06
2018,5,19,10,0,31.0,325.0,1.7,23.0,351.0,240.61,181.73
2018,5,19,10,15,37.5,348.5,1.75,23.2,381.0,264.62,199.46
2018,5,19,10,30,44.0,372.0,1.8,23.4,411.0,289.98,218.22
2018,5,19,10,45,69.0,407.5,1.85,23.6,470.0,333.93,250.57
2018,5,19,11,0,94.0,443.0,1.9,23.8,529.0,381.57,285.38
2018,5,19,11,15,132.0,457.0,1.9,23.95,580.5,425.94,317.67
2018,5,19,11,30,170.0,471.0,1.9,24.1,632.0,474.46,352.76
2018,5,19,11,45,307.5,409.5,1.95,24.2,703.0,540.14,401.82
2018,5,19,12,0,445.0,348.0,2.0,24.3,774.0,618.04,459.1
2018,5,19,12,15,319.0,410.0,2.0,24.4,715.5,590.04,437.25
2018,5,19,12,30,193.0,472.0,2.0,24.5,657.0,551.64,408.07
2018,5,19,12,45,210.5,453.0,2.05,24.55,653.0,562.98,417.36
2018,5,19,13,0,228.0,434.0,2.1,24.6,649.0,586.52,434.74
2018,5,19,13,15,187.0,429.0,2.1,24.6,603.5,544.44,404.79
2018,5,19,13,30,146.0,424.0,2.1,24.6,558.0,512.55,381.93
2018,5,19,13,45,220.5,394.5,2.15,24.6,591.5,577.16,430.48
2018,5,19,14,0,295.0,365.0,2.2,24.6,625.0,625.27,466.68
2018,5,19,14,15,279.0,366.0,2.2,24.5,605.5,618.33,461.91
2018,5,19,14,30,263.0,367.0,2.2,24.4,586.0,609.83,456.46
2018,5,19,14,45,299.0,347.0,2.2,24.3,586.0,627.2,470.79
2018,5,19,15,0,335.0,327.0,2.2,24.2,586.0,642.37,483.48
2018,5,19,15,15,300.5,318.5,2.2,24.1,541.5,602.66,455.85
2018,5,19,15,30,266.0,310.0,2.2,24.0,497.0,562.23,427.72
2018,5,19,15,45,316.5,274.0,2.2,23.9,482.0,567.44,434.63
2018,5,19,16,0,367.0,238.0,2.2,23.8,467.0,568.56,438.3
2018,5,19,16,15,360.5,216.0,2.15,23.6,425.5,532.72,413.64
2018,5,19,16,30,354.0,194.0,2.1,23.4,384.0,495.47,387.78
2018,5,19,16,45,511.5,142.0,2.05,23.25,386.5,570.07,447.13
2018,5,19,17,0,669.0,90.0,2.0,23.1,389.0,620.01,486.68
2018,5,19,17,15,507.5,102.0,1.9,22.85,312.0,494.48,391.82
2018,5,19,17,30,346.0,114.0,1.8,22.6,235.0,372.43,297.56
2018,5,19,17,45,305.5,99.5,1.7,22.4,193.5,316.37,253.57
2018,5,19,18,0,265.0,85.0,1.6,22.2,152.0,249.75,199.77
2018,5,19,18,15,268.0,68.0,1.6,22.2,122.5,232.66,183.87
2018,5,19,18,30,271.0,51.0,1.6,22.2,93.0,201.19,155.02
2018,5,19,18,45,198.0,36.5,1.4,21.65,61.0,141.43,102.03
2018,5,19,19,0,125.0,22.0,1.2,21.1,29.0,80.68,15.63
2018,5,19,19,15,62.5,11.0,1.15,21.0,14.5,26.91,0.0
2018,5,19,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,15,38.5,10.0,1.3,19.5,12.0,7.87,0.0
2018,5,20,5,30,77.0,20.0,1.4,19.7,24.0,15.16,0.0
2018,5,20,5,45,87.0,32.5,1.5,19.95,42.0,24.37,14.36
2018,5,20,6,0,97.0,45.0,1.6,20.2,60.0,33.4,23.04
2018,5,20,6,15,70.5,66.0,1.6,20.55,79.0,48.3,36.32
2018,5,20,6,30,44.0,87.0,1.6,20.9,98.0,62.85,49.14
2018,5,20,6,45,60.0,110.0,1.65,21.25,129.0,78.28,62.46
2018,5,20,7,0,76.0,133.0,1.7,21.6,160.0,93.46,75.3
2018,5,20,7,15,191.0,142.5,1.7,22.1,224.0,96.89,77.85
2018,5,20,7,30,306.0,152.0,1.7,22.6,288.0,104.43,83.81
2018,5,20,7,45,201.0,188.0,1.7,23.05,282.0,127.42,102.61
2018,5,20,8,0,96.0,224.0,1.7,23.5,276.0,150.16,120.84
2018,5,20,8,15,135.5,246.5,1.65,23.9,327.0,157.59,126.27
2018,5,20,8,30,175.0,269.0,1.6,24.3,378.0,170.15,135.85
2018,5,20,8,45,295.5,261.5,1.55,24.7,462.0,160.02,126.98
2018,5,20,9,0,416.0,254.0,1.5,25.1,546.0,174.56,120.74
2018,5,20,9,15,355.0,300.5,1.45,25.35,560.0,232.17,160.98
2018,5,20,9,30,294.0,347.0,1.4,25.6,574.0,275.02,194.65
2018,5,20,9,45,311.5,359.5,1.35,25.9,610.0,312.59,222.62
2018,5,20,10,0,329.0,372.0,1.3,26.2,646.0,352.16,252.57
2018,5,20,10,15,346.5,381.0,1.3,26.4,678.5,391.45,282.5
2018,5,20,10,30,364.0,390.0,1.3,26.6,711.0,432.36,313.29
2018,5,20,10,45,411.5,377.0,1.25,26.8,748.5,472.5,342.84
2018,5,20,11,0,459.0,364.0,1.2,27.0,786.0,519.82,377.08
2018,5,20,11,15,465.0,367.0,1.25,27.15,800.5,557.09,404.31
2018,5,20,11,30,471.0,370.0,1.3,27.3,815.0,593.87,430.73
2018,5,20,11,45,603.0,288.0,1.3,27.4,863.0,648.67,470.72
2018,5,20,12,0,735.0,206.0,1.3,27.5,911.0,711.61,515.74
2018,5,20,12,15,703.0,231.0,1.3,27.55,905.0,741.92,535.59
2018,5,20,12,30,671.0,256.0,1.3,27.6,899.0,767.99,552.5
2018,5,20,12,45,642.5,270.5,1.3,27.65,882.5,784.14,562.93
2018,5,20,13,0,614.0,285.0,1.3,27.7,866.0,796.21,570.63
2018,5,20,13,15,550.0,316.0,1.35,27.7,830.0,787.43,564.64
2018,5,20,13,30,486.0,347.0,1.4,27.7,794.0,774.81,556.17
2018,5,20,13,45,406.5,373.5,1.4,27.65,741.5,739.7,532.29
2018,5,20,14,0,327.0,400.0,1.4,27.6,689.0,686.55,496.51
2018,5,20,14,15,347.5,377.0,1.4,27.5,675.0,690.91,501.61
2018,5,20,14,30,368.0,354.0,1.4,27.4,661.0,693.05,504.78
2018,5,20,14,45,383.0,334.0,1.4,27.3,641.5,690.73,504.9
2018,5,20,15,0,398.0,314.0,1.4,27.2,622.0,686.01,503.51
2018,5,20,15,15,387.0,296.0,1.35,27.0,582.5,657.25,485.17
2018,5,20,15,30,376.0,278.0,1.3,26.8,543.0,626.64,465.62
2018,5,20,15,45,404.0,253.0,1.3,26.65,520.5,641.12,477.78
2018,5,20,16,0,432.0,228.0,1.3,26.5,498.0,632.76,474.23
2018,5,20,16,15,448.0,203.0,1.25,26.15,463.0,610.71,461.12
2018,5,20,16,30,464.0,178.0,1.2,25.8,428.0,585.41,445.61
2018,5,20,16,45,359.5,176.5,1.15,25.5,358.5,470.35,363.05
2018,5,20,17,0,255.0,175.0,1.1,25.2,289.0,381.33,297.09
2018,5,20,17,15,271.0,149.0,1.1,24.75,256.5,355.66,279.83
2018,5,20,17,30,287.0,123.0,1.1,24.3,224.0,327.41,259.42
2018,5,20,17,45,277.5,104.5,1.05,23.9,189.0,289.74,230.19
2018,5,20,18,0,268.0,86.0,1.0,23.5,154.0,252.02,199.83
2018,5,20,18,15,232.5,70.0,1.0,23.5,119.5,204.22,159.97
2018,5,20,18,30,197.0,54.0,1.0,23.5,85.0,159.56,121.69
2018,5,20,18,45,134.0,38.5,1.0,23.0,56.0,108.0,76.97
2018,5,20,19,0,71.0,23.0,1.0,22.5,27.0,56.9,13.91
2018,5,20,19,15,35.5,11.5,1.0,22.35,13.5,19.39,0.0
2018,5,20,19,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.0,5.0,0.65,19.4,5.0,3.93,0.0
2018,5,21,5,30,0.0,10.0,0.8,19.8,10.0,7.59,0.0
2018,5,21,5,45,0.0,21.0,0.95,20.2,21.0,16.0,7.56
2018,5,21,6,0,0.0,32.0,1.1,20.6,32.0,24.44,15.36
2018,5,21,6,15,9.5,55.0,1.1,21.05,57.5,41.41,30.34
2018,5,21,6,30,19.0,78.0,1.1,21.5,83.0,57.15,44.11
2018,5,21,6,45,35.5,101.5,1.15,21.9,113.0,73.03,57.78
2018,5,21,7,0,52.0,125.0,1.2,22.3,143.0,88.6,70.91
2018,5,21,7,15,48.5,146.5,1.25,22.75,165.5,102.43,82.3
2018,5,21,7,30,45.0,168.0,1.3,23.2,188.0,115.96,93.22
2018,5,21,7,45,41.5,188.0,1.3,23.6,208.0,128.37,103.05
2018,5,21,8,0,38.0,208.0,1.3,24.0,228.0,140.49,112.49
2018,5,21,8,15,57.0,238.0,1.35,24.35,271.5,158.06,126.32
2018,5,21,8,30,76.0,268.0,1.4,24.7,315.0,175.11,139.54
2018,5,21,8,45,120.0,294.5,1.4,25.05,375.5,181.07,143.69
2018,5,21,9,0,164.0,321.0,1.4,25.4,436.0,208.03,152.95
2018,5,21,9,15,155.5,342.5,1.4,25.65,457.0,235.91,171.49
2018,5,21,9,30,147.0,364.0,1.4,25.9,478.0,263.15,191.49
2018,5,21,9,45,97.5,349.0,1.4,26.15,426.0,265.28,195.01
2018,5,21,10,0,48.0,334.0,1.4,26.4,374.0,251.36,186.28
2018,5,21,10,15,70.0,368.5,1.35,26.5,429.0,289.35,213.97
2018,5,21,10,30,92.0,403.0,1.3,26.6,484.0,330.76,243.85
2018,5,21,10,45,148.0,429.5,1.3,26.7,564.0,384.41,282.29
2018,5,21,11,0,204.0,456.0,1.3,26.8,644.0,447.79,327.41
2018,5,21,11,15,240.5,459.0,1.25,26.8,684.0,489.42,356.87
2018,5,21,11,30,277.0,462.0,1.2,26.8,724.0,535.55,389.26
2018,5,21,11,45,253.5,469.5,1.15,26.75,711.0,547.25,397.09
2018,5,21,12,0,230.0,477.0,1.1,26.7,698.0,551.17,399.65
2018,5,21,12,15,217.5,480.0,1.05,26.6,689.0,560.75,406.2
2018,5,21,12,30,205.0,483.0,1.0,26.5,680.0,568.55,411.37
2018,5,21,12,45,186.5,480.0,1.0,26.35,658.0,564.67,408.94
2018,5,21,13,0,168.0,477.0,1.0,26.2,636.0,558.55,405.04
2018,5,21,13,15,208.0,464.5,0.95,26.1,658.5,592.58,429.39
2018,5,21,13,30,248.0,452.0,0.9,26.0,681.0,642.55,463.59
2018,5,21,13,45,242.5,440.5,0.85,25.95,660.0,637.62,459.94
2018,5,21,14,0,237.0,429.0,0.8,25.9,639.0,612.6,443.71
2018,5,21,14,15,208.0,416.0,0.75,25.85,595.5,580.1,421.77
2018,5,21,14,30,179.0,403.0,0.7,25.8,552.0,545.95,398.57
2018,5,21,14,45,133.0,369.5,0.7,25.75,477.5,474.69,349.58
2018,5,21,15,0,87.0,336.0,0.7,25.7,403.0,381.97,284.42
2018,5,21,15,15,44.0,232.0,0.65,25.5,266.0,243.39,183.49
2018,5,21,15,30,1.0,128.0,0.6,25.3,129.0,101.15,74.51
2018,5,21,15,45,0.5,98.0,0.6,25.15,98.5,76.19,55.44
2018,5,21,16,0,0.0,68.0,0.6,25.0,68.0,52.3,36.61
2018,5,21,16,15,0.0,68.0,0.6,24.75,68.0,52.26,36.78
2018,5,21,16,30,0.0,68.0,0.6,24.5,68.0,52.22,36.93
2018,5,21,16,45,0.0,43.5,0.6,24.25,43.5,33.3,21.69
2018,5,21,17,0,0.0,19.0,0.6,24.0,19.0,14.49,6.33
2018,5,21,17,15,0.0,16.5,0.55,23.7,16.5,12.57,4.8
2018,5,21,17,30,0.0,14.0,0.5,23.4,14.0,10.65,3.24
2018,5,21,17,45,0.0,12.0,0.45,23.05,12.0,9.11,1.98
2018,5,21,18,0,0.0,10.0,0.4,22.7,10.0,7.59,0.7
2018,5,21,18,15,0.0,9.5,0.4,22.7,9.5,7.2,0.34
2018,5,21,18,30,0.0,9.0,0.4,22.7,9.0,6.82,0.0
2018,5,21,18,45,0.0,7.5,0.45,22.1,7.5,5.68,0.0
2018,5,21,19,0,0.0,6.0,0.5,21.5,6.0,4.54,0.0
2018,5,21,19,15,0.0,3.0,0.5,21.35,3.0,2.36,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,6.5,9.5,0.7,19.15,10.0,7.47,0.0
2018,5,22,5,30,13.0,19.0,0.8,19.5,20.0,14.55,0.0
2018,5,22,5,45,47.0,37.0,0.9,19.9,44.0,27.5,17.12
2018,5,22,6,0,81.0,55.0,1.0,20.3,68.0,40.33,29.02
2018,5,22,6,15,222.0,67.0,1.1,20.7,120.0,49.47,37.34
2018,5,22,6,30,363.0,79.0,1.2,21.1,172.0,58.19,45.08
2018,5,22,6,45,478.0,80.0,1.25,21.55,231.0,62.01,48.36
2018,5,22,7,0,593.0,81.0,1.3,22.0,290.0,63.31,49.33
2018,5,22,7,15,631.0,86.0,1.35,22.4,340.5,66.6,51.93
2018,5,22,7,30,669.0,91.0,1.4,22.8,391.0,69.87,54.45
2018,5,22,7,45,698.0,95.0,1.45,23.15,441.0,72.24,56.18
2018,5,22,8,0,727.0,99.0,1.5,23.5,491.0,80.76,63.06
2018,5,22,8,15,748.0,102.0,1.55,23.9,538.5,82.26,63.98
2018,5,22,8,30,769.0,105.0,1.6,24.3,586.0,83.7,64.86
2018,5,22,8,45,770.0,114.0,1.6,24.7,626.0,88.22,68.3
2018,5,22,9,0,771.0,123.0,1.6,25.1,666.0,129.46,76.77
2018,5,22,9,15,760.5,138.0,1.6,25.35,699.5,188.56,111.61
2018,5,22,9,30,750.0,153.0,1.6,25.6,733.0,246.14,154.84
2018,5,22,9,45,535.5,252.5,1.6,25.85,676.5,299.72,205.86
2018,5,22,10,0,321.0,352.0,1.6,26.1,620.0,336.25,241.86
2018,5,22,10,15,326.5,370.0,1.6,26.3,650.5,375.64,272.32
2018,5,22,10,30,332.0,388.0,1.6,26.5,681.0,415.72,302.81
2018,5,22,10,45,213.0,378.0,1.65,26.7,568.0,377.8,277.89
2018,5,22,11,0,94.0,368.0,1.7,26.9,455.0,327.72,242.54
2018,5,22,11,15,172.5,378.0,1.7,27.0,540.5,391.26,289.52
2018,5,22,11,30,251.0,388.0,1.7,27.1,626.0,463.96,342.14
2018,5,22,11,45,399.5,351.5,1.75,27.25,733.5,559.66,411.26
2018,5,22,12,0,548.0,315.0,1.8,27.4,841.0,662.26,483.82
2018,5,22,12,15,608.5,279.5,1.8,27.45,864.0,706.32,514.87
2018,5,22,12,30,669.0,244.0,1.8,27.5,887.0,753.6,548.17
2018,5,22,12,45,631.0,264.5,1.8,27.55,867.0,766.87,556.52
2018,5,22,13,0,593.0,285.0,1.8,27.6,847.0,775.6,561.98
2018,5,22,13,15,620.0,266.0,1.8,27.6,845.5,803.48,581.69
2018,5,22,13,30,647.0,247.0,1.8,27.6,844.0,828.7,599.4
2018,5,22,13,45,546.0,273.5,1.8,27.6,769.0,776.28,563.62
2018,5,22,14,0,445.0,300.0,1.8,27.6,694.0,716.3,522.86
2018,5,22,14,15,576.5,245.5,1.8,27.55,738.5,798.72,582.2
2018,5,22,14,30,708.0,191.0,1.8,27.5,783.0,873.25,633.77
2018,5,22,14,45,522.5,264.0,1.75,27.45,691.0,768.61,561.26
2018,5,22,15,0,337.0,337.0,1.7,27.4,599.0,651.23,479.29
2018,5,22,15,15,310.5,323.5,1.7,27.25,555.0,613.98,455.5
2018,5,22,15,30,284.0,310.0,1.7,27.1,511.0,575.63,429.94
2018,5,22,15,45,374.0,254.5,1.65,26.95,501.0,594.67,447.42
2018,5,22,16,0,464.0,199.0,1.6,26.8,491.0,628.63,474.37
2018,5,22,16,15,590.0,149.5,1.5,26.6,490.0,680.23,513.48
2018,5,22,16,30,716.0,100.0,1.4,26.4,489.0,706.72,533.39
2018,5,22,16,45,602.0,112.5,1.35,26.2,417.5,614.54,469.58
2018,5,22,17,0,488.0,125.0,1.3,26.0,346.0,513.68,397.38
2018,5,22,17,15,368.5,127.0,1.2,25.55,282.0,414.51,324.02
2018,5,22,17,30,249.0,129.0,1.1,25.1,218.0,308.27,242.92
2018,5,22,17,45,184.0,112.5,0.95,24.7,172.5,241.2,190.42
2018,5,22,18,0,119.0,96.0,0.8,24.3,127.0,168.16,131.86
2018,5,22,18,15,84.0,75.5,0.8,24.3,95.0,124.14,95.62
2018,5,22,18,30,49.0,55.0,0.8,24.3,63.0,74.94,54.84
2018,5,22,18,45,31.5,37.0,0.7,23.25,41.5,48.28,32.09
2018,5,22,19,0,14.0,19.0,0.6,22.2,20.0,21.35,4.44
2018,5,22,19,15,11.0,10.5,0.65,22.0,11.0,11.45,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.6,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,45,1.5,0.5,1.05,19.3,0.5,0.0,0.0
2018,5,23,5,0,3.0,1.0,1.1,19.3,1.0,0.0,0.0
2018,5,23,5,15,13.0,11.0,1.2,19.55,11.5,8.65,0.0
2018,5,23,5,30,23.0,21.0,1.3,19.8,22.0,15.93,1.17
2018,5,23,5,45,58.0,38.5,1.45,20.1,46.5,28.55,18.02
2018,5,23,6,0,93.0,56.0,1.6,20.4,71.0,41.08,29.65
2018,5,23,6,15,195.5,71.0,1.6,20.85,116.5,51.83,39.35
2018,5,23,6,30,298.0,86.0,1.6,21.3,162.0,62.16,48.47
2018,5,23,6,45,437.0,84.5,1.6,21.75,224.5,62.57,48.81
2018,5,23,7,0,576.0,83.0,1.6,22.2,287.0,64.47,50.28
2018,5,23,7,15,566.0,100.0,1.6,22.75,327.0,75.3,59.29
2018,5,23,7,30,556.0,117.0,1.6,23.3,367.0,85.44,67.54
2018,5,23,7,45,506.5,148.5,1.55,23.85,397.0,101.66,80.74
2018,5,23,8,0,457.0,180.0,1.5,24.4,427.0,117.77,93.63
2018,5,23,8,15,478.5,192.0,1.45,24.85,472.0,123.45,97.78
2018,5,23,8,30,500.0,204.0,1.4,25.3,517.0,128.81,101.65
2018,5,23,8,45,466.0,236.0,1.3,25.75,544.5,142.92,112.59
2018,5,23,9,0,432.0,268.0,1.2,26.2,572.0,181.51,125.41
2018,5,23,9,15,429.5,286.5,1.15,26.5,604.0,225.3,151.85
2018,5,23,9,30,427.0,305.0,1.1,26.8,636.0,269.03,183.47
2018,5,23,9,45,460.0,308.0,1.05,27.15,679.5,312.63,215.75
2018,5,23,10,0,493.0,311.0,1.0,27.5,723.0,359.66,251.41
2018,5,23,10,15,479.5,332.5,0.95,27.7,744.5,404.14,286.27
2018,5,23,10,30,466.0,354.0,0.9,27.9,766.0,447.0,318.94
2018,5,23,10,45,446.0,371.5,0.85,28.15,774.0,482.5,345.4
2018,5,23,11,0,426.0,389.0,0.8,28.4,782.0,515.57,369.19
2018,5,23,11,15,385.0,413.5,0.8,28.55,773.0,539.45,386.25
2018,5,23,11,30,344.0,438.0,0.8,28.7,764.0,558.21,399.2
2018,5,23,11,45,313.5,453.0,0.8,28.85,752.0,573.23,409.31
2018,5,23,12,0,283.0,468.0,0.8,29.0,740.0,585.32,417.13
2018,5,23,12,15,319.0,454.5,0.75,29.05,761.0,621.71,441.75
2018,5,23,12,30,355.0,441.0,0.7,29.1,782.0,658.68,466.21
2018,5,23,12,45,348.0,437.5,0.7,29.15,770.0,669.28,473.08
2018,5,23,13,0,341.0,434.0,0.7,29.2,758.0,677.63,478.73
2018,5,23,13,15,395.5,401.0,0.65,29.2,771.0,710.61,501.26
2018,5,23,13,30,450.0,368.0,0.6,29.2,784.0,757.35,531.75
2018,5,23,13,45,253.5,300.5,0.6,29.2,534.0,515.81,371.82
2018,5,23,14,0,57.0,233.0,0.6,29.2,284.0,249.64,183.4
2018,5,23,14,15,102.5,262.5,0.55,29.15,350.0,336.73,249.09
2018,5,23,14,30,148.0,292.0,0.5,29.1,416.0,409.12,300.83
2018,5,23,14,45,378.5,252.0,0.5,29.05,551.0,623.65,452.33
2018,5,23,15,0,609.0,212.0,0.5,29.0,686.0,803.28,571.19
2018,5,23,15,15,587.0,209.0,0.45,28.95,646.0,776.88,552.15
2018,5,23,15,30,565.0,206.0,0.4,28.9,606.0,748.0,534.25
2018,5,23,15,45,610.5,178.0,0.35,28.85,584.5,751.92,538.87
2018,5,23,16,0,656.0,150.0,0.3,28.8,563.0,750.11,539.21
2018,5,23,16,15,657.5,138.0,0.3,28.7,524.0,723.02,523.46
2018,5,23,16,30,659.0,126.0,0.3,28.6,485.0,692.96,505.91
2018,5,23,16,45,629.0,120.0,0.3,28.55,435.5,642.4,473.54
2018,5,23,17,0,599.0,114.0,0.3,28.5,386.0,591.32,440.16
2018,5,23,17,15,433.0,112.0,0.3,28.0,296.0,441.9,335.75
2018,5,23,17,30,267.0,110.0,0.3,27.5,206.0,297.69,230.13
2018,5,23,17,45,138.5,85.5,0.35,27.05,135.0,181.64,141.09
2018,5,23,18,0,10.0,61.0,0.4,26.6,64.0,53.13,37.76
2018,5,23,18,15,82.0,54.0,0.4,26.6,68.0,96.84,73.31
2018,5,23,18,30,154.0,47.0,0.4,26.6,72.0,129.09,96.83
2018,5,23,18,45,130.5,37.0,0.4,25.65,53.0,102.58,72.71
2018,5,23,19,0,107.0,27.0,0.4,24.7,34.0,75.15,31.98
2018,5,23,19,15,55.5,14.0,0.4,24.45,17.5,27.06,0.0
2018,5,23,19,30,4.0,1.0,0.4,24.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.4,24.0,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.3,18.3,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,5,24,5,15,20.5,12.0,1.35,18.4,13.0,9.44,0.0
2018,5,24,5,30,38.0,23.0,1.4,18.6,25.0,17.33,2.61
2018,5,24,5,45,150.5,40.0,1.45,18.85,62.0,29.8,19.23
2018,5,24,6,0,263.0,57.0,1.5,19.1,99.0,42.4,30.98
2018,5,24,6,15,313.0,70.0,1.55,19.45,138.0,51.71,39.51
2018,5,24,6,30,363.0,83.0,1.6,19.8,177.0,60.86,47.66
2018,5,24,6,45,372.0,99.0,1.6,20.2,213.5,71.24,56.64
2018,5,24,7,0,381.0,115.0,1.6,20.6,250.0,81.17,65.03
2018,5,24,7,15,377.0,136.5,1.65,20.95,288.0,93.85,75.61
