Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,30,373.0,158.0,1.7,21.3,326.0,105.83,85.41
2018,5,24,7,45,419.5,168.0,1.75,21.7,378.5,111.39,89.64
2018,5,24,8,0,466.0,178.0,1.8,22.1,431.0,116.78,93.69
2018,5,24,8,15,487.0,190.0,1.8,22.35,476.0,122.49,98.03
2018,5,24,8,30,508.0,202.0,1.8,22.6,521.0,127.87,102.07
2018,5,24,8,45,513.5,217.5,1.85,22.9,560.0,134.35,106.99
2018,5,24,9,0,519.0,233.0,1.9,23.2,599.0,168.25,114.83
2018,5,24,9,15,454.5,274.5,1.85,23.45,608.5,221.33,150.24
2018,5,24,9,30,390.0,316.0,1.8,23.7,618.0,274.26,191.99
2018,5,24,9,45,403.0,329.5,1.8,23.9,654.5,309.86,219.59
2018,5,24,10,0,416.0,343.0,1.8,24.1,691.0,353.87,254.31
2018,5,24,10,15,378.0,372.5,1.75,24.4,697.0,394.78,287.37
2018,5,24,10,30,340.0,402.0,1.7,24.7,703.0,426.52,312.58
2018,5,24,10,45,302.0,423.0,1.7,24.95,695.5,448.98,330.32
2018,5,24,11,0,264.0,444.0,1.7,25.2,688.0,467.62,344.51
2018,5,24,11,15,315.0,437.0,1.65,25.4,732.5,514.57,378.42
2018,5,24,11,30,366.0,430.0,1.6,25.6,777.0,565.14,414.31
2018,5,24,11,45,450.5,391.0,1.55,25.85,822.0,620.35,453.4
2018,5,24,12,0,535.0,352.0,1.5,26.1,867.0,678.94,494.24
2018,5,24,12,15,512.0,359.0,1.5,26.2,852.0,695.92,505.57
2018,5,24,12,30,489.0,366.0,1.5,26.3,837.0,709.58,514.77
2018,5,24,12,45,475.5,368.5,1.45,26.45,823.5,723.98,523.98
2018,5,24,13,0,462.0,371.0,1.4,26.6,810.0,735.46,531.1
2018,5,24,13,15,549.0,320.0,1.4,26.6,833.5,784.67,566.14
2018,5,24,13,30,636.0,269.0,1.4,26.6,857.0,835.15,601.3
2018,5,24,13,45,708.0,221.0,1.35,26.65,861.0,871.94,626.42
2018,5,24,14,0,780.0,173.0,1.3,26.7,865.0,895.45,641.61
2018,5,24,14,15,733.0,187.0,1.25,26.65,820.5,883.57,633.98
2018,5,24,14,30,686.0,201.0,1.2,26.6,776.0,860.08,619.34
2018,5,24,14,45,597.0,228.5,1.2,26.55,714.0,807.17,584.73
2018,5,24,15,0,508.0,256.0,1.2,26.5,652.0,745.34,544.04
2018,5,24,15,15,614.0,202.0,1.15,26.4,655.5,793.37,579.71
2018,5,24,15,30,720.0,148.0,1.1,26.3,659.0,826.14,602.64
2018,5,24,15,45,659.0,158.5,1.1,26.15,603.0,773.28,569.26
2018,5,24,16,0,598.0,169.0,1.1,26.0,547.0,719.01,534.33
2018,5,24,16,15,651.0,140.5,1.05,25.85,522.0,719.22,537.36
2018,5,24,16,30,704.0,112.0,1.0,25.7,497.0,712.34,534.17
2018,5,24,16,45,678.0,107.0,0.95,25.6,448.0,664.72,502.84
2018,5,24,17,0,652.0,102.0,0.9,25.5,399.0,616.21,469.81
2018,5,24,17,15,618.0,95.0,0.85,25.1,349.0,559.44,430.48
2018,5,24,17,30,584.0,88.0,0.8,24.7,299.0,503.19,390.23
2018,5,24,17,45,538.5,79.5,0.75,24.3,250.0,439.31,342.74
2018,5,24,18,0,493.0,71.0,0.7,23.9,201.0,377.87,295.24
2018,5,24,18,15,423.0,62.0,0.7,23.9,156.0,306.35,237.9
2018,5,24,18,30,353.0,53.0,0.7,23.9,111.0,238.26,181.55
2018,5,24,18,45,260.5,39.5,0.65,22.6,74.5,167.6,122.31
2018,5,24,19,0,168.0,26.0,0.6,21.3,38.0,101.69,49.25
2018,5,24,19,15,88.5,14.0,0.65,21.0,20.0,36.56,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.45,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.5,17.75,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.5,17.9,1.0,0.0,0.0
2018,5,25,5,15,63.0,12.5,0.65,18.45,16.5,9.83,0.0
2018,5,25,5,30,121.0,24.0,0.8,19.0,32.0,18.13,3.69
2018,5,25,5,45,217.5,37.5,0.95,19.5,67.0,28.33,18.03
2018,5,25,6,0,314.0,51.0,1.1,20.0,102.0,38.57,27.61
2018,5,25,6,15,240.5,51.0,1.15,20.45,98.0,38.02,27.5
2018,5,25,6,30,167.0,51.0,1.2,20.9,94.0,37.09,26.82
2018,5,25,6,45,83.5,55.5,1.25,21.35,77.0,42.75,31.74
2018,5,25,7,0,0.0,60.0,1.3,21.8,60.0,45.96,34.4
2018,5,25,7,15,0.0,75.0,1.3,22.2,75.0,57.58,44.24
2018,5,25,7,30,0.0,90.0,1.3,22.6,90.0,68.63,53.43
2018,5,25,7,45,5.5,132.0,1.35,23.0,135.0,98.0,77.94
2018,5,25,8,0,11.0,174.0,1.4,23.4,180.0,126.15,100.95
2018,5,25,8,15,10.5,173.5,1.4,23.8,179.5,126.77,100.89
2018,5,25,8,30,10.0,173.0,1.4,24.2,179.0,127.17,100.74
2018,5,25,8,45,21.0,219.0,1.35,24.55,233.5,157.51,125.0
2018,5,25,9,0,32.0,265.0,1.3,24.9,288.0,178.64,134.33
2018,5,25,9,15,114.0,298.0,1.3,25.15,385.5,206.22,151.06
2018,5,25,9,30,196.0,331.0,1.3,25.4,483.0,253.51,182.62
2018,5,25,9,45,329.5,313.0,1.3,25.7,582.5,287.08,203.15
2018,5,25,10,0,463.0,295.0,1.3,26.0,682.0,338.84,239.37
2018,5,25,10,15,292.5,346.0,1.3,26.2,593.5,345.92,250.75
2018,5,25,10,30,122.0,397.0,1.3,26.4,505.0,334.81,246.26
2018,5,25,10,45,93.5,396.5,1.3,26.65,480.5,336.23,247.84
2018,5,25,11,0,65.0,396.0,1.3,26.9,456.0,330.72,243.91
2018,5,25,11,15,128.0,430.5,1.3,27.0,551.0,401.47,295.07
2018,5,25,11,30,191.0,465.0,1.3,27.1,646.0,479.2,350.03
2018,5,25,11,45,424.0,361.0,1.35,27.2,768.0,579.74,422.94
2018,5,25,12,0,657.0,257.0,1.4,27.3,890.0,688.99,500.75
2018,5,25,12,15,736.5,210.5,1.4,27.3,920.0,742.59,538.03
2018,5,25,12,30,816.0,164.0,1.4,27.3,950.0,790.07,571.56
2018,5,25,12,45,836.0,150.5,1.4,27.3,950.5,810.96,585.72
2018,5,25,13,0,856.0,137.0,1.4,27.3,951.0,842.84,606.38
2018,5,25,13,15,852.5,136.0,1.45,27.25,936.0,862.04,619.43
2018,5,25,13,30,849.0,135.0,1.5,27.2,921.0,877.75,630.46
2018,5,25,13,45,710.5,193.0,1.5,27.15,840.0,846.29,610.67
2018,5,25,14,0,572.0,251.0,1.5,27.1,759.0,787.36,570.54
2018,5,25,14,15,394.5,249.5,1.5,27.0,594.5,626.44,461.78
2018,5,25,14,30,217.0,248.0,1.5,26.9,430.0,446.34,334.61
2018,5,25,14,45,215.0,269.5,1.5,26.85,443.5,468.36,351.71
2018,5,25,15,0,213.0,291.0,1.5,26.8,457.0,489.79,367.09
2018,5,25,15,15,468.0,213.5,1.5,26.65,553.5,663.33,495.52
2018,5,25,15,30,723.0,136.0,1.5,26.5,650.0,808.97,596.93
2018,5,25,15,45,743.5,120.5,1.5,26.4,619.5,799.87,591.06
2018,5,25,16,0,764.0,105.0,1.5,26.3,589.0,786.25,583.88
2018,5,25,16,15,691.5,112.5,1.45,26.15,524.0,720.75,541.06
2018,5,25,16,30,619.0,120.0,1.4,26.0,459.0,652.57,495.74
2018,5,25,16,45,511.5,125.0,1.35,25.85,387.0,556.03,427.45
2018,5,25,17,0,404.0,130.0,1.3,25.7,315.0,455.62,354.43
2018,5,25,17,15,498.5,103.5,1.2,25.4,303.5,485.26,378.68
2018,5,25,17,30,593.0,77.0,1.1,25.1,292.0,496.03,387.3
2018,5,25,17,45,559.5,69.5,1.0,24.8,247.0,440.38,344.63
2018,5,25,18,0,526.0,62.0,0.9,24.5,202.0,386.11,301.92
2018,5,25,18,15,458.0,54.5,0.9,24.5,157.0,316.09,245.49
2018,5,25,18,30,390.0,47.0,0.9,24.5,112.0,251.7,191.74
2018,5,25,18,45,293.0,36.5,0.75,23.35,76.0,179.03,130.67
2018,5,25,19,0,196.0,26.0,0.6,22.2,40.0,111.54,57.54
2018,5,25,19,15,104.0,14.0,0.65,22.05,21.0,40.98,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,0.95,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,9.0,1.0,20.2,9.5,7.08,0.0
2018,5,26,5,30,8.0,16.0,1.1,20.4,17.0,12.56,1.19
2018,5,26,5,45,10.5,32.0,1.15,20.55,33.5,24.32,14.64
2018,5,26,6,0,13.0,48.0,1.2,20.7,50.0,35.87,25.22
2018,5,26,6,15,20.0,66.5,1.3,20.95,71.0,48.9,36.86
2018,5,26,6,30,27.0,85.0,1.4,21.2,92.0,61.74,48.15
2018,5,26,6,45,38.5,107.5,1.5,21.4,120.0,76.84,61.18
2018,5,26,7,0,50.0,130.0,1.6,21.6,148.0,91.67,73.74
2018,5,26,7,15,92.5,151.0,1.65,21.9,190.5,103.3,83.33
2018,5,26,7,30,135.0,172.0,1.7,22.2,233.0,116.64,94.19
2018,5,26,7,45,308.0,158.0,1.75,22.5,319.5,107.71,86.23
2018,5,26,8,0,481.0,144.0,1.8,22.8,406.0,97.29,77.1
2018,5,26,8,15,298.5,188.5,1.8,23.1,356.0,123.6,98.68
2018,5,26,8,30,116.0,233.0,1.8,23.4,306.0,150.74,120.55
2018,5,26,8,45,99.5,254.0,1.85,23.65,320.0,160.97,128.39
2018,5,26,9,0,83.0,275.0,1.9,23.9,334.0,187.48,140.7
2018,5,26,9,15,94.5,288.5,1.9,24.05,359.0,198.33,146.8
2018,5,26,9,30,106.0,302.0,1.9,24.2,384.0,219.77,162.17
2018,5,26,9,45,61.0,276.5,1.9,24.35,324.0,210.59,156.94
2018,5,26,10,0,16.0,251.0,1.9,24.5,264.0,191.79,144.05
2018,5,26,10,15,28.0,298.5,1.95,24.6,322.5,226.76,170.31
2018,5,26,10,30,40.0,346.0,2.0,24.7,381.0,269.18,201.9
2018,5,26,10,45,24.0,266.5,2.05,24.85,287.5,211.58,158.61
2018,5,26,11,0,8.0,187.0,2.1,25.0,194.0,147.88,110.12
2018,5,26,11,15,4.0,143.5,2.15,25.0,147.0,113.26,83.46
2018,5,26,11,30,0.0,100.0,2.2,25.0,100.0,77.64,55.68
2018,5,26,11,45,0.0,101.0,2.2,25.05,101.0,78.52,56.36
2018,5,26,12,0,0.0,102.0,2.2,25.1,102.0,79.39,57.02
2018,5,26,12,15,7.0,178.0,2.2,25.1,185.0,144.14,107.42
2018,5,26,12,30,14.0,254.0,2.2,25.1,268.0,210.29,157.94
2018,5,26,12,45,35.0,336.5,2.25,25.05,370.0,305.59,229.74
2018,5,26,13,0,56.0,419.0,2.3,25.0,472.0,397.89,297.64
2018,5,26,13,15,119.5,436.5,2.25,25.0,548.0,488.21,363.94
2018,5,26,13,30,183.0,454.0,2.2,25.0,624.0,567.37,421.07
2018,5,26,13,45,325.0,372.5,2.2,24.95,665.0,644.19,478.87
2018,5,26,14,0,467.0,291.0,2.2,24.9,706.0,723.39,537.4
2018,5,26,14,15,540.0,254.0,2.15,24.9,719.0,768.02,569.39
2018,5,26,14,30,613.0,217.0,2.1,24.9,732.0,806.11,597.08
2018,5,26,14,45,313.5,178.0,2.05,24.85,441.0,486.52,370.91
2018,5,26,15,0,14.0,139.0,2.0,24.8,150.0,129.99,97.31
2018,5,26,15,15,117.0,188.0,1.95,24.75,272.0,282.97,219.58
2018,5,26,15,30,220.0,237.0,1.9,24.7,394.0,440.97,339.55
2018,5,26,15,45,225.5,247.5,1.85,24.65,399.5,455.03,349.52
2018,5,26,16,0,231.0,258.0,1.8,24.6,405.0,468.22,359.7
2018,5,26,16,15,164.5,228.0,1.7,24.5,328.5,360.06,279.16
2018,5,26,16,30,98.0,198.0,1.6,24.4,252.0,273.43,213.0
2018,5,26,16,45,51.5,148.0,1.5,24.3,176.0,169.75,132.2
2018,5,26,17,0,5.0,98.0,1.4,24.2,100.0,80.23,59.97
2018,5,26,17,15,2.5,57.0,1.3,24.0,58.0,45.38,31.84
2018,5,26,17,30,0.0,16.0,1.2,23.8,16.0,12.17,4.47
2018,5,26,17,45,0.0,13.0,1.15,23.55,13.0,9.88,2.59
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,7.59,0.68
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,6.06,0.0
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,4.54,0.0
2018,5,26,18,45,2.0,6.5,1.0,22.9,6.5,5.88,0.0
2018,5,26,19,0,4.0,7.0,0.9,22.5,7.0,6.85,0.0
2018,5,26,19,15,2.0,3.5,0.9,22.4,3.5,3.33,0.0
2018,5,26,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.5,0.5,0.9,20.35,0.5,0.0,0.0
2018,5,27,5,0,5.0,1.0,0.9,20.3,1.0,0.0,0.0
2018,5,27,5,15,61.0,14.0,1.0,20.45,18.0,11.02,0.0
2018,5,27,5,30,117.0,27.0,1.1,20.6,35.0,20.29,5.96
2018,5,27,5,45,203.5,41.5,1.2,20.75,69.5,31.11,20.31
2018,5,27,6,0,290.0,56.0,1.3,20.9,104.0,41.89,30.36
2018,5,27,6,15,342.5,68.5,1.35,21.15,144.0,50.95,38.6
2018,5,27,6,30,395.0,81.0,1.4,21.4,184.0,59.86,46.49
2018,5,27,6,45,341.0,97.0,1.45,21.6,200.0,69.49,54.8
2018,5,27,7,0,287.0,113.0,1.5,21.8,216.0,80.68,64.28
2018,5,27,7,15,264.5,122.5,1.5,22.2,229.0,86.21,68.69
2018,5,27,7,30,242.0,132.0,1.5,22.6,242.0,91.37,72.71
2018,5,27,7,45,143.5,159.5,1.55,22.95,227.0,110.56,88.48
2018,5,27,8,0,45.0,187.0,1.6,23.3,212.0,129.27,103.58
2018,5,27,8,15,36.0,201.0,1.55,23.7,222.0,137.81,110.06
2018,5,27,8,30,27.0,215.0,1.5,24.1,232.0,146.11,116.3
2018,5,27,8,45,134.5,212.5,1.45,24.55,306.5,140.32,111.0
2018,5,27,9,0,242.0,210.0,1.4,25.0,381.0,143.85,102.31
2018,5,27,9,15,320.5,243.5,1.35,25.3,484.0,192.73,132.59
2018,5,27,9,30,399.0,277.0,1.3,25.6,587.0,244.92,167.73
2018,5,27,9,45,465.0,267.5,1.2,25.85,645.0,286.83,197.85
2018,5,27,10,0,531.0,258.0,1.1,26.1,703.0,335.48,234.4
2018,5,27,10,15,436.5,306.0,1.1,26.3,680.5,368.23,263.42
2018,5,27,10,30,342.0,354.0,1.1,26.5,658.0,394.11,285.6
2018,5,27,10,45,333.0,381.5,1.1,26.65,683.5,433.86,315.43
2018,5,27,11,0,324.0,409.0,1.1,26.8,709.0,473.0,343.91
2018,5,27,11,15,345.0,416.0,1.1,26.85,740.0,514.36,373.6
2018,5,27,11,30,366.0,423.0,1.1,26.9,771.0,557.11,403.77
2018,5,27,11,45,340.0,439.0,1.15,27.0,764.5,576.52,417.41
2018,5,27,12,0,314.0,455.0,1.2,27.1,758.0,593.37,429.14
2018,5,27,12,15,330.5,449.0,1.25,27.15,768.0,621.88,449.42
2018,5,27,12,30,347.0,443.0,1.3,27.2,778.0,649.93,469.18
2018,5,27,12,45,336.5,442.0,1.3,27.2,765.0,659.64,475.82
2018,5,27,13,0,326.0,441.0,1.3,27.2,752.0,667.06,481.03
2018,5,27,13,15,314.0,440.0,1.35,27.15,735.5,670.94,484.35
2018,5,27,13,30,302.0,439.0,1.4,27.1,719.0,672.6,486.21
2018,5,27,13,45,260.0,435.5,1.4,27.05,672.5,643.18,466.29
2018,5,27,14,0,218.0,432.0,1.4,27.0,626.0,593.48,432.85
2018,5,27,14,15,258.0,405.5,1.4,26.9,628.0,629.6,459.65
2018,5,27,14,30,298.0,379.0,1.4,26.8,630.0,646.33,472.84
2018,5,27,14,45,310.5,360.5,1.4,26.7,612.5,643.68,472.4
2018,5,27,15,0,323.0,342.0,1.4,26.6,595.0,638.97,470.8
2018,5,27,15,15,288.5,324.5,1.35,26.45,541.5,590.97,438.23
2018,5,27,15,30,254.0,307.0,1.3,26.3,488.0,542.03,404.86
2018,5,27,15,45,239.0,282.0,1.3,26.15,443.5,501.81,377.98
2018,5,27,16,0,224.0,257.0,1.3,26.0,399.0,460.63,349.85
2018,5,27,16,15,135.0,219.0,1.3,25.85,302.5,325.96,250.64
2018,5,27,16,30,46.0,181.0,1.3,25.7,206.0,197.9,152.33
2018,5,27,16,45,93.5,176.0,1.25,25.5,221.0,245.53,191.44
2018,5,27,17,0,141.0,171.0,1.2,25.3,236.0,273.87,214.74
2018,5,27,17,15,198.5,151.0,1.15,25.0,230.5,303.78,239.23
2018,5,27,17,30,256.0,131.0,1.1,24.7,225.0,312.43,246.99
2018,5,27,17,45,243.0,113.5,1.0,24.35,191.5,275.55,218.08
2018,5,27,18,0,230.0,96.0,0.9,24.0,158.0,239.12,188.85
2018,5,27,18,15,189.0,78.5,0.9,24.0,122.0,189.13,147.75
2018,5,27,18,30,148.0,61.0,0.9,24.0,86.0,142.8,108.85
2018,5,27,18,45,103.0,44.0,0.9,23.3,58.5,99.46,72.05
2018,5,27,19,0,58.0,27.0,0.9,22.6,31.0,51.76,26.91
2018,5,27,19,15,32.5,14.5,0.95,22.4,16.5,20.75,0.0
2018,5,27,19,30,7.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,3.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,5.0,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,10.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,10.0,11.0,0.45,19.65,11.5,8.65,0.0
2018,5,28,5,30,10.0,20.0,0.5,20.0,21.0,15.38,3.55
2018,5,28,5,45,31.5,38.0,0.55,20.35,43.0,28.39,18.15
2018,5,28,6,0,53.0,56.0,0.6,20.7,65.0,41.01,29.67
2018,5,28,6,15,85.0,76.0,0.65,21.0,96.0,54.85,42.01
2018,5,28,6,30,117.0,96.0,0.7,21.3,127.0,68.5,53.95
2018,5,28,6,45,305.5,96.5,0.75,21.6,201.0,68.68,54.08
2018,5,28,7,0,494.0,97.0,0.8,21.9,275.0,73.27,57.87
2018,5,28,7,15,413.5,130.0,0.9,22.1,294.5,90.35,72.2
2018,5,28,7,30,333.0,163.0,1.0,22.3,314.0,111.28,89.54
2018,5,28,7,45,215.0,197.0,1.05,22.5,299.0,132.69,106.98
2018,5,28,8,0,97.0,231.0,1.1,22.7,284.0,154.11,124.17
2018,5,28,8,15,83.0,248.5,1.15,22.8,297.0,164.3,132.01
2018,5,28,8,30,69.0,266.0,1.2,22.9,310.0,174.16,139.57
2018,5,28,8,45,72.0,289.5,1.25,23.05,338.0,187.11,149.56
2018,5,28,9,0,75.0,313.0,1.3,23.2,366.0,206.28,155.39
2018,5,28,9,15,71.0,326.0,1.4,23.25,378.5,223.66,167.26
2018,5,28,9,30,67.0,339.0,1.5,23.3,391.0,240.48,179.72
2018,5,28,9,45,42.0,300.5,1.55,23.35,333.5,220.51,165.48
2018,5,28,10,0,17.0,262.0,1.6,23.4,276.0,199.65,150.46
2018,5,28,10,15,14.0,243.5,1.65,23.45,255.5,187.9,141.54
2018,5,28,10,30,11.0,225.0,1.7,23.5,235.0,175.1,131.75
2018,5,28,10,45,12.0,241.0,1.8,23.55,252.0,188.84,142.25
2018,5,28,11,0,13.0,257.0,1.9,23.6,269.0,202.85,152.87
2018,5,28,11,15,14.5,274.5,1.9,23.6,288.0,218.57,164.74
2018,5,28,11,30,16.0,292.0,1.9,23.6,307.0,234.65,176.84
2018,5,28,11,45,16.5,298.5,1.95,23.65,314.0,241.96,182.3
2018,5,28,12,0,17.0,305.0,2.0,23.7,321.0,249.33,187.85
2018,5,28,12,15,19.5,324.0,1.95,23.65,342.5,268.06,201.94
2018,5,28,12,30,22.0,343.0,1.9,23.6,364.0,287.2,216.24
2018,5,28,12,45,19.5,322.0,1.9,23.55,340.5,270.37,203.72
2018,5,28,13,0,17.0,301.0,1.9,23.5,317.0,252.92,190.81
2018,5,28,13,15,23.0,322.5,1.9,23.45,344.0,290.07,219.03
2018,5,28,13,30,29.0,344.0,1.9,23.4,371.0,317.1,239.36
2018,5,28,13,45,24.5,320.0,1.9,23.35,342.5,294.68,222.76
2018,5,28,14,0,20.0,296.0,1.9,23.3,314.0,256.4,194.32
2018,5,28,14,15,15.0,255.5,1.9,23.25,268.5,218.63,165.98
2018,5,28,14,30,10.0,215.0,1.9,23.2,223.0,180.66,137.09
2018,5,28,14,45,9.0,209.0,1.9,23.1,216.0,175.13,133.16
2018,5,28,15,0,8.0,203.0,1.9,23.0,209.0,169.57,129.12
2018,5,28,15,15,5.5,176.5,1.9,22.95,180.5,145.28,110.38
2018,5,28,15,30,3.0,150.0,1.9,22.9,152.0,121.06,91.55
2018,5,28,15,45,1.5,134.0,1.9,22.85,135.0,106.57,80.3
2018,5,28,16,0,0.0,118.0,1.9,22.8,118.0,92.15,68.98
2018,5,28,16,15,0.0,100.0,1.85,22.7,100.0,77.42,57.39
2018,5,28,16,30,0.0,82.0,1.8,22.6,82.0,63.08,46.0
2018,5,28,16,45,0.0,70.5,1.75,22.5,70.5,54.13,38.91
2018,5,28,17,0,0.0,59.0,1.7,22.4,59.0,45.22,31.76
2018,5,28,17,15,0.0,46.5,1.65,22.25,46.5,35.56,23.92
2018,5,28,17,30,0.0,34.0,1.6,22.1,34.0,25.94,16.02
2018,5,28,17,45,0.5,48.5,1.55,22.0,48.5,37.39,25.62
2018,5,28,18,0,1.0,63.0,1.5,21.9,63.0,49.64,35.79
2018,5,28,18,15,0.5,55.0,1.5,21.9,55.0,43.41,30.44
2018,5,28,18,30,0.0,47.0,1.5,21.9,47.0,37.53,25.24
2018,5,28,18,45,0.0,33.0,1.4,21.65,33.0,25.95,15.23
2018,5,28,19,0,0.0,19.0,1.3,21.4,19.0,14.5,4.05
2018,5,28,19,15,2.0,10.5,1.3,21.35,10.5,8.84,0.0
2018,5,28,19,30,4.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,1.3,21.2,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.5,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.5,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,6.5,0.6,20.35,6.5,5.11,0.0
2018,5,29,5,30,5.0,12.0,0.7,20.7,12.0,9.43,0.15
2018,5,29,5,45,2.5,12.5,0.75,21.0,12.5,9.5,2.31
2018,5,29,6,0,0.0,13.0,0.8,21.3,13.0,9.86,2.86
2018,5,29,6,15,0.0,17.0,0.8,21.65,17.0,12.91,5.61
2018,5,29,6,30,0.0,21.0,0.8,22.0,21.0,15.97,8.33
2018,5,29,6,45,5.0,45.0,0.8,22.35,47.0,34.45,24.43
2018,5,29,7,0,10.0,69.0,0.8,22.7,73.0,53.09,40.42
2018,5,29,7,15,9.0,102.5,0.8,23.05,106.5,76.93,60.56
2018,5,29,7,30,8.0,136.0,0.8,23.4,140.0,99.88,79.57
2018,5,29,7,45,10.0,148.0,0.8,23.8,153.5,108.64,86.4
2018,5,29,8,0,12.0,160.0,0.8,24.2,167.0,117.33,93.12
2018,5,29,8,15,7.0,150.0,0.8,24.55,154.0,111.36,87.74
2018,5,29,8,30,2.0,140.0,0.8,24.9,141.0,104.94,82.07
2018,5,29,8,45,2.0,146.5,0.8,25.25,147.5,109.73,85.64
2018,5,29,9,0,2.0,153.0,0.8,25.6,154.0,114.81,85.36
2018,5,29,9,15,4.5,174.0,0.75,25.8,177.0,130.53,97.09
2018,5,29,9,30,7.0,195.0,0.7,26.0,200.0,146.72,109.04
2018,5,29,9,45,7.0,192.0,0.7,26.15,197.5,145.93,108.14
2018,5,29,10,0,7.0,189.0,0.7,26.3,195.0,144.94,107.19
2018,5,29,10,15,9.5,213.0,0.75,26.45,221.5,164.32,121.72
2018,5,29,10,30,12.0,237.0,0.8,26.6,248.0,184.22,136.49
2018,5,29,10,45,11.5,227.5,0.8,26.75,238.0,178.6,132.07
2018,5,29,11,0,11.0,218.0,0.8,26.9,228.0,172.66,127.51
2018,5,29,11,15,12.5,235.5,0.85,26.95,247.0,188.01,139.03
2018,5,29,11,30,14.0,253.0,0.9,27.0,266.0,203.69,150.68
2018,5,29,11,45,11.5,227.0,0.9,27.1,238.0,183.55,135.52
2018,5,29,12,0,9.0,201.0,0.9,27.2,210.0,162.74,119.9
2018,5,29,12,15,13.0,249.0,0.95,27.3,261.5,204.18,151.05
2018,5,29,12,30,17.0,297.0,1.0,27.4,313.0,246.57,182.29
2018,5,29,12,45,19.5,310.0,1.05,27.5,328.5,260.61,192.52
2018,5,29,13,0,22.0,323.0,1.1,27.6,344.0,286.43,211.46
2018,5,29,13,15,34.0,352.0,1.1,27.6,384.0,324.83,239.57
2018,5,29,13,30,46.0,381.0,1.1,27.6,424.0,364.48,268.26
2018,5,29,13,45,50.0,382.0,1.15,27.55,427.5,372.82,274.57
2018,5,29,14,0,54.0,383.0,1.2,27.5,431.0,381.09,281.06
2018,5,29,14,15,66.5,377.5,1.2,27.5,435.0,390.89,288.81
2018,5,29,14,30,79.0,372.0,1.2,27.5,439.0,400.47,296.45
2018,5,29,14,45,120.5,363.5,1.25,27.45,460.5,452.88,335.52
2018,5,29,15,0,162.0,355.0,1.3,27.4,482.0,484.97,359.92
2018,5,29,15,15,220.5,336.0,1.3,27.3,499.5,520.36,387.13
2018,5,29,15,30,279.0,317.0,1.3,27.2,517.0,572.9,425.79
2018,5,29,15,45,202.0,297.5,1.35,27.1,437.5,465.08,349.51
2018,5,29,16,0,125.0,278.0,1.4,27.0,358.0,378.75,287.04
2018,5,29,16,15,89.0,241.0,1.35,26.8,295.5,292.61,223.85
2018,5,29,16,30,53.0,204.0,1.3,26.6,233.0,226.36,173.81
2018,5,29,16,45,26.5,155.5,1.25,26.4,170.0,157.65,120.78
2018,5,29,17,0,0.0,107.0,1.2,26.2,107.0,84.28,62.53
2018,5,29,17,15,0.0,95.5,1.15,25.85,95.5,74.99,55.47
2018,5,29,17,30,0.0,84.0,1.1,25.5,84.0,65.72,48.21
2018,5,29,17,45,0.0,61.0,1.05,25.15,61.0,46.74,32.89
2018,5,29,18,0,0.0,38.0,1.0,24.8,38.0,29.0,18.35
2018,5,29,18,15,0.0,30.0,1.0,24.8,30.0,22.86,13.21
2018,5,29,18,30,0.0,22.0,1.0,24.8,22.0,16.74,8.02
2018,5,29,18,45,0.0,16.0,0.85,23.85,16.0,12.16,4.09
2018,5,29,19,0,0.0,10.0,0.7,22.9,10.0,7.59,0.0
2018,5,29,19,15,5.5,6.0,0.75,22.75,6.0,6.3,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.8,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.75,21.4,4.5,3.54,0.0
2018,5,30,5,30,0.0,9.0,0.8,21.6,9.0,6.82,0.0
2018,5,30,5,45,0.0,16.5,0.9,21.8,16.5,12.54,4.84
2018,5,30,6,0,0.0,24.0,1.0,22.0,24.0,18.27,10.07
2018,5,30,6,15,0.0,31.0,1.05,22.15,31.0,23.63,14.89
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,29.0,19.65
2018,5,30,6,45,0.0,52.5,1.1,22.5,52.5,40.17,29.35
2018,5,30,7,0,0.0,67.0,1.1,22.7,67.0,51.38,38.94
2018,5,30,7,15,0.0,72.0,1.15,22.9,72.0,55.26,42.1
2018,5,30,7,30,0.0,77.0,1.2,23.1,77.0,59.14,45.22
2018,5,30,7,45,0.5,105.5,1.25,23.3,106.0,79.93,62.62
2018,5,30,8,0,1.0,134.0,1.3,23.5,135.0,99.94,79.07
2018,5,30,8,15,1.5,148.5,1.3,23.65,149.5,110.23,87.27
2018,5,30,8,30,2.0,163.0,1.3,23.8,164.0,120.43,95.34
2018,5,30,8,45,14.5,210.5,1.35,24.0,220.5,152.1,120.87
2018,5,30,9,0,27.0,258.0,1.4,24.2,277.0,174.04,131.38
2018,5,30,9,15,32.0,282.0,1.4,24.35,306.0,194.26,145.8
2018,5,30,9,30,37.0,306.0,1.4,24.5,335.0,215.63,161.33
2018,5,30,9,45,39.5,318.5,1.45,24.7,350.5,230.6,172.27
2018,5,30,10,0,42.0,331.0,1.5,24.9,366.0,245.98,183.63
2018,5,30,10,15,60.5,371.5,1.5,25.1,424.0,285.62,212.62
2018,5,30,10,30,79.0,412.0,1.5,25.3,482.0,328.41,243.68
2018,5,30,10,45,54.0,381.5,1.55,25.5,430.0,305.79,227.32
2018,5,30,11,0,29.0,351.0,1.6,25.7,378.0,278.52,207.4
2018,5,30,11,15,24.5,323.5,1.6,25.9,346.5,261.04,194.45
2018,5,30,11,30,20.0,296.0,1.6,26.1,315.0,241.88,180.14
2018,5,30,11,45,19.0,295.5,1.65,26.3,313.5,241.16,179.57
2018,5,30,12,0,18.0,295.0,1.7,26.5,312.0,242.1,180.18
2018,5,30,12,15,56.0,372.5,1.7,26.6,426.5,340.76,253.35
2018,5,30,12,30,94.0,450.0,1.7,26.7,541.0,439.68,324.38
2018,5,30,12,45,71.0,420.0,1.75,26.75,488.5,403.72,298.14
2018,5,30,13,0,48.0,390.0,1.8,26.8,436.0,364.99,270.29
2018,5,30,13,15,51.5,394.5,1.8,26.85,443.0,376.54,279.04
2018,5,30,13,30,55.0,399.0,1.8,26.9,450.0,388.06,287.56
2018,5,30,13,45,114.5,417.0,1.8,26.95,520.0,478.66,353.85
2018,5,30,14,0,174.0,435.0,1.8,27.0,590.0,554.72,408.29
2018,5,30,14,15,198.0,419.5,1.8,27.0,591.0,567.89,418.24
2018,5,30,14,30,222.0,404.0,1.8,27.0,592.0,579.93,427.9
2018,5,30,14,45,177.0,383.0,1.8,27.0,529.0,522.64,387.62
2018,5,30,15,0,132.0,362.0,1.8,27.0,466.0,464.27,346.31
2018,5,30,15,15,79.0,313.5,1.75,26.9,375.0,351.28,264.49
2018,5,30,15,30,26.0,265.0,1.7,26.8,284.0,258.5,195.12
2018,5,30,15,45,72.0,270.0,1.7,26.7,317.5,305.24,232.63
2018,5,30,16,0,118.0,275.0,1.7,26.6,351.0,369.29,281.94
2018,5,30,16,15,125.5,257.5,1.6,26.45,332.5,357.25,273.7
2018,5,30,16,30,133.0,240.0,1.5,26.3,314.0,344.21,265.01
2018,5,30,16,45,129.0,217.0,1.45,26.15,283.0,315.42,244.24
2018,5,30,17,0,125.0,194.0,1.4,26.0,252.0,286.22,222.88
2018,5,30,17,15,122.5,167.5,1.3,25.7,219.0,253.81,198.74
2018,5,30,17,30,120.0,141.0,1.2,25.4,186.0,220.89,173.67
2018,5,30,17,45,141.0,118.0,1.1,25.15,162.5,205.59,162.14
2018,5,30,18,0,162.0,95.0,1.0,24.9,139.0,199.05,156.67
2018,5,30,18,15,160.5,78.5,1.0,24.9,114.5,173.58,135.18
2018,5,30,18,30,159.0,62.0,1.0,24.9,90.0,147.87,112.71
2018,5,30,18,45,118.0,45.5,0.95,24.2,62.5,106.2,77.3
2018,5,30,19,0,77.0,29.0,0.9,23.5,35.0,67.4,39.77
2018,5,30,19,15,43.5,16.0,0.9,23.35,19.0,25.05,0.0
2018,5,30,19,30,10.0,3.0,0.9,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,0.95,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,3.5,0.95,21.15,3.5,2.75,0.0
2018,5,31,5,30,0.0,7.0,1.1,21.4,7.0,5.3,0.0
2018,5,31,5,45,0.0,12.0,1.25,21.7,12.0,9.1,1.97
2018,5,31,6,0,0.0,17.0,1.4,22.0,17.0,12.91,5.46
2018,5,31,6,15,0.0,34.0,1.45,22.25,34.0,25.94,16.88
2018,5,31,6,30,0.0,51.0,1.5,22.5,51.0,39.03,28.32
2018,5,31,6,45,119.0,88.0,1.55,22.8,131.0,64.78,50.51
2018,5,31,7,0,238.0,125.0,1.6,23.1,211.0,87.22,69.51
2018,5,31,7,15,226.5,142.5,1.6,23.4,234.5,97.48,77.88
2018,5,31,7,30,215.0,160.0,1.6,23.7,258.0,107.26,85.73
2018,5,31,7,45,132.0,178.0,1.6,24.0,240.5,120.74,96.54
2018,5,31,8,0,49.0,196.0,1.6,24.3,223.0,134.46,107.41
2018,5,31,8,15,87.0,237.5,1.6,24.6,290.5,158.85,126.86
2018,5,31,8,30,125.0,279.0,1.6,24.9,358.0,173.68,138.28
2018,5,31,8,45,148.5,301.0,1.6,25.2,401.5,184.94,146.73
2018,5,31,9,0,172.0,323.0,1.6,25.5,445.0,206.71,152.37
2018,5,31,9,15,164.5,344.0,1.6,25.75,466.5,234.68,170.39
2018,5,31,9,30,157.0,365.0,1.6,26.0,488.0,262.12,190.29
2018,5,31,9,45,112.5,363.0,1.55,26.25,453.0,267.21,195.75
2018,5,31,10,0,68.0,361.0,1.5,26.5,418.0,272.35,201.12
2018,5,31,10,15,76.5,389.5,1.5,26.75,456.0,302.6,223.22
2018,5,31,10,30,85.0,418.0,1.5,27.0,494.0,334.53,246.3
2018,5,31,10,45,119.0,437.0,1.5,27.2,546.0,370.59,272.09
2018,5,31,11,0,153.0,456.0,1.5,27.4,598.0,414.98,303.78
2018,5,31,11,15,149.5,465.0,1.5,27.55,605.5,434.79,317.87
2018,5,31,11,30,146.0,474.0,1.5,27.7,613.0,454.15,331.56
2018,5,31,11,45,164.0,479.0,1.55,27.85,636.5,484.27,353.05
2018,5,31,12,0,182.0,484.0,1.6,28.0,660.0,515.47,375.11
2018,5,31,12,15,181.0,476.5,1.55,28.1,651.5,523.68,380.64
2018,5,31,12,30,180.0,469.0,1.5,28.2,643.0,530.59,385.39
2018,5,31,12,45,196.0,470.5,1.5,28.25,659.0,557.24,404.2
2018,5,31,13,0,212.0,472.0,1.5,28.3,675.0,583.8,422.72
2018,5,31,13,15,373.5,386.0,1.5,28.3,736.5,670.57,485.59
2018,5,31,13,30,535.0,300.0,1.5,28.3,798.0,762.99,550.42
2018,5,31,13,45,673.0,225.0,1.5,28.35,836.5,835.12,600.33
2018,5,31,14,0,811.0,150.0,1.5,28.4,875.0,892.24,638.02
2018,5,31,14,15,805.0,147.0,1.5,28.3,847.5,893.18,639.01
2018,5,31,14,30,799.0,144.0,1.5,28.2,820.0,890.45,638.39
2018,5,31,14,45,791.0,140.5,1.5,28.15,786.5,881.81,634.03
2018,5,31,15,0,783.0,137.0,1.5,28.1,753.0,869.65,627.56
2018,5,31,15,15,699.5,153.5,1.45,28.0,683.0,813.26,591.91
2018,5,31,15,30,616.0,170.0,1.4,27.9,613.0,749.87,551.14
2018,5,31,15,45,616.5,159.0,1.4,27.75,578.5,730.05,540.22
2018,5,31,16,0,617.0,148.0,1.4,27.6,544.0,707.32,526.78
2018,5,31,16,15,506.0,155.0,1.35,27.4,463.0,598.97,452.03
2018,5,31,16,30,395.0,162.0,1.3,27.2,382.0,505.39,385.73
2018,5,31,16,45,384.0,159.5,1.3,26.95,356.5,482.44,370.81
2018,5,31,17,0,373.0,157.0,1.3,26.7,331.0,458.58,354.36
2018,5,31,17,15,252.0,138.5,1.2,26.35,250.0,325.04,254.16
2018,5,31,17,30,131.0,120.0,1.1,26.0,169.0,204.44,160.38
2018,5,31,17,45,77.5,77.0,1.05,25.6,105.0,122.11,94.94
2018,5,31,18,0,24.0,34.0,1.0,25.2,41.0,40.09,27.71
2018,5,31,18,15,52.5,30.0,1.0,25.2,41.0,55.02,39.92
2018,5,31,18,30,81.0,26.0,1.0,25.2,41.0,67.63,49.26
2018,5,31,18,45,109.5,27.5,0.9,24.4,41.0,88.15,63.49
2018,5,31,19,0,138.0,29.0,0.8,23.6,41.0,96.78,60.04
2018,5,31,19,15,71.0,15.5,0.8,23.4,21.5,32.52,0.0
2018,5,31,19,30,4.0,2.0,0.8,23.2,2.0,1.57,0.0
2018,5,31,19,45,2.0,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.5,0.6,19.35,0.5,0.0,0.0
2018,6,1,5,0,0.0,1.0,0.6,19.4,1.0,0.0,0.0
2018,6,1,5,15,0.0,7.0,0.7,19.65,7.0,5.51,0.0
2018,6,1,5,30,0.0,13.0,0.8,19.9,13.0,9.88,0.89
2018,6,1,5,45,0.0,17.0,0.9,20.2,17.0,12.92,5.25
2018,6,1,6,0,0.0,21.0,1.0,20.5,21.0,15.97,8.18
2018,6,1,6,15,3.5,40.0,1.0,20.75,41.0,30.59,21.08
2018,6,1,6,30,7.0,59.0,1.0,21.0,61.0,45.08,33.8
2018,6,1,6,45,25.0,91.0,1.05,21.25,100.0,66.76,52.55
2018,6,1,7,0,43.0,123.0,1.1,21.5,139.0,87.67,70.31
2018,6,1,7,15,102.5,151.0,1.1,21.85,196.0,103.59,83.5
2018,6,1,7,30,162.0,179.0,1.1,22.2,253.0,121.04,97.75
2018,6,1,7,45,152.5,205.0,1.1,22.55,281.0,135.58,109.33
2018,6,1,8,0,143.0,231.0,1.1,22.9,309.0,149.51,120.25
2018,6,1,8,15,254.5,241.0,1.1,23.35,396.0,150.48,120.38
2018,6,1,8,30,366.0,251.0,1.1,23.8,483.0,157.54,125.54
2018,6,1,8,45,522.5,208.5,1.05,24.25,566.0,129.5,102.11
2018,6,1,9,0,679.0,166.0,1.0,24.7,649.0,133.31,84.79
2018,6,1,9,15,632.5,178.0,1.0,25.25,648.5,180.95,111.31
2018,6,1,9,30,586.0,190.0,1.0,25.8,648.0,222.86,142.95
2018,6,1,9,45,478.5,232.5,1.0,26.3,617.5,265.44,180.67
2018,6,1,10,0,371.0,275.0,1.0,26.8,587.0,293.0,206.75
2018,6,1,10,15,573.5,221.5,1.0,27.2,723.0,357.01,251.42
2018,6,1,10,30,776.0,168.0,1.0,27.6,859.0,444.38,314.25
2018,6,1,10,45,800.5,159.0,0.95,28.05,887.5,494.74,352.64
2018,6,1,11,0,825.0,150.0,0.9,28.5,916.0,542.06,388.04
2018,6,1,11,15,828.5,151.0,0.9,28.65,931.0,587.0,421.43
2018,6,1,11,30,832.0,152.0,0.9,28.8,946.0,630.24,452.65
2018,6,1,11,45,833.0,152.5,0.9,28.95,953.0,669.67,480.46
2018,6,1,12,0,834.0,153.0,0.9,29.1,960.0,706.97,506.14
2018,6,1,12,15,815.5,164.5,1.0,29.1,954.0,747.81,534.39
2018,6,1,12,30,797.0,176.0,1.1,29.1,948.0,775.17,553.68
2018,6,1,12,45,824.0,157.0,1.2,29.15,950.0,809.85,578.43
2018,6,1,13,0,851.0,138.0,1.3,29.2,952.0,829.55,592.01
2018,6,1,13,15,848.0,137.0,1.35,29.1,937.5,849.21,605.5
2018,6,1,13,30,845.0,136.0,1.4,29.0,923.0,865.44,616.89
2018,6,1,13,45,828.5,142.0,1.45,28.9,899.0,872.27,622.44
2018,6,1,14,0,812.0,148.0,1.5,28.8,875.0,890.0,635.15
2018,6,1,14,15,790.0,153.5,1.5,28.65,842.5,884.73,632.73
2018,6,1,14,30,768.0,159.0,1.5,28.5,810.0,875.78,628.32
2018,6,1,14,45,785.5,142.0,1.5,28.35,784.0,877.24,630.72
2018,6,1,15,0,803.0,125.0,1.5,28.2,758.0,874.28,630.3
2018,6,1,15,15,791.0,122.5,1.45,28.0,719.5,855.99,619.67
2018,6,1,15,30,779.0,120.0,1.4,27.8,681.0,834.5,607.16
2018,6,1,15,45,763.5,117.0,1.35,27.6,638.0,806.46,590.37
2018,6,1,16,0,748.0,114.0,1.3,27.4,595.0,775.74,571.77
2018,6,1,16,15,676.0,125.0,1.25,27.1,534.0,715.92,533.57
2018,6,1,16,30,604.0,136.0,1.2,26.8,473.0,652.39,491.28
2018,6,1,16,45,535.5,138.0,1.15,26.5,416.0,583.04,443.61
2018,6,1,17,0,467.0,140.0,1.1,26.2,359.0,508.22,390.89
2018,6,1,17,15,319.0,139.0,1.05,25.85,280.5,371.18,289.6
2018,6,1,17,30,171.0,138.0,1.0,25.5,202.0,249.77,196.09
2018,6,1,17,45,85.5,85.5,0.95,25.1,117.5,135.81,106.01
2018,6,1,18,0,0.0,33.0,0.9,24.7,33.0,25.16,15.14
2018,6,1,18,15,0.0,24.5,0.9,24.7,24.5,18.64,9.76
2018,6,1,18,30,0.0,16.0,0.9,24.7,16.0,12.15,4.3
2018,6,1,18,45,0.0,12.0,0.95,23.95,12.0,9.1,1.67
2018,6,1,19,0,0.0,8.0,1.0,23.2,8.0,6.06,0.0
2018,6,1,19,15,0.0,4.5,1.0,23.05,4.5,3.54,0.0
2018,6,1,19,30,0.0,1.0,1.0,22.9,1.0,0.79,0.0
2018,6,1,19,45,0.0,0.5,1.0,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,12.5,13.0,0.85,19.85,14.0,10.23,0.0
2018,6,2,5,30,24.0,25.0,1.0,20.1,27.0,18.86,7.01
2018,6,2,5,45,63.0,43.0,1.15,20.4,52.5,31.75,21.07
2018,6,2,6,0,102.0,61.0,1.3,20.7,78.0,44.57,32.76
2018,6,2,6,15,110.0,69.0,1.3,21.1,93.5,50.91,38.61
2018,6,2,6,30,118.0,77.0,1.3,21.5,109.0,57.04,44.05
2018,6,2,6,45,59.0,50.5,1.35,21.85,66.5,38.96,28.35
2018,6,2,7,0,0.0,24.0,1.4,22.2,24.0,18.28,10.31
2018,6,2,7,15,2.5,64.5,1.4,22.75,65.5,49.49,37.2
2018,6,2,7,30,5.0,105.0,1.4,23.3,107.0,79.22,62.25
2018,6,2,7,45,8.5,136.0,1.45,23.8,140.5,100.81,80.0
2018,6,2,8,0,12.0,167.0,1.5,24.3,174.0,121.87,97.01
2018,6,2,8,15,25.5,192.0,1.5,24.75,208.0,132.51,105.22
2018,6,2,8,30,39.0,217.0,1.5,25.2,242.0,147.6,116.99
2018,6,2,8,45,116.5,272.0,1.55,25.65,353.5,170.34,134.78
2018,6,2,9,0,194.0,327.0,1.6,26.1,465.0,209.35,153.72
2018,6,2,9,15,281.5,327.5,1.65,26.35,540.5,230.11,162.04
2018,6,2,9,30,369.0,328.0,1.7,26.6,616.0,271.32,188.09
2018,6,2,9,45,440.5,312.0,1.7,26.9,671.5,302.19,209.35
2018,6,2,10,0,512.0,296.0,1.7,27.2,727.0,347.64,243.18
2018,6,2,10,15,384.0,357.0,1.75,27.3,686.5,380.53,273.12
2018,6,2,10,30,256.0,418.0,1.8,27.4,646.0,394.8,287.37
2018,6,2,10,45,268.5,424.5,1.85,27.55,669.0,427.32,311.87
2018,6,2,11,0,281.0,431.0,1.9,27.7,692.0,460.76,336.66
2018,6,2,11,15,213.5,450.5,1.95,27.75,650.5,459.97,336.79
2018,6,2,11,30,146.0,470.0,2.0,27.8,609.0,450.2,329.98
2018,6,2,11,45,124.0,467.5,2.0,27.9,586.5,448.35,328.72
2018,6,2,12,0,102.0,465.0,2.0,28.0,564.0,438.6,321.69
2018,6,2,12,15,174.5,468.5,2.0,28.05,637.5,511.4,374.33
2018,6,2,12,30,247.0,472.0,2.0,28.1,711.0,590.95,430.37
2018,6,2,12,45,176.5,407.0,2.0,28.15,577.0,487.56,357.98
2018,6,2,13,0,106.0,342.0,2.0,28.2,443.0,384.07,284.29
2018,6,2,13,15,148.5,351.5,2.0,28.15,491.0,434.96,322.59
2018,6,2,13,30,191.0,361.0,2.0,28.1,539.0,501.48,370.61
2018,6,2,13,45,309.0,339.0,1.95,28.05,619.5,593.6,437.64
2018,6,2,14,0,427.0,317.0,1.9,28.0,700.0,704.53,515.24
2018,6,2,14,15,417.0,299.5,1.9,27.95,663.5,687.16,503.58
2018,6,2,14,30,407.0,282.0,1.9,27.9,627.0,667.0,491.05
2018,6,2,14,45,344.0,299.5,1.85,27.8,583.0,609.98,451.6
2018,6,2,15,0,281.0,317.0,1.8,27.7,539.0,572.08,424.73
2018,6,2,15,15,260.0,310.0,1.75,27.6,507.0,547.03,407.81
2018,6,2,15,30,239.0,303.0,1.7,27.5,475.0,521.11,390.05
2018,6,2,15,45,278.0,268.0,1.65,27.35,456.0,517.65,390.07
2018,6,2,16,0,317.0,233.0,1.6,27.2,437.0,510.82,387.5
2018,6,2,16,15,326.5,217.0,1.5,27.0,413.0,496.11,378.15
2018,6,2,16,30,336.0,201.0,1.4,26.8,389.0,479.43,367.31
2018,6,2,16,45,202.5,167.0,1.3,26.6,277.0,333.04,258.06
2018,6,2,17,0,69.0,133.0,1.2,26.4,165.0,166.31,128.75
2018,6,2,17,15,302.5,113.5,1.1,26.05,230.5,348.72,274.78
2018,6,2,17,30,536.0,94.0,1.0,25.7,296.0,473.78,369.37
2018,6,2,17,45,516.5,83.5,0.95,25.35,254.0,426.18,332.43
2018,6,2,18,0,497.0,73.0,0.9,25.0,212.0,378.75,295.57
2018,6,2,18,15,348.5,67.5,0.9,25.0,155.5,266.87,207.54
2018,6,2,18,30,200.0,62.0,0.9,25.0,99.0,165.46,126.18
2018,6,2,18,45,115.0,45.0,0.75,23.8,65.0,103.25,75.36
2018,6,2,19,0,30.0,28.0,0.6,22.6,31.0,42.71,24.93
2018,6,2,19,15,17.5,15.0,0.6,22.35,16.5,16.81,0.0
2018,6,2,19,30,5.0,2.0,0.6,22.1,2.0,1.57,0.0
2018,6,2,19,45,2.5,1.0,0.6,21.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.6,18.45,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.6,18.5,2.0,0.0,0.0
2018,6,3,5,15,98.5,15.0,0.8,18.9,22.0,11.8,0.0
