Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.45,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,6,13,5,15,2.0,12.0,0.85,18.1,12.0,9.44,0.0
2018,6,13,5,30,0.0,22.0,1.0,18.6,22.0,16.73,6.34
2018,6,13,5,45,62.5,40.5,1.2,19.15,51.5,30.26,20.03
2018,6,13,6,0,125.0,59.0,1.4,19.7,81.0,43.07,31.65
2018,6,13,6,15,98.0,78.0,1.45,20.2,98.5,56.39,43.53
2018,6,13,6,30,71.0,97.0,1.5,20.7,116.0,69.71,55.16
2018,6,13,6,45,175.5,114.0,1.6,21.25,174.5,79.47,63.47
2018,6,13,7,0,280.0,131.0,1.7,21.8,233.0,91.47,73.49
2018,6,13,7,15,424.0,126.5,1.7,22.25,308.0,88.25,70.39
2018,6,13,7,30,568.0,122.0,1.7,22.7,383.0,88.73,70.43
2018,6,13,7,45,405.0,155.5,1.75,23.15,352.5,103.4,82.39
2018,6,13,8,0,242.0,189.0,1.8,23.6,322.0,123.16,98.39
2018,6,13,8,15,212.5,216.5,1.8,23.95,341.0,136.52,108.92
2018,6,13,8,30,183.0,244.0,1.8,24.3,360.0,158.18,126.12
2018,6,13,8,45,201.0,264.5,1.8,24.7,400.5,169.1,134.36
2018,6,13,9,0,219.0,285.0,1.8,25.1,441.0,175.51,129.17
2018,6,13,9,15,212.0,326.0,1.75,25.45,484.0,226.89,163.48
2018,6,13,9,30,205.0,367.0,1.7,25.8,527.0,267.0,192.15
2018,6,13,9,45,258.0,367.5,1.7,26.1,578.5,290.44,207.56
2018,6,13,10,0,311.0,368.0,1.7,26.4,630.0,329.19,235.6
2018,6,13,10,15,512.5,285.0,1.7,26.7,734.5,368.56,261.68
2018,6,13,10,30,714.0,202.0,1.7,27.0,839.0,427.55,304.6
2018,6,13,10,45,721.0,204.0,1.7,27.25,861.5,475.52,342.67
2018,6,13,11,0,728.0,206.0,1.7,27.5,884.0,522.84,379.25
2018,6,13,11,15,731.0,208.0,1.7,27.7,898.5,567.11,412.73
2018,6,13,11,30,734.0,210.0,1.7,27.9,913.0,609.98,444.29
2018,6,13,11,45,737.0,210.5,1.75,28.1,921.5,650.17,473.51
2018,6,13,12,0,740.0,211.0,1.8,28.3,930.0,688.6,500.89
2018,6,13,12,15,779.5,188.5,1.8,28.45,946.5,726.94,528.24
2018,6,13,12,30,819.0,166.0,1.8,28.6,963.0,770.51,558.51
2018,6,13,12,45,828.0,157.0,1.8,28.7,958.5,799.86,578.61
2018,6,13,13,0,837.0,148.0,1.8,28.8,954.0,813.27,587.49
2018,6,13,13,15,834.0,147.5,1.8,28.8,940.5,833.63,600.93
2018,6,13,13,30,831.0,147.0,1.8,28.8,927.0,850.68,612.19
2018,6,13,13,45,825.5,145.5,1.8,28.8,906.0,861.31,619.39
2018,6,13,14,0,820.0,144.0,1.8,28.8,885.0,868.37,624.45
2018,6,13,14,15,813.0,142.5,1.8,28.7,858.0,884.38,635.67
2018,6,13,14,30,806.0,141.0,1.8,28.6,831.0,882.83,635.62
2018,6,13,14,45,797.0,138.0,1.8,28.55,798.0,874.43,631.3
2018,6,13,15,0,788.0,135.0,1.8,28.5,765.0,862.54,624.88
2018,6,13,15,15,775.5,132.5,1.75,28.35,726.5,844.7,614.42
2018,6,13,15,30,763.0,130.0,1.7,28.2,688.0,823.71,601.99
2018,6,13,15,45,747.0,127.0,1.7,28.05,645.5,796.25,585.77
2018,6,13,16,0,731.0,124.0,1.7,27.9,603.0,766.15,567.72
2018,6,13,16,15,710.0,120.5,1.65,27.7,557.5,733.47,547.45
2018,6,13,16,30,689.0,117.0,1.6,27.5,512.0,694.56,522.69
2018,6,13,16,45,661.5,112.5,1.55,27.25,463.5,648.09,491.8
2018,6,13,17,0,634.0,108.0,1.5,27.0,415.0,600.84,459.51
2018,6,13,17,15,598.5,102.5,1.4,26.65,366.0,546.59,421.18
2018,6,13,17,30,563.0,97.0,1.3,26.3,317.0,492.9,382.22
2018,6,13,17,45,474.5,93.5,1.15,25.95,260.5,403.16,314.76
2018,6,13,18,0,386.0,90.0,1.0,25.6,204.0,328.59,256.95
2018,6,13,18,15,205.0,79.0,1.0,25.6,138.5,194.03,150.91
2018,6,13,18,30,24.0,68.0,1.0,25.6,73.0,73.75,54.12
2018,6,13,18,45,16.5,50.0,0.9,24.65,53.0,53.01,36.94
2018,6,13,19,0,9.0,32.0,0.8,23.7,33.0,32.44,19.33
2018,6,13,19,15,7.0,19.0,0.8,23.55,19.5,18.74,0.0
2018,6,13,19,30,5.0,6.0,0.8,23.4,6.0,5.9,0.0
2018,6,13,19,45,2.5,3.0,0.8,23.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,45,2.0,1.5,0.7,20.75,1.5,0.0,0.0
2018,6,14,5,0,4.0,3.0,0.7,20.8,3.0,0.0,0.0
2018,6,14,5,15,60.0,17.0,0.8,21.1,21.5,13.38,0.0
2018,6,14,5,30,116.0,31.0,0.9,21.4,40.0,23.08,10.68
2018,6,14,5,45,194.0,46.0,1.0,21.7,74.0,34.26,23.12
2018,6,14,6,0,272.0,61.0,1.1,22.0,108.0,45.24,33.18
2018,6,14,6,15,345.0,71.5,1.15,22.45,151.5,53.01,40.21
2018,6,14,6,30,418.0,82.0,1.2,22.9,195.0,60.77,46.99
2018,6,14,6,45,470.0,91.0,1.2,23.4,243.0,67.24,52.46
2018,6,14,7,0,522.0,100.0,1.2,23.9,291.0,75.73,59.48
2018,6,14,7,15,542.0,110.5,1.2,24.4,335.0,82.0,64.47
2018,6,14,7,30,562.0,121.0,1.2,24.9,379.0,87.93,69.09
2018,6,14,7,45,551.0,139.5,1.25,25.45,417.0,98.26,77.29
2018,6,14,8,0,540.0,158.0,1.3,26.0,455.0,106.67,83.77
2018,6,14,8,15,539.5,174.5,1.3,26.4,494.0,114.78,90.0
2018,6,14,8,30,539.0,191.0,1.3,26.8,533.0,122.35,95.72
2018,6,14,8,45,593.0,184.5,1.3,27.2,586.0,116.88,90.82
2018,6,14,9,0,647.0,178.0,1.3,27.6,639.0,128.02,84.87
2018,6,14,9,15,708.0,161.5,1.25,27.8,692.5,169.27,99.96
2018,6,14,9,30,769.0,145.0,1.2,28.0,746.0,223.04,134.31
2018,6,14,9,45,766.5,156.0,1.15,28.25,778.0,278.4,177.55
2018,6,14,10,0,764.0,167.0,1.1,28.5,810.0,332.81,221.79
2018,6,14,10,15,774.5,168.0,1.05,28.65,839.5,384.01,263.44
2018,6,14,10,30,785.0,169.0,1.0,28.8,869.0,435.18,304.35
2018,6,14,10,45,784.5,173.0,0.95,28.95,888.0,483.13,341.97
2018,6,14,11,0,784.0,177.0,0.9,29.1,907.0,529.53,377.2
2018,6,14,11,15,714.5,218.5,0.85,29.2,892.5,564.59,403.21
2018,6,14,11,30,645.0,260.0,0.8,29.3,878.0,591.79,422.55
2018,6,14,11,45,732.0,213.5,0.75,29.4,920.5,648.36,462.0
2018,6,14,12,0,819.0,167.0,0.7,29.5,963.0,702.83,499.18
2018,6,14,12,15,820.5,166.0,0.7,29.5,964.0,738.2,522.96
2018,6,14,12,30,822.0,165.0,0.7,29.5,965.0,771.13,544.89
2018,6,14,12,45,822.5,163.0,0.65,29.5,959.0,799.76,563.01
2018,6,14,13,0,823.0,161.0,0.6,29.5,953.0,825.39,578.68
2018,6,14,13,15,820.5,159.5,0.6,29.5,939.5,845.76,591.28
2018,6,14,13,30,818.0,158.0,0.6,29.5,926.0,862.69,601.86
2018,6,14,13,45,747.5,185.0,0.55,29.45,875.0,842.31,588.74
2018,6,14,14,0,677.0,212.0,0.5,29.4,824.0,826.94,578.39
2018,6,14,14,15,598.5,241.0,0.5,29.4,770.0,793.18,556.75
2018,6,14,14,30,520.0,270.0,0.5,29.4,716.0,750.35,529.41
2018,6,14,14,45,650.0,206.0,0.5,29.35,741.0,816.23,575.45
2018,6,14,15,0,780.0,142.0,0.5,29.3,766.0,862.06,605.09
2018,6,14,15,15,761.0,142.5,0.45,29.35,726.0,841.62,591.87
2018,6,14,15,30,742.0,143.0,0.4,29.4,686.0,818.19,577.76
2018,6,14,15,45,529.5,188.5,0.4,29.4,564.0,677.99,487.34
2018,6,14,16,0,317.0,234.0,0.4,29.4,442.0,508.13,372.53
2018,6,14,16,15,230.0,207.5,0.4,29.25,352.5,404.33,301.52
2018,6,14,16,30,143.0,181.0,0.4,29.1,263.0,287.28,217.17
2018,6,14,16,45,320.5,160.5,0.4,29.0,322.5,431.8,326.81
2018,6,14,17,0,498.0,140.0,0.4,28.9,382.0,527.57,396.28
2018,6,14,17,15,362.0,140.5,0.35,28.65,306.0,416.61,315.45
2018,6,14,17,30,226.0,141.0,0.3,28.4,230.0,299.75,229.48
2018,6,14,17,45,157.0,107.5,0.3,28.15,165.0,213.13,164.38
2018,6,14,18,0,88.0,74.0,0.3,27.9,100.0,121.36,92.69
2018,6,14,18,15,106.0,72.0,0.3,27.9,97.5,125.94,96.05
2018,6,14,18,30,124.0,70.0,0.3,27.9,95.0,129.74,97.59
2018,6,14,18,45,97.0,52.5,0.3,27.45,68.5,95.47,69.03
2018,6,14,19,0,70.0,35.0,0.3,27.0,42.0,63.5,41.65
2018,6,14,19,15,51.5,21.5,0.3,26.85,25.5,42.74,6.22
2018,6,14,19,30,33.0,8.0,0.3,26.7,9.0,14.07,0.0
2018,6,14,19,45,16.5,4.0,0.35,26.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.5,1.3,18.15,1.5,0.0,0.0
2018,6,15,5,0,8.0,3.0,1.3,18.1,3.0,0.0,0.0
2018,6,15,5,15,47.0,15.0,1.35,18.4,18.5,11.8,0.0
2018,6,15,5,30,86.0,27.0,1.4,18.7,34.0,20.29,8.82
2018,6,15,5,45,183.5,41.5,1.5,19.0,69.5,31.02,20.67
2018,6,15,6,0,281.0,56.0,1.6,19.3,105.0,41.84,30.63
2018,6,15,6,15,379.0,64.5,1.55,19.85,153.5,48.56,36.8
2018,6,15,6,30,477.0,73.0,1.5,20.4,202.0,57.49,44.66
2018,6,15,6,45,539.0,78.0,1.45,21.0,252.5,61.01,47.61
2018,6,15,7,0,601.0,83.0,1.4,21.6,303.0,64.64,50.53
2018,6,15,7,15,638.0,88.5,1.5,22.3,353.5,68.24,53.32
2018,6,15,7,30,675.0,94.0,1.6,23.0,404.0,71.79,55.99
2018,6,15,7,45,703.5,97.5,1.65,23.75,453.5,73.77,57.28
2018,6,15,8,0,732.0,101.0,1.7,24.5,503.0,82.02,63.81
2018,6,15,8,15,753.0,104.5,1.7,24.9,551.0,83.82,64.97
2018,6,15,8,30,774.0,108.0,1.7,25.3,599.0,85.51,66.06
2018,6,15,8,45,791.0,110.5,1.7,25.75,643.5,86.37,66.44
2018,6,15,9,0,808.0,113.0,1.7,26.2,688.0,104.98,65.47
2018,6,15,9,15,821.0,114.5,1.65,26.5,728.0,159.46,89.09
2018,6,15,9,30,834.0,116.0,1.6,26.8,768.0,221.93,131.75
2018,6,15,9,45,843.5,118.0,1.55,27.15,803.0,276.61,174.54
2018,6,15,10,0,853.0,120.0,1.5,27.5,838.0,331.35,219.63
2018,6,15,10,15,858.5,122.0,1.45,27.7,866.5,384.55,264.03
2018,6,15,10,30,864.0,124.0,1.4,27.9,895.0,436.93,307.02
2018,6,15,10,45,868.0,126.0,1.4,28.15,917.5,487.6,347.68
2018,6,15,11,0,872.0,128.0,1.4,28.4,940.0,536.9,386.07
2018,6,15,11,15,873.0,130.5,1.35,28.55,955.0,583.31,421.09
2018,6,15,11,30,874.0,133.0,1.3,28.7,970.0,627.74,453.54
2018,6,15,11,45,771.5,204.5,1.25,28.85,948.0,661.38,476.17
2018,6,15,12,0,669.0,276.0,1.2,29.0,926.0,687.55,492.55
2018,6,15,12,15,737.5,227.5,1.2,29.05,945.0,732.23,524.16
2018,6,15,12,30,806.0,179.0,1.2,29.1,964.0,769.49,550.64
2018,6,15,12,45,724.5,225.0,1.2,29.15,927.0,781.1,556.98
2018,6,15,13,0,643.0,271.0,1.2,29.2,890.0,779.22,554.73
2018,6,15,13,15,592.0,301.5,1.2,29.2,865.0,783.09,556.84
2018,6,15,13,30,541.0,332.0,1.2,29.2,840.0,784.21,556.96
2018,6,15,13,45,478.5,356.0,1.2,29.15,798.0,765.1,544.1
2018,6,15,14,0,416.0,380.0,1.2,29.1,756.0,741.86,528.6
2018,6,15,14,15,430.5,360.0,1.15,28.95,739.0,745.9,532.55
2018,6,15,14,30,445.0,340.0,1.1,28.8,722.0,747.23,534.51
2018,6,15,14,45,466.0,315.0,1.1,28.7,701.0,747.0,536.22
2018,6,15,15,0,487.0,290.0,1.1,28.6,680.0,743.64,535.96
2018,6,15,15,15,592.0,226.5,1.05,28.45,677.0,780.78,563.71
2018,6,15,15,30,697.0,163.0,1.0,28.3,674.0,805.46,582.42
2018,6,15,15,45,733.0,137.5,0.95,28.2,646.0,799.85,579.42
2018,6,15,16,0,769.0,112.0,0.9,28.1,618.0,785.17,570.97
2018,6,15,16,15,751.5,108.5,0.85,28.1,572.5,750.19,549.08
2018,6,15,16,30,734.0,105.0,0.8,28.1,527.0,713.04,525.78
2018,6,15,16,45,711.5,100.0,0.75,28.1,478.5,671.82,499.47
2018,6,15,17,0,689.0,95.0,0.7,28.1,430.0,626.11,468.88
2018,6,15,17,15,640.0,93.0,0.65,27.8,376.5,564.76,426.78
2018,6,15,17,30,591.0,91.0,0.6,27.5,323.0,504.8,384.53
2018,6,15,17,45,566.5,82.0,0.55,27.2,278.5,453.97,347.75
2018,6,15,18,0,542.0,73.0,0.5,26.9,234.0,403.58,309.73
2018,6,15,18,15,481.5,65.0,0.5,26.9,188.0,336.74,257.75
2018,6,15,18,30,421.0,57.0,0.5,26.9,142.0,274.5,207.61
2018,6,15,18,45,335.5,47.0,0.55,25.65,102.5,205.4,152.02
2018,6,15,19,0,250.0,37.0,0.6,24.4,63.0,144.18,100.08
2018,6,15,19,15,148.5,23.0,0.65,24.05,36.5,78.61,18.66
2018,6,15,19,30,47.0,9.0,0.7,23.7,10.0,18.18,0.0
2018,6,15,19,45,23.5,4.5,0.7,23.35,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.4,19.55,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.4,19.6,2.0,0.0,0.0
2018,6,16,5,15,4.0,10.0,0.35,20.05,10.0,7.87,0.0
2018,6,16,5,30,2.0,18.0,0.3,20.5,18.0,13.73,4.08
2018,6,16,5,45,18.5,36.0,0.3,20.95,39.0,27.23,17.35
2018,6,16,6,0,35.0,54.0,0.3,21.4,60.0,40.11,28.93
2018,6,16,6,15,64.5,75.5,0.35,22.1,91.0,54.54,41.61
2018,6,16,6,30,94.0,97.0,0.4,22.8,122.0,69.0,54.05
2018,6,16,6,45,179.0,114.5,0.4,23.5,175.0,79.82,63.09
2018,6,16,7,0,264.0,132.0,0.4,24.2,228.0,91.81,72.89
2018,6,16,7,15,323.5,145.5,0.4,24.7,281.5,100.94,80.13
2018,6,16,7,30,383.0,159.0,0.4,25.2,335.0,106.4,84.19
2018,6,16,7,45,381.5,180.5,0.4,25.75,373.0,117.7,92.97
2018,6,16,8,0,380.0,202.0,0.4,26.3,411.0,133.54,105.29
2018,6,16,8,15,353.0,229.5,0.35,26.7,437.5,146.96,115.46
2018,6,16,8,30,326.0,257.0,0.3,27.1,464.0,159.49,124.77
2018,6,16,8,45,315.5,279.0,0.25,27.55,491.0,168.91,131.48
2018,6,16,9,0,305.0,301.0,0.2,28.0,518.0,186.56,133.78
2018,6,16,9,15,290.0,327.0,0.2,28.35,543.0,224.21,154.86
2018,6,16,9,30,275.0,353.0,0.2,28.7,568.0,260.66,179.75
2018,6,16,9,45,343.0,348.5,0.2,29.05,629.0,298.07,204.12
2018,6,16,10,0,411.0,344.0,0.2,29.4,690.0,335.91,230.24
2018,6,16,10,15,382.0,369.5,0.2,29.6,700.0,378.48,262.88
2018,6,16,10,30,353.0,395.0,0.2,29.8,710.0,411.56,287.98
2018,6,16,10,45,368.0,401.0,0.25,30.05,736.5,449.13,315.23
2018,6,16,11,0,383.0,407.0,0.3,30.3,763.0,487.67,342.69
2018,6,16,11,15,389.0,409.5,0.3,30.45,776.5,519.66,365.06
2018,6,16,11,30,395.0,412.0,0.3,30.6,790.0,551.33,386.82
2018,6,16,11,45,487.5,357.5,0.3,30.8,828.5,598.69,419.42
2018,6,16,12,0,580.0,303.0,0.3,31.0,867.0,645.54,451.41
2018,6,16,12,15,662.5,257.0,0.35,31.05,902.0,700.45,488.86
2018,6,16,12,30,745.0,211.0,0.4,31.1,937.0,755.53,525.99
2018,6,16,12,45,691.0,241.5,0.4,31.2,911.5,767.8,532.69
2018,6,16,13,0,637.0,272.0,0.4,31.3,886.0,774.55,536.25
2018,6,16,13,15,556.0,309.0,0.4,31.3,839.5,759.4,525.89
2018,6,16,13,30,475.0,346.0,0.4,31.3,793.0,739.35,512.48
2018,6,16,13,45,594.0,278.5,0.35,31.3,824.5,799.28,552.65
2018,6,16,14,0,713.0,211.0,0.3,31.3,856.0,856.85,589.67
2018,6,16,14,15,729.5,195.5,0.3,31.25,838.0,866.72,596.18
2018,6,16,14,30,746.0,180.0,0.3,31.2,820.0,864.65,595.69
2018,6,16,14,45,592.5,229.5,0.3,31.15,725.5,786.14,546.45
2018,6,16,15,0,439.0,279.0,0.3,31.1,631.0,690.27,485.07
2018,6,16,15,15,335.5,286.0,0.3,31.0,547.0,585.05,417.5
2018,6,16,15,30,232.0,293.0,0.3,30.9,463.0,500.45,360.89
2018,6,16,15,45,359.0,245.0,0.25,30.8,490.0,579.3,418.12
2018,6,16,16,0,486.0,197.0,0.2,30.7,517.0,631.77,455.34
2018,6,16,16,15,541.0,175.5,0.2,30.8,507.0,643.93,464.59
2018,6,16,16,30,596.0,154.0,0.2,30.9,497.0,660.1,476.68
2018,6,16,16,45,558.5,148.0,0.2,31.0,446.5,607.04,441.79
2018,6,16,17,0,521.0,142.0,0.2,31.1,396.0,546.4,401.92
2018,6,16,17,15,463.0,135.5,0.2,30.65,342.5,480.58,357.77
2018,6,16,17,30,405.0,129.0,0.2,30.2,289.0,417.6,314.12
2018,6,16,17,45,330.5,117.5,0.2,29.75,235.5,342.91,260.3
2018,6,16,18,0,256.0,106.0,0.2,29.3,182.0,261.09,199.43
2018,6,16,18,15,213.5,88.0,0.2,29.3,143.5,208.83,158.9
2018,6,16,18,30,171.0,70.0,0.2,29.3,105.0,160.16,119.96
2018,6,16,18,45,149.5,54.5,0.25,28.3,79.0,126.98,92.61
2018,6,16,19,0,128.0,39.0,0.3,27.3,53.0,95.96,65.25
2018,6,16,19,15,70.5,23.0,0.35,26.9,30.0,50.48,11.63
2018,6,16,19,30,13.0,7.0,0.4,26.5,7.0,8.58,0.0
2018,6,16,19,45,6.5,3.5,0.45,26.15,3.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.5,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.5,20.8,3.0,0.0,0.0
2018,6,17,5,15,64.0,16.5,0.6,21.25,21.0,12.98,0.0
2018,6,17,5,30,119.0,30.0,0.7,21.7,39.0,22.41,10.03
2018,6,17,5,45,198.5,45.5,0.75,22.2,74.0,33.93,22.78
2018,6,17,6,0,278.0,61.0,0.8,22.7,109.0,45.28,33.11
2018,6,17,6,15,344.5,73.0,0.8,23.25,152.0,54.03,40.93
2018,6,17,6,30,411.0,85.0,0.8,23.8,195.0,62.69,48.45
2018,6,17,6,45,463.0,93.0,0.8,24.4,242.0,68.46,53.26
2018,6,17,7,0,515.0,101.0,0.8,25.0,289.0,76.39,59.74
2018,6,17,7,15,554.0,108.0,0.85,25.75,338.0,80.47,62.8
2018,6,17,7,30,593.0,115.0,0.9,26.5,387.0,84.44,65.69
2018,6,17,7,45,624.0,120.0,0.95,27.2,435.5,86.79,67.21
2018,6,17,8,0,655.0,125.0,1.0,27.9,484.0,89.06,68.64
2018,6,17,8,15,677.0,130.0,1.0,28.35,531.0,91.02,69.87
2018,6,17,8,30,699.0,135.0,1.0,28.8,578.0,92.84,70.99
2018,6,17,8,45,716.5,139.0,1.0,29.3,621.5,93.81,71.41
2018,6,17,9,0,734.0,143.0,1.0,29.8,665.0,110.04,70.17
2018,6,17,9,15,747.5,146.0,1.0,30.15,704.0,169.29,97.95
2018,6,17,9,30,761.0,149.0,1.0,30.5,743.0,221.71,132.11
2018,6,17,9,45,771.5,151.5,1.0,30.8,777.5,274.14,172.0
2018,6,17,10,0,782.0,154.0,1.0,31.1,812.0,327.0,214.29
2018,6,17,10,15,790.0,155.5,0.95,31.35,840.5,378.53,255.82
2018,6,17,10,30,798.0,157.0,0.9,31.6,869.0,429.72,296.33
2018,6,17,10,45,804.0,158.5,0.85,31.85,891.5,479.47,334.64
2018,6,17,11,0,810.0,160.0,0.8,32.1,914.0,528.24,370.94
2018,6,17,11,15,814.5,161.0,0.7,32.3,930.0,574.66,404.01
2018,6,17,11,30,819.0,162.0,0.6,32.5,946.0,619.58,434.72
2018,6,17,11,45,821.0,162.0,0.5,32.7,954.0,660.49,461.6
2018,6,17,12,0,823.0,162.0,0.4,32.9,962.0,699.33,486.13
2018,6,17,12,15,824.5,161.0,0.4,33.0,963.5,734.83,509.37
2018,6,17,12,30,826.0,160.0,0.4,33.1,965.0,767.87,530.61
2018,6,17,12,45,779.0,190.0,0.35,33.2,945.0,785.57,540.26
2018,6,17,13,0,732.0,220.0,0.3,33.3,925.0,807.7,552.22
2018,6,17,13,15,630.0,283.5,0.3,33.35,884.5,799.39,545.28
2018,6,17,13,30,528.0,347.0,0.3,33.4,844.0,785.06,534.83
2018,6,17,13,45,595.0,296.0,0.35,33.45,844.0,814.13,555.91
2018,6,17,14,0,662.0,245.0,0.4,33.5,844.0,842.36,575.92
2018,6,17,14,15,636.0,248.0,0.45,33.45,809.5,831.7,570.49
2018,6,17,14,30,610.0,251.0,0.5,33.4,775.0,817.58,563.44
2018,6,17,14,45,688.5,199.5,0.55,33.35,769.0,843.54,583.47
2018,6,17,15,0,767.0,148.0,0.6,33.3,763.0,855.63,592.84
2018,6,17,15,15,752.5,146.0,0.65,33.3,724.5,836.97,583.18
2018,6,17,15,30,738.0,144.0,0.7,33.3,686.0,815.25,571.96
2018,6,17,15,45,719.5,141.5,0.75,33.25,643.5,792.46,560.11
2018,6,17,16,0,701.0,139.0,0.8,33.2,601.0,761.53,542.94
2018,6,17,16,15,678.5,135.0,0.8,33.15,555.0,723.55,520.35
2018,6,17,16,30,656.0,131.0,0.8,33.1,509.0,683.85,495.85
2018,6,17,16,45,627.0,126.5,0.75,33.05,461.5,637.29,465.57
2018,6,17,17,0,598.0,122.0,0.7,33.0,414.0,590.04,434.25
2018,6,17,17,15,564.5,115.0,0.7,32.5,366.0,536.83,399.24
2018,6,17,17,30,531.0,108.0,0.7,32.0,318.0,484.05,363.34
2018,6,17,17,45,487.0,99.0,0.7,31.55,270.5,417.31,316.02
2018,6,17,18,0,443.0,90.0,0.7,31.1,223.0,360.74,274.26
2018,6,17,18,15,384.0,79.0,0.7,31.1,178.5,297.34,225.32
2018,6,17,18,30,325.0,68.0,0.7,31.1,134.0,238.94,178.75
2018,6,17,18,45,251.5,54.0,0.6,29.95,96.5,176.94,129.14
2018,6,17,19,0,178.0,40.0,0.5,28.8,59.0,122.74,84.03
2018,6,17,19,15,106.0,24.5,0.55,28.45,34.5,63.07,17.2
2018,6,17,19,30,34.0,9.0,0.6,28.1,10.0,15.15,0.0
2018,6,17,19,45,17.0,4.5,0.6,27.8,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.6,26.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.65,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.65,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.7,22.3,3.0,0.0,0.0
2018,6,18,5,15,61.0,16.0,0.8,22.7,20.5,12.59,0.0
2018,6,18,5,30,111.0,29.0,0.9,23.1,38.0,21.7,9.36
2018,6,18,5,45,198.0,43.5,1.0,23.45,72.5,32.51,21.45
2018,6,18,6,0,285.0,58.0,1.1,23.8,107.0,43.26,31.22
2018,6,18,6,15,346.0,69.5,1.05,24.4,148.5,51.66,38.71
2018,6,18,6,30,407.0,81.0,1.0,25.0,190.0,59.98,45.89
2018,6,18,6,45,458.5,91.0,0.95,25.6,238.5,67.09,51.84
2018,6,18,7,0,510.0,101.0,0.9,26.2,287.0,76.33,59.4
2018,6,18,7,15,538.5,110.0,1.0,26.95,333.0,81.64,63.47
2018,6,18,7,30,567.0,119.0,1.1,27.7,379.0,86.71,67.27
2018,6,18,7,45,610.5,122.5,1.2,28.4,431.5,88.18,68.04
2018,6,18,8,0,654.0,126.0,1.3,29.1,484.0,89.7,68.85
2018,6,18,8,15,666.0,134.0,1.3,29.55,527.5,93.23,71.36
2018,6,18,8,30,678.0,142.0,1.3,30.0,571.0,96.47,73.61
2018,6,18,8,45,590.5,189.5,1.3,30.45,583.0,119.94,92.12
2018,6,18,9,0,503.0,237.0,1.3,30.9,595.0,152.9,105.95
2018,6,18,9,15,433.5,282.5,1.3,31.25,603.5,206.94,136.97
2018,6,18,9,30,364.0,328.0,1.3,31.6,612.0,261.5,176.91
2018,6,18,9,45,404.5,327.0,1.25,31.9,656.0,291.68,197.53
2018,6,18,10,0,445.0,326.0,1.2,32.2,700.0,334.07,228.54
2018,6,18,10,15,547.5,286.5,1.2,32.45,763.0,378.16,260.14
2018,6,18,10,30,650.0,247.0,1.2,32.7,826.0,427.42,296.38
2018,6,18,10,45,652.0,252.0,1.15,32.9,845.5,472.41,330.69
2018,6,18,11,0,654.0,257.0,1.1,33.1,865.0,516.52,363.32
2018,6,18,11,15,598.0,300.5,1.05,33.3,864.0,553.65,389.88
2018,6,18,11,30,542.0,344.0,1.0,33.5,863.0,590.61,414.9
2018,6,18,11,45,663.0,266.0,1.0,33.65,906.5,639.81,449.77
2018,6,18,12,0,784.0,188.0,1.0,33.8,950.0,691.78,486.24
2018,6,18,12,15,800.5,177.5,1.0,33.85,956.5,729.84,511.83
2018,6,18,12,30,817.0,167.0,1.0,33.9,963.0,766.14,535.97
2018,6,18,12,45,691.5,247.0,0.95,34.0,918.0,771.49,536.49
2018,6,18,13,0,566.0,327.0,0.9,34.1,873.0,761.91,527.63
2018,6,18,13,15,505.0,357.0,0.9,34.1,839.0,756.62,523.83
2018,6,18,13,30,444.0,387.0,0.9,34.1,805.0,746.55,516.82
2018,6,18,13,45,510.5,336.5,0.9,34.15,807.0,774.94,537.1
2018,6,18,14,0,577.0,286.0,0.9,34.2,809.0,802.21,556.22
2018,6,18,14,15,626.0,249.5,0.9,34.15,801.0,823.84,571.56
2018,6,18,14,30,675.0,213.0,0.9,34.1,793.0,840.79,584.15
2018,6,18,14,45,662.0,208.5,0.9,34.0,759.0,828.28,577.29
2018,6,18,15,0,649.0,204.0,0.9,33.9,725.0,812.62,568.82
2018,6,18,15,15,671.5,183.5,0.9,33.85,699.0,809.69,569.04
2018,6,18,15,30,694.0,163.0,0.9,33.8,673.0,802.54,566.08
2018,6,18,15,45,563.0,194.0,0.9,33.7,591.5,711.62,507.5
2018,6,18,16,0,432.0,225.0,0.9,33.6,510.0,614.75,443.65
2018,6,18,16,15,377.0,215.0,0.9,33.55,450.5,550.81,401.86
2018,6,18,16,30,322.0,205.0,0.9,33.5,391.0,469.35,346.79
2018,6,18,16,45,456.5,164.5,0.9,33.4,402.0,538.88,398.95
2018,6,18,17,0,591.0,124.0,0.9,33.3,413.0,587.22,434.45
2018,6,18,17,15,562.5,116.0,0.85,32.85,366.0,536.69,399.77
2018,6,18,17,30,534.0,108.0,0.8,32.4,319.0,486.24,365.01
2018,6,18,17,45,475.0,100.5,0.8,31.9,268.5,411.95,312.13
2018,6,18,18,0,416.0,93.0,0.8,31.4,218.0,349.22,265.78
2018,6,18,18,15,345.5,81.0,0.8,31.4,171.5,280.18,212.55
2018,6,18,18,30,275.0,69.0,0.8,31.4,125.0,217.34,162.73
2018,6,18,18,45,190.5,53.5,0.75,29.85,87.5,142.3,103.71
2018,6,18,19,0,106.0,38.0,0.7,28.3,50.0,86.75,58.76
2018,6,18,19,15,59.0,23.0,0.7,27.9,29.0,47.24,12.91
2018,6,18,19,30,12.0,8.0,0.7,27.5,8.0,9.15,0.0
2018,6,18,19,45,6.0,4.0,0.7,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.85,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,19,4,45,6.0,1.5,0.7,22.85,1.5,0.0,0.0
2018,6,19,5,0,12.0,3.0,0.7,22.9,3.0,0.0,0.0
2018,6,19,5,15,68.5,15.5,0.85,23.4,20.5,12.2,0.0
2018,6,19,5,30,125.0,28.0,1.0,23.9,38.0,21.06,8.77
2018,6,19,5,45,197.0,42.0,1.1,24.35,70.0,31.45,20.46
2018,6,19,6,0,269.0,56.0,1.2,24.8,102.0,41.75,29.8
2018,6,19,6,15,344.5,67.5,1.2,25.45,146.5,50.29,37.36
2018,6,19,6,30,420.0,79.0,1.2,26.1,191.0,58.79,44.67
2018,6,19,6,45,497.5,83.5,1.2,26.75,244.0,64.6,49.48
2018,6,19,7,0,575.0,88.0,1.2,27.4,297.0,67.86,52.0
2018,6,19,7,15,611.0,93.5,1.35,28.05,346.0,71.28,54.57
2018,6,19,7,30,647.0,99.0,1.5,28.7,395.0,74.63,57.01
2018,6,19,7,45,674.0,104.0,1.65,29.4,444.0,77.38,58.91
2018,6,19,8,0,701.0,109.0,1.8,30.1,493.0,80.03,60.69
2018,6,19,8,15,722.5,113.0,1.8,30.45,540.0,81.82,61.85
2018,6,19,8,30,744.0,117.0,1.8,30.8,587.0,90.55,68.64
2018,6,19,8,45,761.0,119.5,1.75,31.2,631.0,91.15,68.78
2018,6,19,9,0,778.0,122.0,1.7,31.6,675.0,105.74,66.83
2018,6,19,9,15,790.0,125.0,1.7,31.9,714.5,159.25,88.68
2018,6,19,9,30,802.0,128.0,1.7,32.2,754.0,213.76,124.13
2018,6,19,9,45,810.5,130.5,1.65,32.55,788.0,267.93,165.45
2018,6,19,10,0,819.0,133.0,1.6,32.9,822.0,322.23,209.12
2018,6,19,10,15,825.5,135.5,1.55,33.1,850.5,378.18,254.37
2018,6,19,10,30,832.0,138.0,1.5,33.3,879.0,429.64,295.69
2018,6,19,10,45,836.5,139.5,1.5,33.55,901.0,478.72,334.38
2018,6,19,11,0,841.0,141.0,1.5,33.8,923.0,526.54,371.0
2018,6,19,11,15,844.0,142.0,1.5,34.0,938.5,571.77,404.78
2018,6,19,11,30,847.0,143.0,1.5,34.2,954.0,615.26,436.35
2018,6,19,11,45,847.5,144.0,1.55,34.35,961.5,655.29,465.13
2018,6,19,12,0,848.0,145.0,1.6,34.5,969.0,693.15,491.8
2018,6,19,12,15,844.5,147.5,1.6,34.6,969.5,726.97,514.94
2018,6,19,12,30,841.0,150.0,1.6,34.7,970.0,758.21,535.95
2018,6,19,12,45,834.0,153.5,1.65,34.75,962.0,784.75,554.08
2018,6,19,13,0,827.0,157.0,1.7,34.8,954.0,822.16,578.27
2018,6,19,13,15,823.0,156.5,1.7,34.8,940.5,842.4,590.99
2018,6,19,13,30,819.0,156.0,1.7,34.8,927.0,859.17,601.73
2018,6,19,13,45,812.0,156.0,1.7,34.8,906.0,870.27,609.02
2018,6,19,14,0,805.0,156.0,1.7,34.8,885.0,877.75,614.18
2018,6,19,14,15,797.0,154.5,1.65,34.75,858.0,879.32,615.38
2018,6,19,14,30,789.0,153.0,1.6,34.7,831.0,877.28,614.48
2018,6,19,14,45,778.0,151.0,1.6,34.6,798.0,868.54,610.19
2018,6,19,15,0,767.0,149.0,1.6,34.5,765.0,856.38,603.9
2018,6,19,15,15,754.0,146.5,1.55,34.35,727.0,838.66,593.78
2018,6,19,15,30,741.0,144.0,1.5,34.2,689.0,817.84,581.76
2018,6,19,15,45,723.5,141.5,1.5,34.05,647.0,795.94,569.59
2018,6,19,16,0,706.0,139.0,1.5,33.9,605.0,765.86,552.04
2018,6,19,16,15,685.0,134.5,1.45,33.65,559.5,728.53,529.37
2018,6,19,16,30,664.0,130.0,1.4,33.4,514.0,689.38,504.85
2018,6,19,16,45,638.0,124.5,1.35,33.2,466.5,643.87,475.24
2018,6,19,17,0,612.0,119.0,1.3,33.0,419.0,597.49,444.41
2018,6,19,17,15,579.0,112.0,1.2,32.5,370.5,544.2,408.14
2018,6,19,17,30,546.0,105.0,1.1,32.0,322.0,491.3,371.12
2018,6,19,17,45,502.0,97.0,1.05,31.55,274.5,431.5,328.04
2018,6,19,18,0,458.0,89.0,1.0,31.1,227.0,368.45,281.15
2018,6,19,18,15,398.5,78.5,1.0,31.1,182.0,304.59,231.61
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,245.73,184.44
2018,6,19,18,45,263.0,54.5,0.8,29.4,99.0,182.44,133.85
2018,6,19,19,0,187.0,41.0,0.6,27.7,61.0,127.21,87.97
2018,6,19,19,15,111.0,25.0,0.65,27.35,35.5,70.93,23.29
2018,6,19,19,30,35.0,9.0,0.7,27.0,10.0,15.44,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.65,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.5,1.5,0.65,22.45,1.5,0.0,0.0
2018,6,20,5,0,9.0,3.0,0.7,22.5,3.0,0.0,0.0
2018,6,20,5,15,67.5,16.0,0.75,22.85,21.0,12.59,0.0
2018,6,20,5,30,126.0,29.0,0.8,23.2,39.0,21.78,9.19
2018,6,20,5,45,209.5,43.5,0.9,23.55,73.5,32.57,21.46
2018,6,20,6,0,293.0,58.0,1.0,23.9,108.0,43.31,31.24
2018,6,20,6,15,360.5,69.0,1.0,24.55,151.0,51.46,38.5
2018,6,20,6,30,428.0,80.0,1.0,25.2,194.0,59.55,45.49
2018,6,20,6,45,478.5,88.0,1.05,25.85,241.0,65.4,50.35
2018,6,20,7,0,529.0,96.0,1.1,26.5,288.0,72.99,56.53
2018,6,20,7,15,567.5,102.5,1.15,27.15,337.0,76.86,59.44
2018,6,20,7,30,606.0,109.0,1.2,27.8,386.0,80.63,62.21
2018,6,20,7,45,635.5,113.5,1.25,28.4,434.0,82.79,63.61
2018,6,20,8,0,665.0,118.0,1.3,29.0,482.0,84.89,64.94
2018,6,20,8,15,688.5,122.0,1.3,29.45,529.0,86.45,65.87
2018,6,20,8,30,712.0,126.0,1.3,29.9,576.0,87.92,66.72
2018,6,20,8,45,730.5,128.5,1.25,30.3,619.5,95.94,72.88
2018,6,20,9,0,749.0,131.0,1.2,30.7,663.0,109.17,70.47
2018,6,20,9,15,760.5,135.0,1.2,31.0,702.0,161.55,91.81
2018,6,20,9,30,772.0,139.0,1.2,31.3,741.0,214.93,126.4
2018,6,20,9,45,779.5,143.0,1.15,31.6,775.0,268.19,166.86
2018,6,20,10,0,787.0,147.0,1.1,31.9,809.0,321.54,209.52
2018,6,20,10,15,795.5,148.5,1.15,32.1,837.5,373.45,251.7
2018,6,20,10,30,804.0,150.0,1.2,32.3,866.0,425.08,293.12
2018,6,20,10,45,689.0,217.0,1.2,32.5,842.0,464.44,325.75
2018,6,20,11,0,574.0,284.0,1.2,32.7,818.0,493.19,348.74
2018,6,20,11,15,406.5,367.0,1.2,32.85,748.5,497.15,352.93
2018,6,20,11,30,239.0,450.0,1.2,33.0,679.0,483.56,343.49
2018,6,20,11,45,257.5,439.5,1.2,33.15,688.0,507.44,360.49
2018,6,20,12,0,276.0,429.0,1.2,33.3,697.0,531.6,377.31
2018,6,20,12,15,372.0,336.0,1.25,33.3,698.0,553.27,394.75
2018,6,20,12,30,468.0,243.0,1.3,33.3,699.0,571.13,410.11
2018,6,20,12,45,612.5,219.0,1.3,33.35,812.0,685.67,488.32
2018,6,20,13,0,757.0,195.0,1.3,33.4,925.0,796.76,561.34
2018,6,20,13,15,585.5,259.0,1.3,33.4,819.0,740.99,522.28
2018,6,20,13,30,414.0,323.0,1.3,33.4,713.0,666.2,471.62
2018,6,20,13,45,426.0,309.5,1.3,33.35,703.0,677.22,480.59
2018,6,20,14,0,438.0,296.0,1.3,33.3,693.0,685.94,487.34
2018,6,20,14,15,254.5,283.0,1.25,33.15,512.0,500.0,361.05
2018,6,20,14,30,71.0,270.0,1.2,33.0,331.0,294.83,214.95
2018,6,20,14,45,84.0,270.0,1.2,32.9,339.5,325.44,238.58
2018,6,20,15,0,97.0,270.0,1.2,32.8,348.0,338.76,248.83
2018,6,20,15,15,354.0,228.0,1.15,32.6,492.0,564.3,412.9
2018,6,20,15,30,611.0,186.0,1.1,32.4,636.0,753.4,541.88
2018,6,20,15,45,654.0,162.5,1.1,32.2,618.0,758.58,545.78
2018,6,20,16,0,697.0,139.0,1.1,32.0,600.0,758.47,547.67
2018,6,20,16,15,679.0,133.5,1.05,31.75,555.0,722.76,525.7
2018,6,20,16,30,661.0,128.0,1.0,31.5,510.0,685.1,502.2
2018,6,20,16,45,637.5,122.0,0.95,31.3,463.5,641.09,473.65
2018,6,20,17,0,614.0,116.0,0.9,31.1,417.0,596.07,443.82
2018,6,20,17,15,561.0,112.5,0.85,30.75,364.0,532.66,400.33
2018,6,20,17,30,508.0,109.0,0.8,30.4,311.0,463.37,351.61
2018,6,20,17,45,487.0,97.0,0.75,30.0,268.5,415.84,317.45
2018,6,20,18,0,466.0,85.0,0.7,29.6,226.0,368.74,282.1
2018,6,20,18,15,406.0,75.5,0.7,29.6,181.5,305.32,232.8
2018,6,20,18,30,346.0,66.0,0.7,29.6,137.0,246.94,185.98
2018,6,20,18,45,268.0,53.0,0.6,28.55,99.0,182.94,134.49
2018,6,20,19,0,190.0,40.0,0.5,27.5,61.0,127.19,88.05
2018,6,20,19,15,112.5,25.0,0.55,27.25,36.0,71.6,24.78
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,16.25,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.7,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,4.0,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,8.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,75.0,15.5,0.7,22.75,21.0,12.2,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,21.83,9.09
2018,6,21,5,45,229.5,42.0,0.9,23.25,74.5,31.62,20.68
2018,6,21,6,0,317.0,55.0,1.0,23.5,109.0,41.4,29.67
2018,6,21,6,15,376.5,65.5,1.0,23.9,150.5,49.22,36.7
2018,6,21,6,30,436.0,76.0,1.0,24.3,192.0,56.97,43.46
2018,6,21,6,45,338.5,102.5,1.05,24.7,204.0,73.01,57.08
2018,6,21,7,0,241.0,129.0,1.1,25.1,216.0,89.66,70.94
2018,6,21,7,15,253.0,150.0,1.15,25.85,254.0,102.32,81.1
2018,6,21,7,30,265.0,171.0,1.2,26.6,292.0,114.51,90.65
2018,6,21,7,45,220.0,191.5,1.3,27.3,300.0,124.71,98.44
2018,6,21,8,0,175.0,212.0,1.4,28.0,308.0,140.54,110.69
2018,6,21,8,15,269.5,225.0,1.35,28.55,388.0,142.54,111.63
2018,6,21,8,30,364.0,238.0,1.3,29.1,468.0,150.85,117.66
2018,6,21,8,45,501.0,208.5,1.3,29.65,550.0,128.99,99.57
2018,6,21,9,0,638.0,179.0,1.3,30.2,632.0,123.31,83.1
2018,6,21,9,15,599.5,212.0,1.3,30.45,657.0,182.39,113.55
2018,6,21,9,30,561.0,245.0,1.3,30.7,682.0,238.75,152.96
2018,6,21,9,45,422.0,314.5,1.35,31.0,652.0,287.1,194.45
2018,6,21,10,0,283.0,384.0,1.4,31.3,622.0,326.89,229.42
2018,6,21,10,15,215.5,404.5,1.45,31.35,589.5,347.92,247.71
2018,6,21,10,30,148.0,425.0,1.5,31.4,557.0,353.24,253.81
2018,6,21,10,45,121.5,432.5,1.55,31.5,542.5,361.75,260.81
2018,6,21,11,0,95.0,440.0,1.6,31.6,528.0,369.99,267.15
2018,6,21,11,15,75.0,422.5,1.65,31.55,493.0,357.14,258.51
2018,6,21,11,30,55.0,405.0,1.7,31.5,458.0,341.17,247.47
2018,6,21,11,45,95.5,434.0,1.75,31.45,526.5,396.0,287.01
2018,6,21,12,0,136.0,463.0,1.8,31.4,595.0,459.24,331.75
2018,6,21,12,15,191.0,466.5,1.8,31.35,652.5,514.05,370.44
2018,6,21,12,30,246.0,470.0,1.8,31.3,710.0,578.56,415.3
2018,6,21,12,45,172.0,400.0,1.8,31.25,567.0,471.71,341.73
2018,6,21,13,0,98.0,330.0,1.8,31.2,424.0,362.92,265.23
2018,6,21,13,15,61.0,298.5,1.8,31.1,357.0,298.35,218.99
2018,6,21,13,30,24.0,267.0,1.8,31.0,290.0,243.06,178.23
2018,6,21,13,45,101.0,344.5,1.8,30.9,436.5,395.53,290.67
2018,6,21,14,0,178.0,422.0,1.8,30.8,583.0,538.57,391.52
2018,6,21,14,15,146.5,396.0,1.75,30.6,526.0,492.47,358.84
2018,6,21,14,30,115.0,370.0,1.7,30.4,469.0,444.46,325.58
2018,6,21,14,45,152.0,372.0,1.65,30.15,497.5,482.99,354.56
2018,6,21,15,0,189.0,374.0,1.6,29.9,526.0,520.85,382.37
2018,6,21,15,15,240.0,347.0,1.55,29.6,530.0,560.56,411.87
2018,6,21,15,30,291.0,320.0,1.5,29.3,534.0,578.6,426.57
2018,6,21,15,45,386.5,268.0,1.45,28.95,534.5,606.21,449.43
2018,6,21,16,0,482.0,216.0,1.4,28.6,535.0,647.9,481.31
2018,6,21,16,15,343.5,230.0,1.35,28.25,449.0,519.98,391.01
2018,6,21,16,30,205.0,244.0,1.3,27.9,363.0,400.8,304.62
2018,6,21,16,45,324.5,196.5,1.25,27.55,365.0,454.44,348.17
2018,6,21,17,0,444.0,149.0,1.2,27.2,367.0,499.02,383.22
2018,6,21,17,15,368.0,139.0,1.1,26.9,306.0,419.97,324.74
2018,6,21,17,30,292.0,129.0,1.0,26.6,245.0,329.6,257.28
2018,6,21,17,45,154.0,100.5,0.95,26.25,161.0,203.73,159.52
2018,6,21,18,0,16.0,72.0,0.9,25.9,77.0,70.16,51.87
2018,6,21,18,15,8.0,59.5,0.9,25.9,62.0,50.35,35.72
2018,6,21,18,30,0.0,47.0,0.9,25.9,47.0,36.17,23.92
2018,6,21,18,45,0.0,35.0,0.7,25.4,35.0,26.75,16.01
2018,6,21,19,0,0.0,23.0,0.5,24.9,23.0,17.54,8.09
2018,6,21,19,15,3.0,14.5,0.5,24.75,14.5,11.94,0.0
2018,6,21,19,30,6.0,6.0,0.5,24.6,6.0,6.16,0.0
2018,6,21,19,45,3.0,3.0,0.5,24.5,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.55,23.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.9,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.05,22.2,22.0,11.8,0.0
2018,6,22,5,30,190.0,28.0,1.1,22.5,42.0,21.26,8.56
2018,6,22,5,45,288.0,38.5,1.2,22.8,78.0,29.44,18.89
2018,6,22,6,0,386.0,49.0,1.3,23.1,114.0,39.69,28.26
2018,6,22,6,15,454.5,56.5,1.25,23.45,158.5,45.43,33.52
2018,6,22,6,30,523.0,64.0,1.2,23.8,203.0,51.2,38.61
2018,6,22,6,45,403.0,78.5,1.15,24.15,199.0,58.15,44.53
2018,6,22,7,0,283.0,93.0,1.1,24.5,195.0,65.48,50.64
2018,6,22,7,15,341.5,104.0,1.05,25.0,246.0,72.79,56.56
2018,6,22,7,30,400.0,115.0,1.0,25.5,297.0,79.98,62.27
2018,6,22,7,45,509.5,113.5,0.9,26.0,373.5,80.14,62.03
2018,6,22,8,0,619.0,112.0,0.8,26.5,450.0,80.06,61.6
2018,6,22,8,15,701.5,104.5,0.8,27.0,520.5,82.62,63.36
2018,6,22,8,30,784.0,97.0,0.8,27.5,591.0,78.87,59.94
2018,6,22,8,45,800.0,99.0,0.85,27.95,635.0,79.67,60.31
2018,6,22,9,0,816.0,101.0,0.9,28.4,679.0,102.0,65.8
2018,6,22,9,15,824.5,104.5,0.95,28.7,718.0,156.49,86.83
2018,6,22,9,30,833.0,108.0,1.0,29.0,757.0,211.43,122.4
2018,6,22,9,45,811.0,125.5,1.05,29.3,781.5,262.6,162.92
2018,6,22,10,0,789.0,143.0,1.1,29.6,806.0,318.1,208.82
2018,6,22,10,15,728.5,179.5,1.15,29.8,808.5,369.79,252.79
2018,6,22,10,30,668.0,216.0,1.2,30.0,811.0,411.86,288.38
2018,6,22,10,45,583.5,264.5,1.3,30.2,794.0,447.51,318.16
2018,6,22,11,0,499.0,313.0,1.4,30.4,777.0,478.19,342.67
2018,6,22,11,15,610.0,258.0,1.45,30.55,835.0,529.37,380.54
2018,6,22,11,30,721.0,203.0,1.5,30.7,893.0,590.71,425.18
2018,6,22,11,45,614.0,254.0,1.55,30.85,845.5,597.77,430.64
2018,6,22,12,0,507.0,305.0,1.6,31.0,798.0,598.4,431.1
2018,6,22,12,15,356.0,372.0,1.6,31.1,718.5,562.81,405.54
2018,6,22,12,30,205.0,439.0,1.6,31.2,639.0,516.46,371.76
2018,6,22,12,45,294.5,391.5,1.65,31.25,676.5,568.67,410.21
2018,6,22,13,0,384.0,344.0,1.7,31.3,714.0,627.46,452.12
2018,6,22,13,15,585.0,258.0,1.75,31.3,813.0,739.21,530.98
2018,6,22,13,30,786.0,172.0,1.8,31.3,912.0,844.39,602.88
2018,6,22,13,45,789.0,165.5,1.8,31.3,894.5,858.23,611.21
2018,6,22,14,0,792.0,159.0,1.8,31.3,877.0,868.54,618.25
2018,6,22,14,15,795.5,152.0,1.8,31.25,855.0,875.22,623.24
2018,6,22,14,30,799.0,145.0,1.8,31.2,833.0,878.26,626.06
2018,6,22,14,45,648.0,173.5,1.8,31.15,717.5,781.12,564.14
2018,6,22,15,0,497.0,202.0,1.8,31.1,602.0,675.19,493.05
2018,6,22,15,15,614.5,173.0,1.8,30.95,643.0,748.9,546.7
2018,6,22,15,30,732.0,144.0,1.8,30.8,684.0,810.35,588.67
2018,6,22,15,45,616.0,171.0,1.75,30.7,606.5,734.99,538.45
2018,6,22,16,0,500.0,198.0,1.7,30.6,529.0,644.95,477.11
2018,6,22,16,15,447.5,202.0,1.65,30.45,482.0,595.68,443.93
2018,6,22,16,30,395.0,206.0,1.6,30.3,435.0,546.84,410.13
2018,6,22,16,45,378.0,186.5,1.55,30.15,389.5,502.64,380.05
2018,6,22,17,0,361.0,167.0,1.5,30.0,344.0,457.8,348.84
2018,6,22,17,15,394.0,144.5,1.45,29.6,318.0,443.85,340.55
2018,6,22,17,30,427.0,122.0,1.4,29.2,292.0,425.65,328.38
2018,6,22,17,45,410.0,108.5,1.3,28.85,253.0,382.51,296.13
2018,6,22,18,0,393.0,95.0,1.2,28.5,214.0,339.62,263.14
2018,6,22,18,15,352.5,81.5,1.2,28.5,173.5,285.25,220.01
2018,6,22,18,30,312.0,68.0,1.2,28.5,133.0,234.05,178.1
2018,6,22,18,45,237.5,54.0,1.05,27.4,95.5,172.05,127.68
2018,6,22,19,0,163.0,40.0,0.9,26.3,58.0,117.9,82.38
2018,6,22,19,15,91.0,24.5,0.9,26.05,33.5,59.18,21.33
2018,6,22,19,30,19.0,9.0,0.9,25.8,9.0,11.66,0.0
2018,6,22,19,45,9.5,4.5,0.95,25.5,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,24.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
