Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,21,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,0.9,21.0,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.0,21.1,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.15,21.45,21.0,11.8,0.0
2018,6,23,5,30,159.0,28.0,1.3,21.8,40.0,21.16,8.34
2018,6,23,5,45,245.5,40.0,1.5,22.15,74.0,30.28,19.62
2018,6,23,6,0,332.0,52.0,1.7,22.5,108.0,39.42,28.08
2018,6,23,6,15,403.5,61.0,1.9,22.95,152.0,48.53,36.24
2018,6,23,6,30,475.0,70.0,2.1,23.4,196.0,55.26,42.16
2018,6,23,6,45,520.5,78.5,2.25,23.9,243.5,61.23,47.23
2018,6,23,7,0,566.0,87.0,2.4,24.4,291.0,67.07,52.03
2018,6,23,7,15,468.0,103.5,2.5,24.8,289.5,74.68,58.25
2018,6,23,7,30,370.0,120.0,2.6,25.2,288.0,82.49,64.53
2018,6,23,7,45,201.5,156.5,2.7,25.6,249.5,104.56,82.65
2018,6,23,8,0,33.0,193.0,2.8,26.0,211.0,132.36,105.19
2018,6,23,8,15,64.5,208.0,2.8,26.3,247.0,142.42,112.92
2018,6,23,8,30,96.0,223.0,2.8,26.6,283.0,144.99,114.5
2018,6,23,8,45,89.0,264.5,2.75,26.9,323.5,175.07,138.33
2018,6,23,9,0,82.0,306.0,2.7,27.2,364.0,198.77,148.91
2018,6,23,9,15,59.5,284.5,2.65,27.5,328.0,195.89,144.87
2018,6,23,9,30,37.0,263.0,2.6,27.8,292.0,187.54,138.61
2018,6,23,9,45,36.5,289.5,2.6,28.15,319.0,209.34,154.76
2018,6,23,10,0,36.0,316.0,2.6,28.5,346.0,231.67,171.23
2018,6,23,10,15,116.5,358.0,2.55,28.85,460.5,286.12,209.39
2018,6,23,10,30,197.0,400.0,2.5,29.2,575.0,356.72,259.73
2018,6,23,10,45,234.5,399.0,2.45,29.5,613.0,385.24,280.5
2018,6,23,11,0,272.0,398.0,2.4,29.8,651.0,423.4,308.37
2018,6,23,11,15,398.5,346.5,2.4,30.0,724.0,477.87,348.26
2018,6,23,11,30,525.0,295.0,2.4,30.2,797.0,543.36,396.02
2018,6,23,11,45,694.0,217.0,2.4,30.4,887.5,621.02,452.44
2018,6,23,12,0,863.0,139.0,2.4,30.6,978.0,697.14,507.45
2018,6,23,12,15,865.0,137.5,2.4,30.75,979.5,732.66,532.31
2018,6,23,12,30,867.0,136.0,2.4,30.9,981.0,765.78,555.34
2018,6,23,12,45,825.5,158.5,2.35,31.0,959.0,793.52,573.08
2018,6,23,13,0,784.0,181.0,2.3,31.1,937.0,806.23,580.84
2018,6,23,13,15,715.5,209.5,2.3,31.1,892.0,805.83,579.91
2018,6,23,13,30,647.0,238.0,2.3,31.1,847.0,792.67,570.73
2018,6,23,13,45,696.5,201.0,2.25,31.15,844.0,818.08,589.19
2018,6,23,14,0,746.0,164.0,2.2,31.2,841.0,832.55,599.17
2018,6,23,14,15,797.0,142.0,2.15,31.1,845.5,866.94,621.88
2018,6,23,14,30,848.0,120.0,2.1,31.0,850.0,885.33,634.05
2018,6,23,14,45,841.0,117.0,2.05,30.95,817.5,879.19,630.55
2018,6,23,15,0,834.0,114.0,2.0,30.9,785.0,869.47,625.06
2018,6,23,15,15,824.5,111.5,2.0,30.75,747.5,854.56,617.04
2018,6,23,15,30,815.0,109.0,2.0,30.6,710.0,836.35,606.96
2018,6,23,15,45,802.5,106.0,1.95,30.5,668.0,821.95,598.89
2018,6,23,16,0,790.0,103.0,1.9,30.4,626.0,794.15,581.95
2018,6,23,16,15,774.0,99.0,1.85,30.2,580.5,759.69,560.79
2018,6,23,16,30,758.0,95.0,1.8,30.0,535.0,722.92,537.91
2018,6,23,16,45,737.0,91.0,1.75,29.85,487.0,680.31,510.59
2018,6,23,17,0,716.0,87.0,1.7,29.7,439.0,636.24,481.61
2018,6,23,17,15,687.0,82.5,1.6,29.3,390.0,587.39,447.79
2018,6,23,17,30,658.0,78.0,1.5,28.9,341.0,536.05,411.27
2018,6,23,17,45,619.0,72.5,1.35,28.5,292.0,477.75,368.21
2018,6,23,18,0,580.0,67.0,1.2,28.1,243.0,420.98,324.87
2018,6,23,18,15,521.5,60.5,1.2,28.1,196.5,355.06,273.13
2018,6,23,18,30,463.0,54.0,1.2,28.1,150.0,293.43,222.96
2018,6,23,18,45,330.5,45.0,0.95,26.55,104.0,203.77,151.48
2018,6,23,19,0,198.0,36.0,0.7,25.0,58.0,125.55,88.03
2018,6,23,19,15,114.0,22.0,0.7,24.75,33.5,68.94,26.51
2018,6,23,19,30,30.0,8.0,0.7,24.5,9.0,13.55,0.0
2018,6,23,19,45,15.0,4.0,0.7,24.2,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,0.95,20.95,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.0,21.0,2.0,0.0,0.0
2018,6,24,5,15,81.5,15.5,1.1,21.45,21.0,12.2,0.0
2018,6,24,5,30,155.0,29.0,1.2,21.9,40.0,21.87,8.57
2018,6,24,5,45,243.0,41.5,1.3,22.3,74.5,31.32,20.46
2018,6,24,6,0,331.0,54.0,1.4,22.7,109.0,40.8,29.23
2018,6,24,6,15,405.0,63.0,1.45,23.4,153.5,47.77,35.51
2018,6,24,6,30,479.0,72.0,1.5,24.1,198.0,56.87,43.41
2018,6,24,6,45,529.0,79.0,1.6,24.75,246.0,61.74,47.48
2018,6,24,7,0,579.0,86.0,1.7,25.4,294.0,66.56,51.37
2018,6,24,7,15,615.0,91.5,1.75,26.0,343.0,70.03,54.02
2018,6,24,7,30,651.0,97.0,1.8,26.6,392.0,73.44,56.56
2018,6,24,7,45,678.5,101.0,1.9,27.2,440.5,75.61,58.02
2018,6,24,8,0,706.0,105.0,2.0,27.8,489.0,77.73,59.41
2018,6,24,8,15,728.0,108.0,2.05,28.25,536.0,85.66,65.62
2018,6,24,8,30,750.0,111.0,2.1,28.7,583.0,86.94,66.33
2018,6,24,8,45,767.5,114.0,2.15,29.1,627.5,88.01,66.89
2018,6,24,9,0,785.0,117.0,2.2,29.5,672.0,99.41,64.8
2018,6,24,9,15,798.0,119.0,2.25,29.85,712.0,152.76,85.08
2018,6,24,9,30,811.0,121.0,2.3,30.2,752.0,207.22,120.18
2018,6,24,9,45,821.5,122.0,2.3,30.5,786.5,267.09,166.05
2018,6,24,10,0,832.0,123.0,2.3,30.8,821.0,320.33,209.56
2018,6,24,10,15,839.0,125.0,2.3,31.0,850.0,372.99,253.41
2018,6,24,10,30,846.0,127.0,2.3,31.2,879.0,425.04,296.29
2018,6,24,10,45,851.5,128.0,2.3,31.35,902.0,474.98,336.73
2018,6,24,11,0,857.0,129.0,2.3,31.5,925.0,523.73,375.18
2018,6,24,11,15,861.0,129.5,2.3,31.6,941.0,569.96,410.82
2018,6,24,11,30,865.0,130.0,2.3,31.7,957.0,614.48,444.26
2018,6,24,11,45,867.5,129.5,2.25,31.8,965.5,655.52,474.19
2018,6,24,12,0,870.0,129.0,2.2,31.9,974.0,694.45,501.88
2018,6,24,12,15,838.0,146.5,2.2,32.05,961.5,719.42,519.3
2018,6,24,12,30,806.0,164.0,2.2,32.2,949.0,752.86,541.55
2018,6,24,12,45,753.5,186.0,2.2,32.35,916.5,759.58,545.72
2018,6,24,13,0,701.0,208.0,2.2,32.5,884.0,769.71,551.83
2018,6,24,13,15,688.5,213.5,2.2,32.6,870.0,786.76,563.25
2018,6,24,13,30,676.0,219.0,2.2,32.7,856.0,800.5,572.34
2018,6,24,13,45,768.5,169.5,2.2,32.8,878.5,843.84,602.17
2018,6,24,14,0,861.0,120.0,2.2,32.9,901.0,880.24,625.5
2018,6,24,14,15,854.0,119.0,2.2,32.9,874.5,883.27,627.81
2018,6,24,14,30,847.0,118.0,2.2,32.9,848.0,882.65,628.2
2018,6,24,14,45,837.5,117.0,2.15,32.9,815.0,876.21,624.58
2018,6,24,15,0,828.0,116.0,2.1,32.9,782.0,866.28,618.88
2018,6,24,15,15,816.5,114.0,2.05,32.8,744.0,850.22,609.6
2018,6,24,15,30,805.0,112.0,2.0,32.7,706.0,841.64,605.29
2018,6,24,15,45,710.0,130.5,2.0,32.6,631.5,768.77,559.15
2018,6,24,16,0,615.0,149.0,2.0,32.5,557.0,701.4,515.79
2018,6,24,16,15,597.0,140.5,1.9,32.3,512.5,664.54,492.1
2018,6,24,16,30,579.0,132.0,1.8,32.1,468.0,625.99,466.65
2018,6,24,16,45,561.5,125.0,1.7,31.9,427.0,588.01,441.15
2018,6,24,17,0,544.0,118.0,1.6,31.7,386.0,548.89,414.35
2018,6,24,17,15,422.5,122.0,1.45,31.25,316.0,440.08,335.79
2018,6,24,17,30,301.0,126.0,1.3,30.8,246.0,332.75,256.22
2018,6,24,17,45,189.5,117.5,1.15,30.4,189.5,244.48,188.63
2018,6,24,18,0,78.0,109.0,1.0,30.0,133.0,154.2,117.78
2018,6,24,18,15,42.5,86.0,1.0,30.0,98.5,99.95,74.68
2018,6,24,18,30,7.0,63.0,1.0,30.0,64.0,54.69,38.21
2018,6,24,18,45,9.0,47.5,0.85,28.45,48.5,42.36,28.12
2018,6,24,19,0,11.0,32.0,0.7,26.9,33.0,32.27,19.28
2018,6,24,19,15,9.5,20.5,0.7,26.6,21.0,20.8,4.6
2018,6,24,19,30,8.0,9.0,0.7,26.3,9.0,9.02,0.0
2018,6,24,19,45,4.0,4.5,0.7,25.95,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.6,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.6,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.65,22.05,10.0,7.87,0.0
2018,6,25,5,30,6.0,18.0,0.7,22.3,18.0,14.04,3.31
2018,6,25,5,45,16.5,34.5,0.75,22.6,37.0,26.1,16.1
2018,6,25,6,0,27.0,51.0,0.8,22.9,56.0,37.99,26.83
2018,6,25,6,15,41.5,69.5,0.8,23.4,79.5,51.04,38.33
2018,6,25,6,30,56.0,88.0,0.8,23.9,103.0,63.95,49.49
2018,6,25,6,45,37.5,101.0,0.8,24.4,112.0,73.0,57.12
2018,6,25,7,0,19.0,114.0,0.8,24.9,121.0,83.65,65.91
2018,6,25,7,15,23.0,133.5,0.8,25.4,143.0,94.68,74.82
2018,6,25,7,30,27.0,153.0,0.8,25.9,165.0,107.3,84.89
2018,6,25,7,45,18.0,160.0,0.85,26.4,168.5,116.4,91.89
2018,6,25,8,0,9.0,167.0,0.9,26.9,172.0,121.69,95.69
2018,6,25,8,15,8.0,174.0,0.85,27.2,178.5,127.03,99.56
2018,6,25,8,30,7.0,181.0,0.8,27.5,185.0,132.28,103.32
2018,6,25,8,45,39.0,237.0,0.75,27.85,264.0,159.12,124.29
2018,6,25,9,0,71.0,293.0,0.7,28.2,343.0,191.57,141.97
2018,6,25,9,15,113.0,324.5,0.75,28.3,409.5,212.37,153.73
2018,6,25,9,30,155.0,356.0,0.8,28.4,476.0,249.54,178.31
2018,6,25,9,45,264.5,353.0,0.8,28.55,570.0,279.51,195.77
2018,6,25,10,0,374.0,350.0,0.8,28.7,664.0,331.51,230.95
2018,6,25,10,15,365.0,370.5,0.8,28.7,685.5,369.52,260.44
2018,6,25,10,30,356.0,391.0,0.8,28.7,707.0,406.64,288.89
2018,6,25,10,45,326.5,414.0,0.8,28.7,710.0,435.35,311.02
2018,6,25,11,0,297.0,437.0,0.8,28.7,713.0,461.16,330.36
2018,6,25,11,15,234.5,441.5,0.85,28.7,661.5,453.72,326.53
2018,6,25,11,30,172.0,446.0,0.9,28.7,610.0,440.78,318.34
2018,6,25,11,45,111.5,428.0,0.9,28.7,535.0,404.17,292.95
2018,6,25,12,0,51.0,410.0,0.9,28.7,460.0,356.1,258.84
2018,6,25,12,15,37.0,366.0,0.9,28.75,402.0,317.79,231.87
2018,6,25,12,30,23.0,322.0,0.9,28.8,344.0,276.67,202.4
2018,6,25,12,45,44.0,372.5,0.9,28.8,415.0,338.25,247.26
2018,6,25,13,0,65.0,423.0,0.9,28.8,486.0,402.49,292.64
2018,6,25,13,15,37.5,316.5,0.9,28.85,352.5,293.98,215.19
2018,6,25,13,30,10.0,210.0,0.9,28.9,219.0,174.22,127.55
2018,6,25,13,45,9.0,201.5,0.85,28.95,209.5,166.93,122.54
2018,6,25,14,0,8.0,193.0,0.8,29.0,200.0,159.5,117.04
2018,6,25,14,15,20.0,261.5,0.85,29.0,279.0,240.04,177.4
2018,6,25,14,30,32.0,330.0,0.9,29.0,358.0,314.61,231.79
2018,6,25,14,45,53.0,341.0,0.9,29.0,385.0,346.14,254.99
2018,6,25,15,0,74.0,352.0,0.9,29.0,412.0,377.98,278.53
2018,6,25,15,15,139.0,336.0,0.9,28.9,441.5,441.55,325.78
2018,6,25,15,30,204.0,320.0,0.9,28.8,471.0,483.9,357.56
2018,6,25,15,45,385.5,255.0,0.9,28.65,518.5,612.35,450.85
2018,6,25,16,0,567.0,190.0,0.9,28.5,566.0,702.19,515.14
2018,6,25,16,15,591.5,167.5,0.85,28.3,534.5,687.83,506.26
2018,6,25,16,30,616.0,145.0,0.8,28.1,503.0,669.11,495.48
2018,6,25,16,45,599.5,136.5,0.7,27.85,459.0,629.21,468.85
2018,6,25,17,0,583.0,128.0,0.6,27.6,415.0,587.93,440.99
2018,6,25,17,15,487.0,130.0,0.55,27.35,351.5,493.57,374.73
2018,6,25,17,30,391.0,132.0,0.5,27.1,288.0,413.86,317.17
2018,6,25,17,45,236.0,122.0,0.45,26.8,212.5,277.89,215.27
2018,6,25,18,0,81.0,112.0,0.4,26.5,137.0,159.33,122.79
2018,6,25,18,15,42.5,90.0,0.4,26.5,103.0,104.46,79.16
2018,6,25,18,30,4.0,68.0,0.4,26.5,69.0,58.39,41.75
2018,6,25,18,45,2.0,50.5,0.35,25.8,51.0,42.63,28.74
2018,6,25,19,0,0.0,33.0,0.3,25.1,33.0,26.68,15.28
2018,6,25,19,15,1.5,20.0,0.3,24.8,20.0,16.16,2.58
2018,6,25,19,30,3.0,7.0,0.3,24.5,7.0,6.24,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.2,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.18,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.27,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,4.16,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,6.06,0.0
2018,6,26,6,15,0.0,15.0,1.0,21.45,15.0,11.39,4.29
2018,6,26,6,30,0.0,22.0,1.0,21.6,22.0,16.73,9.01
2018,6,26,6,45,0.0,41.5,1.0,21.8,41.5,31.69,22.08
2018,6,26,7,0,0.0,61.0,1.0,22.0,61.0,46.74,35.06
2018,6,26,7,15,0.0,68.5,1.05,22.2,68.5,52.54,39.91
2018,6,26,7,30,0.0,76.0,1.1,22.4,76.0,58.37,44.71
2018,6,26,7,45,0.0,102.0,1.1,22.55,102.0,77.44,60.72
2018,6,26,8,0,0.0,128.0,1.1,22.7,128.0,95.8,75.87
2018,6,26,8,15,0.5,108.5,1.15,23.0,109.0,82.66,64.49
2018,6,26,8,30,1.0,89.0,1.2,23.3,90.0,68.61,52.47
2018,6,26,8,45,4.5,137.5,1.2,23.6,141.0,103.58,81.34
2018,6,26,9,0,8.0,186.0,1.2,23.9,192.0,136.96,103.42
2018,6,26,9,15,5.0,155.0,1.25,24.2,159.0,117.0,87.3
2018,6,26,9,30,2.0,124.0,1.3,24.5,126.0,95.06,69.96
2018,6,26,9,45,1.0,100.0,1.35,24.8,101.0,77.36,55.91
2018,6,26,10,0,0.0,76.0,1.4,25.1,76.0,58.83,41.2
2018,6,26,10,15,0.0,89.5,1.5,25.35,89.5,69.28,49.33
2018,6,26,10,30,0.0,103.0,1.6,25.6,103.0,79.56,57.25
2018,6,26,10,45,0.5,114.5,1.65,25.85,115.0,88.59,64.15
2018,6,26,11,0,1.0,126.0,1.7,26.1,127.0,97.74,71.12
2018,6,26,11,15,2.5,137.5,1.75,26.25,140.0,107.57,78.62
2018,6,26,11,30,4.0,149.0,1.8,26.4,153.0,117.62,86.29
2018,6,26,11,45,5.0,156.0,1.85,26.55,161.0,124.1,91.2
2018,6,26,12,0,6.0,163.0,1.9,26.7,169.0,130.71,96.22
2018,6,26,12,15,3.5,135.5,1.9,26.65,139.0,108.04,78.78
2018,6,26,12,30,1.0,108.0,1.9,26.6,109.0,84.96,60.94
2018,6,26,12,45,1.0,106.5,1.95,26.6,107.5,83.89,60.15
2018,6,26,13,0,1.0,105.0,2.0,26.6,106.0,82.78,59.31
2018,6,26,13,15,1.5,104.0,1.95,26.45,105.5,82.44,59.13
2018,6,26,13,30,2.0,103.0,1.9,26.3,105.0,82.09,58.96
2018,6,26,13,45,1.5,111.5,1.9,26.15,113.0,88.38,63.93
2018,6,26,14,0,1.0,120.0,1.9,26.0,121.0,94.67,68.9
2018,6,26,14,15,0.5,106.0,1.85,25.75,106.5,83.06,59.97
2018,6,26,14,30,0.0,92.0,1.8,25.5,92.0,71.44,50.99
2018,6,26,14,45,0.5,104.0,1.75,25.2,104.5,81.32,58.95
2018,6,26,15,0,1.0,116.0,1.7,24.9,117.0,91.29,66.98
2018,6,26,15,15,0.5,98.0,1.65,24.65,98.5,76.37,55.37
2018,6,26,15,30,0.0,80.0,1.6,24.4,80.0,61.76,43.94
2018,6,26,15,45,0.0,78.5,1.6,24.15,78.5,60.53,43.14
2018,6,26,16,0,0.0,77.0,1.6,23.9,77.0,59.32,42.34
2018,6,26,16,15,0.0,58.5,1.6,23.65,58.5,44.96,30.92
2018,6,26,16,30,0.0,40.0,1.6,23.4,40.0,30.66,19.44
2018,6,26,16,45,0.0,43.0,1.65,23.15,43.0,32.94,21.42
2018,6,26,17,0,0.0,46.0,1.7,22.9,46.0,35.22,23.41
2018,6,26,17,15,88.5,54.5,1.65,22.7,90.0,119.92,95.17
2018,6,26,17,30,177.0,63.0,1.6,22.5,134.0,196.89,158.75
2018,6,26,17,45,115.0,70.5,1.6,22.25,114.0,147.4,117.54
2018,6,26,18,0,53.0,78.0,1.6,22.0,94.0,96.91,75.38
2018,6,26,18,15,32.5,72.0,1.6,22.0,81.5,79.71,60.77
2018,6,26,18,30,12.0,66.0,1.6,22.0,69.0,60.03,44.03
2018,6,26,18,45,6.0,46.0,1.45,21.6,47.5,39.56,26.75
2018,6,26,19,0,0.0,26.0,1.3,21.2,26.0,19.85,10.15
2018,6,26,19,15,1.0,16.0,1.25,21.1,16.0,12.5,0.87
2018,6,26,19,30,2.0,6.0,1.2,21.0,6.0,5.21,0.0
2018,6,26,19,45,1.0,3.0,1.2,20.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.0,0.45,20.15,4.0,3.15,0.0
2018,6,27,5,30,0.0,8.0,0.6,20.5,8.0,6.06,0.0
2018,6,27,5,45,4.5,18.0,0.7,20.85,18.5,13.71,5.84
2018,6,27,6,0,9.0,28.0,0.8,21.2,29.0,22.1,13.4
2018,6,27,6,15,29.5,55.0,0.85,21.65,62.0,41.61,30.5
2018,6,27,6,30,50.0,82.0,0.9,22.1,95.0,60.17,46.63
2018,6,27,6,45,69.5,105.0,0.9,22.5,127.5,75.76,59.96
2018,6,27,7,0,89.0,128.0,0.9,22.9,160.0,89.17,71.17
2018,6,27,7,15,83.0,143.5,0.9,23.25,177.0,101.48,81.25
2018,6,27,7,30,77.0,159.0,0.9,23.6,194.0,111.66,89.36
2018,6,27,7,45,65.5,185.0,0.9,23.9,217.0,127.36,101.94
2018,6,27,8,0,54.0,211.0,0.9,24.2,240.0,142.56,113.92
2018,6,27,8,15,94.0,244.0,0.9,24.5,300.5,162.15,129.3
2018,6,27,8,30,134.0,277.0,0.9,24.8,361.0,172.91,137.35
2018,6,27,8,45,111.0,286.0,0.9,25.15,359.0,176.87,139.89
2018,6,27,9,0,88.0,295.0,0.9,25.5,357.0,192.97,144.68
2018,6,27,9,15,47.0,230.0,0.95,25.85,263.5,163.08,120.48
2018,6,27,9,30,6.0,165.0,1.0,26.2,170.0,125.07,92.43
2018,6,27,9,45,9.0,192.5,1.1,26.5,200.0,146.15,108.34
2018,6,27,10,0,12.0,220.0,1.2,26.8,230.0,167.77,124.42
2018,6,27,10,15,20.0,275.5,1.25,27.0,293.0,211.27,156.74
2018,6,27,10,30,28.0,331.0,1.3,27.2,356.0,250.06,185.11
2018,6,27,10,45,42.5,345.0,1.35,27.45,384.0,271.41,200.43
2018,6,27,11,0,57.0,359.0,1.4,27.7,412.0,294.55,217.19
2018,6,27,11,15,45.5,371.5,1.45,27.8,414.0,304.16,224.16
2018,6,27,11,30,34.0,384.0,1.5,27.9,416.0,312.91,230.4
2018,6,27,11,45,37.0,393.5,1.5,28.05,429.0,327.84,241.08
2018,6,27,12,0,40.0,403.0,1.5,28.2,442.0,343.18,251.98
2018,6,27,12,15,161.5,406.0,1.5,28.15,563.5,445.19,326.82
2018,6,27,12,30,283.0,409.0,1.5,28.1,685.0,556.88,406.16
2018,6,27,12,45,296.5,429.0,1.55,28.1,716.5,600.57,435.87
2018,6,27,13,0,310.0,449.0,1.6,28.1,748.0,644.38,465.86
2018,6,27,13,15,331.0,433.0,1.55,28.0,748.5,663.46,479.27
2018,6,27,13,30,352.0,417.0,1.5,27.9,749.0,681.12,491.9
2018,6,27,13,45,468.0,343.5,1.45,27.8,774.5,743.21,536.22
2018,6,27,14,0,584.0,270.0,1.4,27.7,800.0,794.38,572.64
2018,6,27,14,15,512.5,283.0,1.35,27.7,738.0,748.53,541.19
2018,6,27,14,30,441.0,296.0,1.3,27.7,676.0,703.01,510.45
2018,6,27,14,45,400.0,297.5,1.3,27.7,632.0,671.52,489.89
2018,6,27,15,0,359.0,299.0,1.3,27.7,588.0,618.87,454.94
2018,6,27,15,15,327.0,302.5,1.35,27.7,556.0,594.28,438.98
2018,6,27,15,30,295.0,306.0,1.4,27.7,524.0,568.9,422.02
2018,6,27,15,45,268.5,292.5,1.4,27.7,482.0,530.72,396.05
2018,6,27,16,0,242.0,279.0,1.4,27.7,440.0,492.06,369.46
2018,6,27,16,15,161.5,254.5,1.4,27.55,358.5,379.67,288.28
2018,6,27,16,30,81.0,230.0,1.4,27.4,277.0,272.03,207.9
2018,6,27,16,45,95.5,203.0,1.4,27.3,253.5,255.82,197.25
2018,6,27,17,0,110.0,176.0,1.4,27.2,230.0,253.01,196.16
2018,6,27,17,15,126.5,155.5,1.3,26.9,211.0,240.87,187.83
2018,6,27,17,30,143.0,135.0,1.2,26.6,192.0,226.9,177.8
2018,6,27,17,45,196.0,121.5,1.1,26.3,188.0,253.46,199.21
2018,6,27,18,0,249.0,108.0,1.0,26.0,184.0,261.22,205.09
2018,6,27,18,15,184.0,91.0,1.0,26.0,141.5,198.61,154.68
2018,6,27,18,30,119.0,74.0,1.0,26.0,99.0,132.63,101.17
2018,6,27,18,45,145.5,56.0,0.85,25.0,78.5,128.06,95.71
2018,6,27,19,0,172.0,38.0,0.7,24.0,58.0,119.56,84.71
2018,6,27,19,15,105.0,24.0,0.7,23.85,34.5,69.55,28.76
2018,6,27,19,30,38.0,10.0,0.7,23.7,11.0,17.2,0.0
2018,6,27,19,45,19.0,5.0,0.75,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.05,21.0,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.2,21.45,20.5,11.02,0.0
2018,6,28,5,30,190.0,26.0,1.3,21.8,39.0,19.79,6.06
2018,6,28,5,45,211.0,39.0,1.4,22.15,64.5,29.38,18.74
2018,6,28,6,0,232.0,52.0,1.5,22.5,90.0,38.7,27.42
2018,6,28,6,15,283.0,63.5,1.55,22.95,126.0,47.0,34.9
2018,6,28,6,30,334.0,75.0,1.6,23.4,162.0,55.17,42.06
2018,6,28,6,45,426.5,81.0,1.6,23.85,217.0,60.12,46.28
2018,6,28,7,0,519.0,87.0,1.6,24.3,272.0,66.46,51.54
2018,6,28,7,15,600.5,85.0,1.65,24.9,331.0,65.34,50.31
2018,6,28,7,30,682.0,83.0,1.7,25.5,390.0,64.75,49.51
2018,6,28,7,45,630.5,111.0,1.75,26.1,421.0,81.24,63.02
2018,6,28,8,0,579.0,139.0,1.8,26.7,452.0,96.71,75.45
2018,6,28,8,15,601.0,147.5,1.8,27.2,499.0,100.42,78.07
2018,6,28,8,30,623.0,156.0,1.8,27.7,546.0,103.86,80.46
2018,6,28,8,45,582.0,187.5,1.75,28.2,573.0,119.05,92.37
2018,6,28,9,0,541.0,219.0,1.7,28.7,600.0,139.97,99.7
2018,6,28,9,15,452.0,270.0,1.7,29.0,601.0,197.69,131.75
2018,6,28,9,30,363.0,321.0,1.7,29.3,602.0,253.76,173.43
2018,6,28,9,45,295.5,356.0,1.65,29.6,592.0,287.25,200.67
2018,6,28,10,0,228.0,391.0,1.6,29.9,582.0,322.02,229.16
2018,6,28,10,15,161.5,404.0,1.55,30.1,541.5,327.99,236.08
2018,6,28,10,30,95.0,417.0,1.5,30.3,501.0,332.01,240.67
2018,6,28,10,45,171.5,430.5,1.5,30.45,587.5,381.65,275.58
2018,6,28,11,0,248.0,444.0,1.5,30.6,674.0,440.96,317.34
2018,6,28,11,15,300.5,438.0,1.45,30.7,721.5,486.86,349.66
2018,6,28,11,30,353.0,432.0,1.4,30.8,769.0,536.7,384.49
2018,6,28,11,45,324.5,449.0,1.4,30.9,761.0,555.37,397.35
2018,6,28,12,0,296.0,466.0,1.4,31.0,753.0,571.4,408.22
2018,6,28,12,15,323.0,455.0,1.35,31.0,769.0,603.06,430.1
2018,6,28,12,30,350.0,444.0,1.3,31.0,785.0,634.94,451.79
2018,6,28,12,45,322.0,453.0,1.3,31.0,765.5,640.06,454.94
2018,6,28,13,0,294.0,462.0,1.3,31.0,746.0,642.33,456.32
2018,6,28,13,15,314.5,447.0,1.25,31.0,747.0,661.79,469.76
2018,6,28,13,30,335.0,432.0,1.2,31.0,748.0,679.88,482.1
2018,6,28,13,45,384.5,402.5,1.2,31.0,757.5,708.62,502.55
2018,6,28,14,0,434.0,373.0,1.2,31.0,767.0,750.43,531.0
2018,6,28,14,15,515.0,312.5,1.15,30.9,766.5,778.04,551.08
2018,6,28,14,30,596.0,252.0,1.1,30.8,766.0,806.2,571.51
2018,6,28,14,45,432.5,296.5,1.05,30.75,662.0,699.96,499.9
2018,6,28,15,0,269.0,341.0,1.0,30.7,558.0,579.7,418.12
2018,6,28,15,15,257.5,339.0,0.95,30.6,538.5,568.95,412.23
2018,6,28,15,30,246.0,337.0,0.9,30.5,519.0,557.18,404.67
2018,6,28,15,45,213.0,317.5,0.9,30.45,468.5,489.49,359.05
2018,6,28,16,0,180.0,298.0,0.9,30.4,418.0,440.91,325.99
2018,6,28,16,15,273.5,256.0,0.85,30.3,423.0,491.15,364.61
2018,6,28,16,30,367.0,214.0,0.8,30.2,428.0,516.2,384.68
2018,6,28,16,45,395.0,190.0,0.75,30.15,401.5,520.99,388.79
2018,6,28,17,0,423.0,166.0,0.7,30.1,375.0,503.85,377.93
2018,6,28,17,15,354.0,157.5,0.65,29.75,319.0,415.33,315.19
2018,6,28,17,30,285.0,149.0,0.6,29.4,263.0,348.71,266.78
2018,6,28,17,45,211.0,132.5,0.55,29.1,210.5,275.12,211.61
2018,6,28,18,0,137.0,116.0,0.5,28.8,158.0,195.77,150.58
2018,6,28,18,15,116.0,95.5,0.5,28.8,126.5,158.5,121.18
2018,6,28,18,30,95.0,75.0,0.5,28.8,95.0,122.79,92.16
2018,6,28,18,45,71.0,56.5,0.55,27.9,69.0,89.91,65.26
2018,6,28,19,0,47.0,38.0,0.6,27.0,43.0,58.98,39.39
2018,6,28,19,15,30.5,23.5,0.6,26.7,26.0,35.26,12.1
2018,6,28,19,30,14.0,9.0,0.6,26.4,9.0,10.53,0.0
2018,6,28,19,45,7.0,4.5,0.65,26.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.2,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.2,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.3,20.5,20.5,10.62,0.0
2018,6,29,5,30,206.0,25.0,1.4,20.9,39.0,20.55,6.13
2018,6,29,5,45,305.5,35.5,1.45,21.35,75.5,29.03,18.49
2018,6,29,6,0,405.0,46.0,1.5,21.8,112.0,37.5,26.47
2018,6,29,6,15,468.0,54.5,1.5,22.55,156.0,44.09,32.45
2018,6,29,6,30,531.0,63.0,1.5,23.3,200.0,50.63,38.18
2018,6,29,6,45,519.5,78.0,1.55,24.05,236.5,60.97,46.98
2018,6,29,7,0,508.0,93.0,1.6,24.8,273.0,70.71,55.04
2018,6,29,7,15,516.0,108.5,1.6,25.5,316.0,80.51,62.99
2018,6,29,7,30,524.0,124.0,1.6,26.2,359.0,88.0,68.86
2018,6,29,7,45,603.0,118.0,1.65,26.9,419.5,85.34,66.19
2018,6,29,8,0,682.0,112.0,1.7,27.6,480.0,81.7,62.75
2018,6,29,8,15,740.0,104.5,1.6,28.15,538.0,83.73,64.06
2018,6,29,8,30,798.0,97.0,1.5,28.7,596.0,79.35,60.1
2018,6,29,8,45,813.5,100.0,1.4,29.2,641.0,80.79,60.96
2018,6,29,9,0,829.0,103.0,1.3,29.7,686.0,99.07,75.44
2018,6,29,9,15,837.5,107.0,1.15,30.1,726.0,154.78,85.68
2018,6,29,9,30,846.0,111.0,1.0,30.5,766.0,210.96,120.86
2018,6,29,9,45,845.5,118.5,0.9,30.9,799.0,267.52,163.63
2018,6,29,10,0,845.0,126.0,0.8,31.3,832.0,323.11,208.1
2018,6,29,10,15,840.5,135.0,0.75,31.6,859.0,377.1,251.84
2018,6,29,10,30,836.0,144.0,0.7,31.9,886.0,429.29,293.33
2018,6,29,10,45,701.0,233.5,0.65,32.2,867.0,476.71,330.97
2018,6,29,11,0,566.0,323.0,0.6,32.5,848.0,515.9,359.99
2018,6,29,11,15,506.5,363.0,0.65,32.65,839.0,546.4,382.33
2018,6,29,11,30,447.0,403.0,0.7,32.8,830.0,570.98,399.75
2018,6,29,11,45,451.5,409.5,0.7,33.0,844.5,607.76,424.49
2018,6,29,12,0,456.0,416.0,0.7,33.2,859.0,643.91,448.19
2018,6,29,12,15,419.5,426.5,0.75,33.3,834.5,652.88,454.36
2018,6,29,12,30,383.0,437.0,0.8,33.4,810.0,654.08,455.59
2018,6,29,12,45,388.0,430.0,0.85,33.5,806.0,672.78,468.68
2018,6,29,13,0,393.0,423.0,0.9,33.6,802.0,689.71,480.39
2018,6,29,13,15,373.0,424.0,0.95,33.6,780.0,690.83,481.69
2018,6,29,13,30,353.0,425.0,1.0,33.6,758.0,689.21,481.35
2018,6,29,13,45,377.0,405.5,1.05,33.55,754.0,704.95,493.33
2018,6,29,14,0,401.0,386.0,1.1,33.5,750.0,732.6,512.55
2018,6,29,14,15,448.5,354.5,1.1,33.4,750.5,756.49,529.68
2018,6,29,14,30,496.0,323.0,1.1,33.3,751.0,777.5,545.05
2018,6,29,14,45,506.0,303.5,1.15,33.2,725.5,772.66,543.92
2018,6,29,15,0,516.0,284.0,1.2,33.1,700.0,764.8,541.16
2018,6,29,15,15,526.0,262.5,1.25,32.95,668.5,751.96,535.39
2018,6,29,15,30,536.0,241.0,1.3,32.8,637.0,735.96,527.57
2018,6,29,15,45,587.0,205.0,1.35,32.6,615.0,745.43,537.21
2018,6,29,16,0,638.0,169.0,1.4,32.4,593.0,743.4,539.27
2018,6,29,16,15,655.5,151.0,1.4,32.1,559.0,725.67,529.95
2018,6,29,16,30,673.0,133.0,1.4,31.8,525.0,703.92,517.92
2018,6,29,16,45,646.5,128.0,1.4,31.55,477.0,658.44,488.62
2018,6,29,17,0,620.0,123.0,1.4,31.3,429.0,612.01,458.13
2018,6,29,17,15,580.5,117.0,1.3,30.85,378.5,554.93,418.92
2018,6,29,17,30,541.0,111.0,1.2,30.4,328.0,498.58,379.2
2018,6,29,17,45,500.0,101.5,1.15,29.95,280.0,432.61,331.63
2018,6,29,18,0,459.0,92.0,1.1,29.5,232.0,376.38,289.5
2018,6,29,18,15,401.5,81.5,1.1,29.5,187.5,313.14,240.16
2018,6,29,18,30,344.0,71.0,1.1,29.5,143.0,254.63,193.01
2018,6,29,18,45,265.5,57.0,0.9,27.9,103.5,188.9,140.22
2018,6,29,19,0,187.0,43.0,0.7,26.3,64.0,131.41,92.53
2018,6,29,19,15,108.5,26.5,0.7,25.95,37.5,68.22,27.9
2018,6,29,19,30,30.0,10.0,0.7,25.6,11.0,15.29,0.0
2018,6,29,19,45,15.0,5.0,0.7,25.3,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.7,21.65,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.8,22.15,14.5,9.83,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,18.11,4.24
2018,6,30,5,45,92.0,40.5,0.95,23.0,53.0,29.89,19.02
2018,6,30,6,0,130.0,57.0,1.0,23.4,78.0,41.63,29.77
2018,6,30,6,15,185.5,74.0,0.95,24.1,115.5,53.68,40.4
2018,6,30,6,30,241.0,91.0,0.9,24.8,153.0,65.58,50.66
2018,6,30,6,45,327.5,102.5,0.8,25.5,206.5,72.96,56.82
2018,6,30,7,0,414.0,114.0,0.7,26.2,260.0,81.05,63.37
2018,6,30,7,15,473.5,120.0,0.65,26.85,312.5,85.23,66.49
2018,6,30,7,30,533.0,126.0,0.6,27.5,365.0,89.42,69.54
2018,6,30,7,45,594.0,125.5,0.55,28.2,421.5,90.22,69.73
2018,6,30,8,0,655.0,125.0,0.5,28.9,478.0,89.44,68.62
2018,6,30,8,15,678.5,130.0,0.5,29.35,525.5,91.44,69.88
2018,6,30,8,30,702.0,135.0,0.5,29.8,573.0,93.32,71.03
2018,6,30,8,45,686.5,152.0,0.5,30.25,607.0,100.94,76.79
2018,6,30,9,0,671.0,169.0,0.5,30.7,641.0,114.01,86.83
2018,6,30,9,15,602.5,214.0,0.5,31.0,656.5,179.54,111.53
2018,6,30,9,30,534.0,259.0,0.5,31.3,672.0,238.17,152.35
2018,6,30,9,45,494.0,290.0,0.5,31.65,686.0,285.71,188.43
2018,6,30,10,0,454.0,321.0,0.5,32.0,700.0,328.91,222.48
2018,6,30,10,15,430.5,345.0,0.55,32.25,715.0,369.14,253.9
2018,6,30,10,30,407.0,369.0,0.6,32.5,730.0,406.79,282.84
2018,6,30,10,45,418.5,378.5,0.6,32.8,758.0,448.42,312.94
2018,6,30,11,0,430.0,388.0,0.6,33.1,786.0,490.79,342.83
2018,6,30,11,15,454.5,392.5,0.6,33.3,820.0,537.55,375.08
2018,6,30,11,30,479.0,397.0,0.6,33.5,854.0,585.77,407.58
2018,6,30,11,45,456.5,407.5,0.6,33.7,846.5,609.52,423.34
2018,6,30,12,0,434.0,418.0,0.6,33.9,839.0,630.46,437.03
2018,6,30,12,15,426.5,421.5,0.6,34.0,836.0,654.3,452.61
2018,6,30,12,30,419.0,425.0,0.6,34.1,833.0,676.2,466.65
2018,6,30,12,45,422.0,421.5,0.65,34.25,830.5,698.84,481.72
2018,6,30,13,0,425.0,418.0,0.7,34.4,828.0,719.54,495.46
2018,6,30,13,15,498.5,367.0,0.7,34.45,841.5,758.26,521.68
2018,6,30,13,30,572.0,316.0,0.7,34.5,855.0,794.7,546.18
2018,6,30,13,45,647.0,264.0,0.7,34.5,861.5,832.04,571.23
2018,6,30,14,0,722.0,212.0,0.7,34.5,868.0,865.22,593.68
2018,6,30,14,15,679.0,229.0,0.7,34.45,831.0,853.36,586.13
2018,6,30,14,30,636.0,246.0,0.7,34.4,794.0,837.44,576.64
2018,6,30,14,45,700.5,201.5,0.7,34.35,783.5,857.93,592.14
2018,6,30,15,0,765.0,157.0,0.7,34.3,773.0,865.0,597.53
2018,6,30,15,15,750.0,153.5,0.7,34.15,733.5,845.05,586.69
2018,6,30,15,30,735.0,150.0,0.7,34.0,694.0,828.26,578.14
2018,6,30,15,45,739.5,138.0,0.7,33.85,657.5,804.53,565.23
2018,6,30,16,0,744.0,126.0,0.7,33.7,621.0,783.45,554.02
2018,6,30,16,15,722.0,123.5,0.75,33.5,575.0,751.47,536.54
2018,6,30,16,30,700.0,121.0,0.8,33.3,529.0,713.06,514.65
2018,6,30,16,45,671.5,117.0,0.8,33.15,480.0,666.43,485.69
2018,6,30,17,0,643.0,113.0,0.8,33.0,431.0,618.95,455.18
2018,6,30,17,15,586.0,111.5,0.75,32.5,376.5,553.77,411.47
2018,6,30,17,30,529.0,110.0,0.7,32.0,322.0,490.37,367.77
2018,6,30,17,45,494.5,99.5,0.7,31.5,276.0,427.61,323.79
2018,6,30,18,0,460.0,89.0,0.7,31.0,230.0,374.17,284.67
2018,6,30,18,15,397.5,79.0,0.7,31.0,184.5,308.78,234.41
2018,6,30,18,30,335.0,69.0,0.7,31.0,139.0,248.65,186.69
2018,6,30,18,45,267.0,55.5,0.65,29.45,102.0,188.19,138.56
2018,6,30,19,0,199.0,42.0,0.6,27.9,65.0,134.87,94.3
2018,6,30,19,15,118.5,26.5,0.6,27.55,38.5,77.27,32.03
2018,6,30,19,30,38.0,11.0,0.6,27.2,12.0,18.1,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.85,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,56.5,13.0,0.45,23.6,16.5,10.23,0.0
2018,7,1,5,30,108.0,25.0,0.5,24.0,32.0,18.82,4.07
2018,7,1,5,45,207.5,39.0,0.5,24.4,67.0,29.35,18.42
2018,7,1,6,0,307.0,53.0,0.5,24.8,102.0,39.91,28.14
2018,7,1,6,15,381.5,63.0,0.45,25.5,146.0,47.54,34.96
2018,7,1,6,30,456.0,73.0,0.4,26.2,190.0,57.57,43.59
2018,7,1,6,45,508.5,80.0,0.35,26.9,237.5,62.39,47.56
2018,7,1,7,0,561.0,87.0,0.3,27.6,285.0,67.18,51.36
2018,7,1,7,15,598.5,93.0,0.3,28.15,334.0,70.96,54.24
2018,7,1,7,30,636.0,99.0,0.3,28.7,383.0,74.67,56.99
2018,7,1,7,45,664.5,103.5,0.35,29.25,432.0,77.11,58.65
2018,7,1,8,0,693.0,108.0,0.4,29.8,481.0,79.48,60.24
2018,7,1,8,15,713.5,112.5,0.5,30.15,527.5,81.56,61.64
2018,7,1,8,30,734.0,117.0,0.6,30.5,574.0,90.61,68.68
2018,7,1,8,45,750.5,120.0,0.65,30.85,618.0,91.49,69.07
2018,7,1,9,0,767.0,123.0,0.7,31.2,662.0,98.33,74.25
2018,7,1,9,15,778.5,126.5,0.75,31.45,701.5,151.53,84.79
2018,7,1,9,30,790.0,130.0,0.8,31.7,741.0,205.73,118.51
2018,7,1,9,45,798.0,133.5,0.85,31.95,775.5,259.95,159.1
2018,7,1,10,0,806.0,137.0,0.9,32.2,810.0,314.32,202.47
2018,7,1,10,15,812.5,140.0,0.95,32.35,839.0,367.78,245.85
2018,7,1,10,30,819.0,143.0,1.0,32.5,868.0,420.77,288.36
2018,7,1,10,45,823.5,144.0,1.05,32.65,890.0,470.01,327.33
2018,7,1,11,0,828.0,145.0,1.1,32.8,912.0,517.31,363.9
2018,7,1,11,15,831.0,146.5,1.1,32.9,928.0,562.73,397.89
2018,7,1,11,30,834.0,148.0,1.1,33.0,944.0,606.46,429.69
2018,7,1,11,45,723.5,215.0,1.15,33.1,910.5,636.63,450.55
2018,7,1,12,0,613.0,282.0,1.2,33.2,877.0,648.25,458.31
2018,7,1,12,15,586.5,296.5,1.2,33.25,866.5,671.16,473.92
2018,7,1,12,30,560.0,311.0,1.2,33.3,856.0,693.99,488.89
2018,7,1,12,45,520.5,326.5,1.2,33.35,831.0,701.07,493.3
2018,7,1,13,0,481.0,342.0,1.2,33.4,806.0,704.07,495.03
2018,7,1,13,15,448.0,357.5,1.2,33.35,785.0,708.58,497.91
2018,7,1,13,30,415.0,373.0,1.2,33.3,764.0,709.67,498.5
2018,7,1,13,45,476.5,327.5,1.2,33.3,767.0,737.47,518.68
2018,7,1,14,0,538.0,282.0,1.2,33.3,770.0,762.22,536.67
2018,7,1,14,15,552.5,269.5,1.2,33.2,758.0,776.82,547.03
2018,7,1,14,30,567.0,257.0,1.2,33.1,746.0,785.72,553.99
2018,7,1,14,45,443.0,284.0,1.2,33.0,657.0,698.68,496.69
2018,7,1,15,0,319.0,311.0,1.2,32.9,568.0,595.94,428.33
2018,7,1,15,15,414.0,266.5,1.2,32.75,583.0,657.29,473.31
2018,7,1,15,30,509.0,222.0,1.2,32.6,598.0,694.39,500.87
2018,7,1,15,45,449.0,225.0,1.15,32.45,542.5,639.72,464.09
2018,7,1,16,0,389.0,228.0,1.1,32.3,487.0,584.89,427.42
2018,7,1,16,15,383.0,210.5,1.1,32.1,450.0,554.59,408.67
2018,7,1,16,30,377.0,193.0,1.1,31.9,413.0,522.68,388.26
2018,7,1,16,45,303.0,167.0,1.1,31.7,333.5,409.5,309.02
2018,7,1,17,0,229.0,141.0,1.1,31.5,254.0,318.85,243.4
2018,7,1,17,15,291.0,122.0,1.05,31.1,249.5,351.71,269.82
2018,7,1,17,30,353.0,103.0,1.0,30.7,245.0,360.14,277.24
2018,7,1,17,45,414.5,92.0,0.9,30.3,236.0,370.79,285.4
2018,7,1,18,0,476.0,81.0,0.8,29.9,227.0,381.74,292.53
2018,7,1,18,15,405.5,71.5,0.8,29.9,179.5,304.94,233.03
2018,7,1,18,30,335.0,62.0,0.8,29.9,132.0,241.15,182.21
2018,7,1,18,45,249.5,50.0,0.7,28.65,94.5,174.9,129.2
2018,7,1,19,0,164.0,38.0,0.6,27.4,57.0,117.68,82.15
2018,7,1,19,15,102.0,24.0,0.6,27.15,34.0,63.01,25.0
2018,7,1,19,30,40.0,10.0,0.6,26.9,11.0,17.85,0.0
2018,7,1,19,45,20.0,5.0,0.6,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.65,26.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.6,4.5,3.54,0.0
2018,7,2,5,30,6.0,8.0,0.5,23.9,8.0,6.28,0.0
2018,7,2,5,45,13.5,22.0,0.55,24.2,23.5,17.35,8.59
2018,7,2,6,0,21.0,36.0,0.6,24.5,39.0,27.83,17.97
2018,7,2,6,15,14.5,43.0,0.6,24.9,45.5,33.23,22.87
2018,7,2,6,30,8.0,50.0,0.6,25.3,52.0,38.35,27.38
2018,7,2,6,45,4.5,67.0,0.6,25.65,68.0,51.08,38.25
2018,7,2,7,0,1.0,84.0,0.6,26.0,84.0,63.39,48.57
2018,7,2,7,15,27.0,127.0,0.6,26.5,139.0,90.71,71.22
2018,7,2,7,30,53.0,170.0,0.6,27.0,194.0,117.18,92.64
2018,7,2,7,45,64.0,195.0,0.6,27.45,227.0,132.57,104.6
2018,7,2,8,0,75.0,220.0,0.6,27.9,260.0,147.6,116.13
2018,7,2,8,15,157.0,240.0,0.5,28.4,334.5,154.9,121.19
2018,7,2,8,30,239.0,260.0,0.4,28.9,409.0,158.99,123.65
2018,7,2,8,45,284.5,274.0,0.35,29.4,464.0,165.95,128.42
2018,7,2,9,0,330.0,288.0,0.3,29.9,519.0,175.79,135.36
2018,7,2,9,15,252.0,325.5,0.3,30.2,508.0,214.65,149.11
2018,7,2,9,30,174.0,363.0,0.3,30.5,497.0,254.92,178.87
2018,7,2,9,45,182.5,380.5,0.25,30.75,527.0,284.44,199.05
2018,7,2,10,0,191.0,398.0,0.2,31.0,557.0,315.13,220.62
2018,7,2,10,15,211.0,411.0,0.3,31.2,592.5,348.17,244.37
2018,7,2,10,30,231.0,424.0,0.4,31.4,628.0,383.38,269.73
2018,7,2,10,45,450.0,329.0,0.45,31.6,740.5,430.96,301.81
2018,7,2,11,0,669.0,234.0,0.5,31.8,853.0,503.06,352.28
2018,7,2,11,15,746.5,192.5,0.55,31.85,895.0,553.43,388.94
2018,7,2,11,30,824.0,151.0,0.6,31.9,937.0,602.49,424.72
2018,7,2,11,45,703.0,221.0,0.6,31.95,896.0,628.17,441.9
2018,7,2,12,0,582.0,291.0,0.6,32.0,855.0,633.88,445.3
2018,7,2,12,15,399.5,340.5,0.6,32.0,728.0,575.01,405.68
2018,7,2,12,30,217.0,390.0,0.6,32.0,601.0,492.43,349.19
2018,7,2,12,45,176.5,421.5,0.6,32.0,592.5,492.66,349.49
2018,7,2,13,0,136.0,453.0,0.6,32.0,584.0,497.29,351.76
2018,7,2,13,15,206.0,448.0,0.6,32.0,643.5,560.82,395.71
2018,7,2,13,30,276.0,443.0,0.6,32.0,703.0,639.88,448.24
2018,7,2,13,45,272.5,430.5,0.6,32.0,682.5,637.1,446.19
2018,7,2,14,0,269.0,418.0,0.6,32.0,662.0,632.27,443.73
2018,7,2,14,15,199.0,390.5,0.6,31.95,568.0,534.94,379.71
2018,7,2,14,30,129.0,363.0,0.6,31.9,474.0,451.17,323.39
2018,7,2,14,45,116.0,351.5,0.6,31.85,448.5,432.06,311.33
2018,7,2,15,0,103.0,340.0,0.6,31.8,423.0,412.16,298.07
2018,7,2,15,15,124.5,321.0,0.6,31.75,416.5,414.98,301.58
2018,7,2,15,30,146.0,302.0,0.6,31.7,410.0,416.49,304.04
2018,7,2,15,45,235.0,279.0,0.55,31.6,440.5,489.63,357.2
2018,7,2,16,0,324.0,256.0,0.5,31.5,471.0,539.16,392.89
2018,7,2,16,15,489.0,193.0,0.5,31.4,491.0,624.43,454.19
2018,7,2,16,30,654.0,130.0,0.5,31.3,511.0,687.72,499.43
2018,7,2,16,45,643.0,121.5,0.5,31.25,468.0,650.96,475.46
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,612.35,450.9
2018,7,2,17,15,599.5,106.5,0.5,30.8,376.5,559.3,416.1
2018,7,2,17,30,567.0,100.0,0.5,30.4,328.0,506.49,380.41
2018,7,2,17,45,523.0,92.5,0.45,30.05,280.0,446.23,337.52
2018,7,2,18,0,479.0,85.0,0.4,29.7,232.0,388.01,294.64
2018,7,2,18,15,421.5,75.5,0.4,29.7,187.0,318.37,241.67
