Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,18,30,364.0,66.0,0.4,29.7,142.0,259.82,195.26
2018,7,2,18,45,287.5,53.0,0.5,28.7,103.0,194.66,143.54
2018,7,2,19,0,211.0,40.0,0.6,27.7,64.0,137.49,96.18
2018,7,2,19,15,128.5,25.5,0.6,27.45,38.0,79.48,32.54
2018,7,2,19,30,46.0,11.0,0.6,27.2,12.0,20.18,0.0
2018,7,2,19,45,23.0,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.8,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.8,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,0.9,23.9,16.5,9.83,0.0
2018,7,3,5,30,123.0,24.0,1.0,24.4,32.0,18.13,2.48
2018,7,3,5,45,208.0,38.5,1.15,24.85,65.5,28.99,17.96
2018,7,3,6,0,293.0,53.0,1.3,25.3,99.0,39.81,27.92
2018,7,3,6,15,360.0,64.5,1.25,26.05,141.5,48.37,35.54
2018,7,3,6,30,427.0,76.0,1.2,26.8,184.0,56.87,42.86
2018,7,3,6,45,476.0,85.0,1.2,27.55,231.0,65.83,50.35
2018,7,3,7,0,525.0,94.0,1.2,28.3,278.0,71.84,55.17
2018,7,3,7,15,561.0,102.0,1.25,29.05,326.5,76.77,58.94
2018,7,3,7,30,597.0,110.0,1.3,29.8,375.0,81.54,62.49
2018,7,3,7,45,623.0,116.5,1.35,30.5,423.0,84.92,64.85
2018,7,3,8,0,649.0,123.0,1.4,31.2,471.0,88.13,67.04
2018,7,3,8,15,669.0,129.5,1.4,31.65,517.5,91.02,69.01
2018,7,3,8,30,689.0,136.0,1.4,32.1,564.0,93.71,70.81
2018,7,3,8,45,703.5,142.0,1.45,32.5,607.5,95.74,72.1
2018,7,3,9,0,718.0,148.0,1.5,32.9,651.0,102.52,77.18
2018,7,3,9,15,732.5,151.5,1.5,33.2,691.0,154.26,88.17
2018,7,3,9,30,747.0,155.0,1.5,33.5,731.0,214.02,125.97
2018,7,3,9,45,758.5,158.0,1.55,33.75,766.5,266.43,164.83
2018,7,3,10,0,770.0,161.0,1.6,34.0,802.0,319.45,206.84
2018,7,3,10,15,676.5,209.0,1.6,34.3,787.5,363.59,245.47
2018,7,3,10,30,583.0,257.0,1.6,34.6,773.0,401.67,277.93
2018,7,3,10,45,604.5,252.0,1.6,34.85,799.5,445.64,311.52
2018,7,3,11,0,626.0,247.0,1.6,35.1,826.0,490.61,345.08
2018,7,3,11,15,682.5,222.0,1.6,35.25,863.5,541.28,382.0
2018,7,3,11,30,739.0,197.0,1.6,35.4,901.0,591.59,418.14
2018,7,3,11,45,779.5,181.0,1.6,35.6,930.5,642.98,454.09
2018,7,3,12,0,820.0,165.0,1.6,35.8,960.0,694.97,489.66
2018,7,3,12,15,822.0,164.0,1.6,35.9,962.5,731.44,514.29
2018,7,3,12,30,824.0,163.0,1.6,36.0,965.0,765.52,536.99
2018,7,3,12,45,803.0,173.0,1.6,36.1,950.5,788.12,551.65
2018,7,3,13,0,782.0,183.0,1.6,36.2,936.0,806.9,563.7
2018,7,3,13,15,788.5,175.5,1.65,36.25,926.5,830.05,579.37
2018,7,3,13,30,795.0,168.0,1.7,36.3,917.0,849.99,592.38
2018,7,3,13,45,779.0,172.0,1.7,36.3,893.0,857.31,597.23
2018,7,3,14,0,763.0,176.0,1.7,36.3,869.0,860.91,599.96
2018,7,3,14,15,778.5,164.0,1.75,36.25,853.0,874.38,609.64
2018,7,3,14,30,794.0,152.0,1.8,36.2,837.0,884.13,617.03
2018,7,3,14,45,783.5,150.5,1.8,36.1,804.5,876.94,613.6
2018,7,3,15,0,773.0,149.0,1.8,36.0,772.0,866.29,608.25
2018,7,3,15,15,760.0,146.5,1.8,35.85,734.5,849.07,598.99
2018,7,3,15,30,747.0,144.0,1.8,35.7,697.0,828.7,587.79
2018,7,3,15,45,729.5,141.5,1.8,35.5,654.5,807.21,576.01
2018,7,3,16,0,712.0,139.0,1.8,35.3,612.0,777.42,558.78
2018,7,3,16,15,689.5,135.5,1.75,35.0,566.0,740.11,536.32
2018,7,3,16,30,667.0,132.0,1.7,34.7,520.0,700.98,512.17
2018,7,3,16,45,638.0,127.5,1.7,34.35,472.0,654.28,482.45
2018,7,3,17,0,609.0,123.0,1.7,34.0,424.0,606.79,451.46
2018,7,3,17,15,571.5,117.0,1.55,33.5,374.5,551.41,413.49
2018,7,3,17,30,534.0,111.0,1.4,33.0,325.0,496.61,374.97
2018,7,3,17,45,485.0,103.0,1.3,32.45,276.5,427.51,325.26
2018,7,3,18,0,436.0,95.0,1.2,31.9,228.0,368.91,281.58
2018,7,3,18,15,379.5,83.5,1.2,31.9,183.5,305.97,232.86
2018,7,3,18,30,323.0,72.0,1.2,31.9,139.0,247.71,186.3
2018,7,3,18,45,245.0,56.5,1.0,30.1,99.5,181.3,133.6
2018,7,3,19,0,167.0,41.0,0.8,28.3,60.0,123.01,85.87
2018,7,3,19,15,97.5,24.5,0.8,28.0,34.5,62.64,24.19
2018,7,3,19,30,28.0,8.0,0.8,27.7,9.0,13.34,0.0
2018,7,3,19,45,14.0,4.0,0.8,27.4,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.75,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.7,22.7,16.0,9.83,0.0
2018,7,4,5,30,112.0,24.0,0.8,23.2,31.0,18.09,1.76
2018,7,4,5,45,201.0,38.5,0.9,23.75,64.5,28.95,17.98
2018,7,4,6,0,290.0,53.0,1.0,24.3,98.0,39.79,28.02
2018,7,4,6,15,363.5,63.5,1.05,25.0,141.0,47.71,35.14
2018,7,4,6,30,437.0,74.0,1.1,25.7,184.0,55.63,42.01
2018,7,4,6,45,479.0,83.0,1.15,26.45,229.0,64.38,49.37
2018,7,4,7,0,521.0,92.0,1.2,27.2,274.0,70.34,54.17
2018,7,4,7,15,575.5,96.0,1.3,27.7,326.5,72.78,55.96
2018,7,4,7,30,630.0,100.0,1.4,28.2,379.0,75.32,57.77
2018,7,4,7,45,661.0,104.0,1.5,28.7,428.5,77.45,59.2
2018,7,4,8,0,692.0,108.0,1.6,29.2,478.0,79.54,60.58
2018,7,4,8,15,686.0,121.5,1.65,29.6,517.5,86.51,65.97
2018,7,4,8,30,680.0,135.0,1.7,30.0,557.0,92.92,70.85
2018,7,4,8,45,595.0,182.5,1.75,30.45,572.0,116.84,89.79
2018,7,4,9,0,510.0,230.0,1.8,30.9,587.0,142.53,109.84
2018,7,4,9,15,612.5,199.0,1.85,31.25,653.0,170.3,105.12
2018,7,4,9,30,715.0,168.0,1.9,31.6,719.0,209.88,125.34
2018,7,4,9,45,759.5,154.0,1.95,31.9,764.0,263.82,164.48
2018,7,4,10,0,804.0,140.0,2.0,32.2,809.0,314.89,204.52
2018,7,4,10,15,745.5,175.5,2.0,32.45,813.5,368.31,249.81
2018,7,4,10,30,687.0,211.0,2.0,32.7,818.0,412.08,286.71
2018,7,4,10,45,650.5,236.5,2.0,33.0,824.0,455.69,321.52
2018,7,4,11,0,614.0,262.0,2.0,33.3,830.0,494.79,351.72
2018,7,4,11,15,549.5,306.0,2.0,33.45,821.0,530.83,378.57
2018,7,4,11,30,485.0,350.0,2.0,33.6,812.0,557.31,397.65
2018,7,4,11,45,506.0,336.5,1.95,33.8,823.0,591.08,421.56
2018,7,4,12,0,527.0,323.0,1.9,34.0,834.0,624.56,444.81
2018,7,4,12,15,455.5,356.5,1.9,34.1,798.5,627.51,446.33
2018,7,4,12,30,384.0,390.0,1.9,34.2,763.0,624.44,443.59
2018,7,4,12,45,531.0,319.5,1.9,34.3,832.5,704.26,499.6
2018,7,4,13,0,678.0,249.0,1.9,34.4,902.0,787.12,556.08
2018,7,4,13,15,718.0,223.5,1.9,34.4,907.0,821.76,579.25
2018,7,4,13,30,758.0,198.0,1.9,34.4,912.0,844.6,595.47
2018,7,4,13,45,738.0,204.0,1.85,34.4,887.0,859.5,604.47
2018,7,4,14,0,718.0,210.0,1.8,34.4,862.0,861.74,605.71
2018,7,4,14,15,680.0,220.5,1.8,34.3,823.0,848.44,597.69
2018,7,4,14,30,642.0,231.0,1.8,34.2,784.0,831.36,587.38
2018,7,4,14,45,689.0,200.0,1.8,34.15,773.0,848.49,600.77
2018,7,4,15,0,736.0,169.0,1.8,34.1,762.0,860.53,609.65
2018,7,4,15,15,650.5,193.0,1.8,33.9,698.5,805.8,575.47
2018,7,4,15,30,565.0,217.0,1.8,33.7,635.0,748.0,538.18
2018,7,4,15,45,543.5,208.0,1.8,33.5,590.5,705.89,512.41
2018,7,4,16,0,522.0,199.0,1.8,33.3,546.0,669.71,489.85
2018,7,4,16,15,581.5,170.0,1.75,33.0,530.0,687.27,504.54
2018,7,4,16,30,641.0,141.0,1.7,32.7,514.0,690.51,509.27
2018,7,4,16,45,622.5,133.0,1.7,32.35,468.5,648.91,482.53
2018,7,4,17,0,604.0,125.0,1.7,32.0,423.0,605.96,454.54
2018,7,4,17,15,570.5,117.5,1.6,31.55,374.0,551.97,417.45
2018,7,4,17,30,537.0,110.0,1.5,31.1,325.0,498.32,379.64
2018,7,4,17,45,493.5,101.5,1.4,30.6,277.5,431.75,331.31
2018,7,4,18,0,450.0,93.0,1.3,30.1,230.0,375.31,288.83
2018,7,4,18,15,392.0,81.5,1.3,30.1,185.0,310.85,238.52
2018,7,4,18,30,334.0,70.0,1.3,30.1,140.0,251.19,190.47
2018,7,4,18,45,242.5,56.0,1.05,28.6,99.5,180.09,133.58
2018,7,4,19,0,151.0,42.0,0.8,27.1,59.0,110.47,77.05
2018,7,4,19,15,84.0,25.5,0.8,26.85,34.0,60.04,22.81
2018,7,4,19,30,17.0,9.0,0.8,26.6,9.0,11.38,0.0
2018,7,4,19,45,8.5,4.5,0.8,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,5,15,51.0,11.5,0.55,23.6,14.5,9.05,0.0
2018,7,5,5,30,102.0,23.0,0.6,24.1,29.0,17.34,0.59
2018,7,5,5,45,194.5,37.5,0.65,24.6,62.5,28.21,17.24
2018,7,5,6,0,287.0,52.0,0.7,25.1,96.0,39.07,27.3
2018,7,5,6,15,350.0,63.0,0.75,25.6,137.0,47.25,34.65
2018,7,5,6,30,413.0,74.0,0.8,26.1,178.0,55.37,41.72
2018,7,5,6,45,405.0,87.0,0.8,26.65,208.0,63.83,48.86
2018,7,5,7,0,397.0,100.0,0.8,27.2,238.0,71.87,55.44
2018,7,5,7,15,342.0,124.0,0.8,27.6,256.5,85.6,66.66
2018,7,5,7,30,287.0,148.0,0.8,28.0,275.0,101.75,79.66
2018,7,5,7,45,233.0,181.5,0.85,28.4,292.5,119.57,93.8
2018,7,5,8,0,179.0,215.0,0.9,28.8,310.0,141.94,111.39
2018,7,5,8,15,157.0,240.5,0.85,29.2,330.0,155.1,121.27
2018,7,5,8,30,135.0,266.0,0.8,29.6,350.0,167.6,130.52
2018,7,5,8,45,209.0,280.5,0.8,30.0,421.5,176.99,137.25
2018,7,5,9,0,283.0,295.0,0.8,30.4,493.0,176.94,136.58
2018,7,5,9,15,310.5,309.5,0.8,30.75,538.5,211.74,145.63
2018,7,5,9,30,338.0,324.0,0.8,31.1,584.0,250.01,169.43
2018,7,5,9,45,310.0,352.0,0.8,31.45,599.0,287.14,197.18
2018,7,5,10,0,282.0,380.0,0.8,31.8,614.0,321.54,223.68
2018,7,5,10,15,280.5,393.0,0.75,32.1,633.0,353.22,247.21
2018,7,5,10,30,279.0,406.0,0.7,32.4,652.0,384.67,270.24
2018,7,5,10,45,239.5,419.5,0.65,32.7,635.0,399.42,281.64
2018,7,5,11,0,200.0,433.0,0.6,33.0,618.0,413.71,291.99
2018,7,5,11,15,221.0,441.5,0.6,33.2,649.0,448.38,315.97
2018,7,5,11,30,242.0,450.0,0.6,33.4,680.0,484.06,340.22
2018,7,5,11,45,239.5,428.5,0.55,33.6,658.5,486.92,342.06
2018,7,5,12,0,237.0,407.0,0.5,33.8,637.0,487.74,342.71
2018,7,5,12,15,327.5,384.0,0.45,33.9,702.0,551.72,386.19
2018,7,5,12,30,418.0,361.0,0.4,34.0,767.0,627.94,435.95
2018,7,5,12,45,399.0,372.5,0.4,34.1,758.5,644.07,445.4
2018,7,5,13,0,380.0,384.0,0.4,34.2,750.0,657.58,453.71
2018,7,5,13,15,446.0,346.5,0.35,34.25,770.5,698.98,480.87
2018,7,5,13,30,512.0,309.0,0.3,34.3,791.0,739.12,506.62
2018,7,5,13,45,537.0,291.5,0.3,34.35,787.5,759.72,519.97
2018,7,5,14,0,562.0,274.0,0.3,34.4,784.0,781.29,534.08
2018,7,5,14,15,452.5,299.0,0.3,34.3,702.0,712.63,490.45
2018,7,5,14,30,343.0,324.0,0.3,34.2,620.0,625.31,435.16
2018,7,5,14,45,287.5,327.0,0.3,34.15,568.5,582.25,408.07
2018,7,5,15,0,232.0,330.0,0.3,34.1,517.0,537.96,379.15
2018,7,5,15,15,425.0,253.5,0.3,33.9,575.5,656.5,462.29
2018,7,5,15,30,618.0,177.0,0.3,33.7,634.0,756.89,529.84
2018,7,5,15,45,681.0,149.0,0.35,33.5,624.5,774.92,542.78
2018,7,5,16,0,744.0,121.0,0.4,33.3,615.0,782.19,549.76
2018,7,5,16,15,595.5,141.5,0.4,33.1,518.5,670.66,479.68
2018,7,5,16,30,447.0,162.0,0.4,32.9,422.0,548.47,399.28
2018,7,5,16,45,278.0,169.0,0.45,32.65,326.0,394.08,292.89
2018,7,5,17,0,109.0,176.0,0.5,32.4,230.0,253.71,190.22
2018,7,5,17,15,148.0,158.5,0.5,32.0,223.0,260.67,197.84
2018,7,5,17,30,187.0,141.0,0.5,31.6,216.0,278.04,211.94
2018,7,5,17,45,247.5,121.0,0.55,31.2,205.5,287.01,219.87
2018,7,5,18,0,308.0,101.0,0.6,30.8,195.0,303.5,232.42
2018,7,5,18,15,313.0,83.5,0.6,30.8,163.5,272.27,207.4
2018,7,5,18,30,318.0,66.0,0.6,30.8,132.0,239.64,180.3
2018,7,5,18,45,269.5,52.5,0.55,29.35,98.0,187.84,138.39
2018,7,5,19,0,221.0,39.0,0.5,27.9,64.0,141.06,98.52
2018,7,5,19,15,134.0,25.0,0.55,27.5,38.0,81.06,31.49
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,20.58,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,5,15,28.0,10.5,0.9,23.2,12.0,8.26,0.0
2018,7,6,5,30,56.0,21.0,1.0,23.5,24.0,15.82,0.0
2018,7,6,5,45,98.5,36.5,1.05,23.8,49.0,27.13,16.35
2018,7,6,6,0,141.0,52.0,1.1,24.1,74.0,38.33,26.77
2018,7,6,6,15,177.5,70.5,1.15,24.65,108.0,51.26,38.18
2018,7,6,6,30,214.0,89.0,1.2,25.2,142.0,63.93,49.16
2018,7,6,6,45,259.0,105.0,1.2,25.75,184.0,74.92,58.44
2018,7,6,7,0,304.0,121.0,1.2,26.3,226.0,85.71,67.33
2018,7,6,7,15,317.5,139.5,1.25,26.95,265.0,97.25,76.6
2018,7,6,7,30,331.0,158.0,1.3,27.6,304.0,108.38,85.35
2018,7,6,7,45,288.0,187.0,1.3,28.3,325.0,123.78,97.4
2018,7,6,8,0,245.0,216.0,1.3,29.0,346.0,138.18,108.41
2018,7,6,8,15,230.0,241.0,1.25,29.5,372.5,157.12,122.97
2018,7,6,8,30,215.0,266.0,1.2,30.0,399.0,169.7,132.24
2018,7,6,8,45,228.0,289.5,1.15,30.5,440.0,181.74,140.98
2018,7,6,9,0,241.0,313.0,1.1,31.0,481.0,183.95,141.96
2018,7,6,9,15,287.5,323.0,1.05,31.25,535.5,216.25,149.68
2018,7,6,9,30,334.0,333.0,1.0,31.5,590.0,254.07,172.55
2018,7,6,9,45,359.0,341.0,0.95,31.8,629.0,291.55,198.51
2018,7,6,10,0,384.0,349.0,0.9,32.1,668.0,331.67,227.64
2018,7,6,10,15,450.0,333.0,0.9,32.25,720.0,367.95,253.9
2018,7,6,10,30,516.0,317.0,0.9,32.4,772.0,416.79,289.59
2018,7,6,10,45,498.0,331.5,0.9,32.6,780.5,453.8,317.86
2018,7,6,11,0,480.0,346.0,0.9,32.8,789.0,488.44,343.61
2018,7,6,11,15,379.5,386.5,0.9,32.9,741.0,494.51,349.23
2018,7,6,11,30,279.0,427.0,0.9,33.0,693.0,489.85,346.57
2018,7,6,11,45,221.5,422.0,0.9,33.1,634.5,470.93,334.13
2018,7,6,12,0,164.0,417.0,0.9,33.2,576.0,443.19,315.24
2018,7,6,12,15,109.5,364.0,0.9,33.15,470.0,375.56,268.95
2018,7,6,12,30,55.0,311.0,0.9,33.1,364.0,291.98,210.28
2018,7,6,12,45,32.0,232.5,0.9,33.05,263.5,213.96,154.66
2018,7,6,13,0,9.0,154.0,0.9,33.0,163.0,127.88,91.35
2018,7,6,13,15,4.5,120.0,0.85,32.85,124.5,97.56,68.85
2018,7,6,13,30,0.0,86.0,0.8,32.7,86.0,67.0,45.74
2018,7,6,13,45,0.0,83.0,0.75,32.6,83.0,64.59,44.01
2018,7,6,14,0,0.0,80.0,0.7,32.5,80.0,62.16,42.22
2018,7,6,14,15,0.0,75.5,0.7,32.3,75.5,58.56,39.56
2018,7,6,14,30,0.0,71.0,0.7,32.1,71.0,54.99,36.93
2018,7,6,14,45,0.0,65.5,0.65,31.9,65.5,50.66,33.7
2018,7,6,15,0,0.0,60.0,0.6,31.7,60.0,46.34,30.46
2018,7,6,15,15,0.0,57.0,0.55,31.35,57.0,43.97,28.74
2018,7,6,15,30,0.0,54.0,0.5,31.0,54.0,41.6,27.02
2018,7,6,15,45,0.0,47.0,0.45,30.65,47.0,36.15,22.88
2018,7,6,16,0,0.0,40.0,0.4,30.3,40.0,30.72,18.71
2018,7,6,16,15,0.0,35.5,0.4,29.9,35.5,27.22,16.05
2018,7,6,16,30,0.0,31.0,0.4,29.5,31.0,23.74,13.38
2018,7,6,16,45,0.0,27.0,0.4,29.1,27.0,20.65,10.99
2018,7,6,17,0,0.0,23.0,0.4,28.7,23.0,17.56,8.58
2018,7,6,17,15,0.0,19.5,0.45,28.25,19.5,14.87,6.46
2018,7,6,17,30,0.0,16.0,0.5,27.8,16.0,12.18,4.32
2018,7,6,17,45,0.0,13.5,0.5,27.3,13.5,10.27,2.79
2018,7,6,18,0,0.0,11.0,0.5,26.8,11.0,8.35,1.24
2018,7,6,18,15,0.0,9.0,0.5,26.8,9.0,6.83,0.0
2018,7,6,18,30,0.0,7.0,0.5,26.8,7.0,5.3,0.0
2018,7,6,18,45,0.0,6.0,0.6,25.95,6.0,4.54,0.0
2018,7,6,19,0,0.0,5.0,0.7,25.1,5.0,3.78,0.0
2018,7,6,19,15,0.5,3.5,0.75,24.9,3.5,2.8,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.7,2.0,1.83,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.45,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.4,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.55,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.3,22.15,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.5,21.85,6.0,4.72,0.0
2018,7,7,5,30,0.0,12.0,2.6,21.7,12.0,9.13,0.0
2018,7,7,5,45,0.0,26.5,2.65,21.55,26.5,20.21,10.81
2018,7,7,6,0,0.0,41.0,2.7,21.4,41.0,30.92,20.75
2018,7,7,6,15,1.5,58.0,2.75,21.35,58.5,43.26,31.82
2018,7,7,6,30,3.0,75.0,2.8,21.3,76.0,55.53,42.71
2018,7,7,6,45,8.5,93.5,2.85,21.25,96.5,68.76,54.27
2018,7,7,7,0,14.0,112.0,2.9,21.2,117.0,81.92,65.58
2018,7,7,7,15,10.0,113.0,2.95,21.3,117.0,83.63,66.86
2018,7,7,7,30,6.0,114.0,3.0,21.4,117.0,85.08,67.85
2018,7,7,7,45,3.0,80.5,3.05,21.55,82.0,61.93,47.78
2018,7,7,8,0,0.0,47.0,3.1,21.7,47.0,36.01,25.39
2018,7,7,8,15,4.0,91.0,3.1,22.05,93.5,70.17,54.37
2018,7,7,8,30,8.0,135.0,3.1,22.4,140.0,101.54,80.47
2018,7,7,8,45,15.0,188.5,3.15,22.75,198.5,137.83,110.24
2018,7,7,9,0,22.0,242.0,3.2,23.1,257.0,172.55,138.24
2018,7,7,9,15,28.5,269.5,3.2,23.5,290.5,183.48,139.06
2018,7,7,9,30,35.0,297.0,3.2,23.9,324.0,206.34,155.67
2018,7,7,9,45,50.0,333.5,3.2,24.35,374.0,237.72,178.52
2018,7,7,10,0,65.0,370.0,3.2,24.8,424.0,271.81,203.45
2018,7,7,10,15,76.5,390.0,3.15,25.15,456.0,297.36,222.16
2018,7,7,10,30,88.0,410.0,3.1,25.5,488.0,324.6,242.14
2018,7,7,10,45,91.0,423.5,3.1,25.85,506.0,345.45,257.49
2018,7,7,11,0,94.0,437.0,3.1,26.2,524.0,366.73,273.03
2018,7,7,11,15,126.0,451.5,3.05,26.45,570.0,403.84,300.09
2018,7,7,11,30,158.0,466.0,3.0,26.7,616.0,446.75,331.17
2018,7,7,11,45,237.5,459.0,2.95,27.0,687.5,508.26,375.78
2018,7,7,12,0,317.0,452.0,2.9,27.3,759.0,576.24,424.42
2018,7,7,12,15,407.5,415.0,2.85,27.5,810.5,637.54,468.39
2018,7,7,12,30,498.0,378.0,2.8,27.7,862.0,701.75,513.88
2018,7,7,12,45,602.5,311.0,2.75,27.9,893.0,751.79,549.96
2018,7,7,13,0,707.0,244.0,2.7,28.1,924.0,807.93,589.75
2018,7,7,13,15,732.0,225.5,2.65,28.2,921.5,836.83,609.48
2018,7,7,13,30,757.0,207.0,2.6,28.3,919.0,852.96,621.1
2018,7,7,13,45,782.0,185.5,2.6,28.4,907.5,874.26,635.55
2018,7,7,14,0,807.0,164.0,2.6,28.5,896.0,891.6,647.09
2018,7,7,14,15,801.0,160.5,2.55,28.45,869.0,894.04,649.0
2018,7,7,14,30,795.0,157.0,2.5,28.4,842.0,892.79,648.73
2018,7,7,14,45,817.0,139.5,2.5,28.35,819.5,899.43,654.17
2018,7,7,15,0,839.0,122.0,2.5,28.3,797.0,889.48,648.81
2018,7,7,15,15,830.0,118.5,2.5,28.15,759.5,874.63,640.71
2018,7,7,15,30,821.0,115.0,2.5,28.0,722.0,867.51,637.85
2018,7,7,15,45,805.0,113.5,2.45,27.85,679.0,841.56,622.06
2018,7,7,16,0,789.0,112.0,2.4,27.7,636.0,812.74,604.44
2018,7,7,16,15,689.5,133.5,2.4,27.4,567.0,741.45,558.2
2018,7,7,16,30,590.0,155.0,2.4,27.1,498.0,666.43,506.95
2018,7,7,16,45,544.5,149.5,2.35,26.8,444.0,599.04,460.6
2018,7,7,17,0,499.0,144.0,2.3,26.5,390.0,542.01,420.3
2018,7,7,17,15,453.5,135.5,2.15,26.05,340.0,483.06,377.5
2018,7,7,17,30,408.0,127.0,2.0,25.6,290.0,425.95,335.02
2018,7,7,17,45,363.0,113.0,1.85,25.1,243.0,365.63,289.11
2018,7,7,18,0,318.0,99.0,1.7,24.6,196.0,308.12,244.1
2018,7,7,18,15,293.5,83.0,1.7,24.6,159.5,262.5,207.02
2018,7,7,18,30,269.0,67.0,1.7,24.6,123.0,218.51,170.01
2018,7,7,18,45,211.0,52.5,1.4,23.25,89.0,164.02,124.5
2018,7,7,19,0,153.0,38.0,1.1,21.9,55.0,115.6,82.66
2018,7,7,19,15,98.0,24.0,1.15,21.65,33.0,62.72,22.46
2018,7,7,19,30,43.0,10.0,1.2,21.4,11.0,18.88,0.0
2018,7,7,19,45,21.5,5.0,1.2,21.1,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,83.5,11.5,1.55,15.75,16.0,9.05,0.0
2018,7,8,5,30,167.0,23.0,1.7,16.1,32.0,17.48,0.0
2018,7,8,5,45,285.5,33.5,1.85,16.45,68.0,27.48,17.07
2018,7,8,6,0,404.0,44.0,2.0,16.8,104.0,36.06,25.64
2018,7,8,6,15,483.0,51.0,2.1,17.35,150.5,41.62,30.94
2018,7,8,6,30,562.0,58.0,2.2,17.9,197.0,47.29,36.1
2018,7,8,6,45,618.0,63.0,2.3,18.45,248.0,51.27,39.6
2018,7,8,7,0,674.0,68.0,2.4,19.0,299.0,55.31,43.01
2018,7,8,7,15,711.0,71.5,2.4,19.6,351.0,62.76,49.26
2018,7,8,7,30,748.0,75.0,2.4,20.2,403.0,65.65,51.46
2018,7,8,7,45,776.0,78.0,2.4,20.8,455.0,68.0,53.16
2018,7,8,8,0,804.0,81.0,2.4,21.4,507.0,70.31,54.8
2018,7,8,8,15,824.0,83.0,2.4,21.95,556.0,71.73,55.68
2018,7,8,8,30,844.0,85.0,2.4,22.5,605.0,81.79,63.84
2018,7,8,8,45,860.5,87.0,2.4,23.05,652.0,83.57,64.98
2018,7,8,9,0,877.0,89.0,2.4,23.6,699.0,88.71,68.92
2018,7,8,9,15,889.0,91.0,2.35,24.1,741.5,146.64,80.97
2018,7,8,9,30,901.0,93.0,2.3,24.6,784.0,205.42,118.08
2018,7,8,9,45,910.5,94.0,2.25,25.1,821.0,263.65,163.21
2018,7,8,10,0,920.0,95.0,2.2,25.6,858.0,321.93,211.7
2018,7,8,10,15,926.0,96.0,2.2,26.0,888.0,378.88,260.09
2018,7,8,10,30,932.0,97.0,2.2,26.4,918.0,435.01,307.2
2018,7,8,10,45,936.0,98.5,2.15,26.8,942.0,489.55,351.79
2018,7,8,11,0,940.0,100.0,2.1,27.2,966.0,542.62,393.79
2018,7,8,11,15,943.0,100.5,2.05,27.5,983.0,592.75,432.4
2018,7,8,11,30,946.0,101.0,2.0,27.8,1000.0,640.9,468.27
2018,7,8,11,45,947.5,101.5,2.0,28.1,1010.0,685.93,501.1
2018,7,8,12,0,949.0,102.0,2.0,28.4,1020.0,728.52,531.33
2018,7,8,12,15,949.5,102.0,1.95,28.6,1022.0,767.44,558.17
2018,7,8,12,30,950.0,102.0,1.9,28.8,1024.0,803.55,582.06
2018,7,8,12,45,949.5,101.5,1.9,29.0,1019.0,835.5,602.22
2018,7,8,13,0,949.0,101.0,1.9,29.2,1014.0,864.19,620.2
2018,7,8,13,15,946.5,100.5,1.85,29.3,1001.0,887.78,634.61
2018,7,8,13,30,944.0,100.0,1.8,29.4,988.0,907.7,646.68
2018,7,8,13,45,940.5,99.5,1.8,29.5,968.0,922.98,656.4
2018,7,8,14,0,937.0,99.0,1.8,29.6,948.0,934.39,663.81
2018,7,8,14,15,931.5,98.0,1.8,29.6,921.0,939.64,667.73
2018,7,8,14,30,926.0,97.0,1.8,29.6,894.0,940.96,669.37
2018,7,8,14,45,919.0,95.0,1.75,29.55,860.5,936.01,666.77
2018,7,8,15,0,912.0,93.0,1.7,29.5,827.0,927.21,661.9
2018,7,8,15,15,903.0,92.0,1.7,29.35,789.0,913.9,655.16
2018,7,8,15,30,894.0,91.0,1.7,29.2,751.0,897.01,646.25
2018,7,8,15,45,882.5,88.5,1.7,29.1,707.5,872.91,632.61
2018,7,8,16,0,871.0,86.0,1.7,29.0,664.0,845.6,616.9
2018,7,8,16,15,855.0,83.5,1.7,28.65,616.5,811.56,597.24
2018,7,8,16,30,839.0,81.0,1.7,28.3,569.0,774.97,575.65
2018,7,8,16,45,818.5,78.0,1.65,28.0,518.5,739.57,554.01
2018,7,8,17,0,798.0,75.0,1.6,27.7,468.0,694.42,525.24
2018,7,8,17,15,770.5,71.5,1.5,27.1,416.5,642.32,491.08
2018,7,8,17,30,743.0,68.0,1.4,26.5,365.0,589.63,454.29
2018,7,8,17,45,705.5,63.5,1.25,25.9,313.5,529.38,410.31
2018,7,8,18,0,668.0,59.0,1.1,25.3,262.0,470.16,365.47
2018,7,8,18,15,601.0,54.5,1.1,25.3,211.0,399.46,310.0
2018,7,8,18,30,534.0,50.0,1.1,25.3,160.0,331.46,254.62
2018,7,8,18,45,458.0,41.5,0.95,23.2,117.5,260.74,196.87
2018,7,8,19,0,382.0,33.0,0.8,21.1,75.0,197.32,141.56
2018,7,8,19,15,246.0,22.5,0.8,20.7,44.5,114.82,42.84
2018,7,8,19,30,110.0,12.0,0.8,20.3,14.0,37.73,0.0
2018,7,8,19,45,55.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,5,15,107.5,10.5,0.9,14.9,16.5,8.26,0.0
2018,7,9,5,30,215.0,21.0,1.1,15.7,33.0,17.36,0.0
2018,7,9,5,45,341.5,31.0,1.25,16.5,71.5,25.64,15.46
2018,7,9,6,0,468.0,41.0,1.4,17.3,110.0,34.03,23.83
2018,7,9,6,15,542.5,47.5,1.4,18.15,157.5,39.38,28.88
2018,7,9,6,30,617.0,54.0,1.4,19.0,205.0,44.83,33.79
2018,7,9,6,45,666.0,58.5,1.35,19.85,256.0,52.58,40.51
2018,7,9,7,0,715.0,63.0,1.3,20.7,307.0,56.59,43.82
2018,7,9,7,15,748.0,67.0,1.4,21.45,359.5,59.99,46.5
2018,7,9,7,30,781.0,71.0,1.5,22.2,412.0,63.36,49.07
2018,7,9,7,45,806.0,74.0,1.55,22.95,464.0,65.81,50.82
2018,7,9,8,0,831.0,77.0,1.6,23.7,516.0,68.21,52.5
2018,7,9,8,15,849.5,80.0,1.6,24.25,566.0,78.5,60.82
2018,7,9,8,30,868.0,83.0,1.6,24.8,616.0,81.18,62.69
2018,7,9,8,45,882.5,84.5,1.6,25.35,662.5,82.68,63.59
2018,7,9,9,0,897.0,86.0,1.6,25.9,709.0,87.32,67.08
2018,7,9,9,15,905.5,89.5,1.6,26.4,751.0,147.05,79.94
2018,7,9,9,30,914.0,93.0,1.6,26.9,793.0,207.25,117.6
2018,7,9,9,45,918.5,96.5,1.55,27.35,828.5,266.84,163.3
2018,7,9,10,0,923.0,100.0,1.5,27.8,864.0,325.95,211.82
2018,7,9,10,15,929.5,101.0,1.45,28.2,895.0,383.37,259.56
2018,7,9,10,30,936.0,102.0,1.4,28.6,926.0,440.02,305.93
2018,7,9,10,45,941.0,103.0,1.4,29.0,950.5,495.01,349.94
2018,7,9,11,0,946.0,104.0,1.4,29.4,975.0,548.61,391.46
2018,7,9,11,15,949.5,104.5,1.35,29.7,992.5,599.43,429.48
2018,7,9,11,30,953.0,105.0,1.3,30.0,1010.0,648.31,464.75
2018,7,9,11,45,955.0,104.5,1.25,30.3,1019.5,693.35,496.23
2018,7,9,12,0,957.0,104.0,1.2,30.6,1029.0,735.95,525.03
2018,7,9,12,15,956.0,104.5,1.15,30.8,1030.5,774.6,550.55
2018,7,9,12,30,955.0,105.0,1.1,31.0,1032.0,810.32,573.13
2018,7,9,12,45,954.0,105.0,1.05,31.2,1026.5,842.57,592.02
2018,7,9,13,0,953.0,105.0,1.0,31.4,1021.0,871.54,608.67
2018,7,9,13,15,951.0,104.0,1.0,31.55,1008.0,895.36,622.93
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,915.5,634.97
2018,7,9,13,45,945.5,102.0,0.95,31.8,975.0,930.52,643.28
2018,7,9,14,0,942.0,101.0,0.9,31.9,955.0,941.63,649.29
2018,7,9,14,15,935.5,99.5,0.9,31.9,926.5,945.64,652.29
2018,7,9,14,30,929.0,98.0,0.9,31.9,898.0,945.65,653.08
2018,7,9,14,45,921.5,97.0,0.85,31.95,864.5,941.32,650.39
2018,7,9,15,0,914.0,96.0,0.8,32.0,831.0,933.15,645.54
2018,7,9,15,15,904.5,94.0,0.8,31.85,792.0,918.41,638.29
2018,7,9,15,30,895.0,92.0,0.8,31.7,753.0,900.06,628.95
2018,7,9,15,45,882.0,90.0,0.8,31.6,708.5,875.21,615.53
2018,7,9,16,0,869.0,88.0,0.8,31.5,664.0,847.21,600.14
2018,7,9,16,15,852.0,85.0,0.8,31.4,615.5,811.86,579.99
2018,7,9,16,30,835.0,82.0,0.8,31.3,567.0,773.99,558.03
2018,7,9,16,45,814.0,79.5,0.75,31.2,517.0,738.97,536.94
2018,7,9,17,0,793.0,77.0,0.7,31.1,467.0,694.15,509.01
2018,7,9,17,15,764.5,73.0,0.65,30.45,415.0,640.9,475.76
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,587.16,439.99
2018,7,9,17,45,695.5,64.5,0.55,29.15,311.0,525.26,396.97
2018,7,9,18,0,655.0,60.0,0.5,28.5,259.0,464.67,353.09
2018,7,9,18,15,597.0,54.5,0.5,28.5,209.5,398.21,302.33
2018,7,9,18,30,539.0,49.0,0.5,28.5,160.0,333.51,250.86
2018,7,9,18,45,450.5,41.0,0.65,27.1,116.5,257.68,190.97
2018,7,9,19,0,362.0,33.0,0.8,25.7,73.0,190.45,134.07
2018,7,9,19,15,230.5,22.0,0.8,25.35,43.0,109.65,37.73
2018,7,9,19,30,99.0,11.0,0.8,25.0,13.0,34.22,0.0
2018,7,9,19,45,49.5,5.5,0.8,24.65,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,77.5,11.0,0.85,19.0,15.0,8.65,0.0
2018,7,10,5,30,155.0,22.0,1.0,19.7,30.0,16.71,0.0
2018,7,10,5,45,255.0,34.5,1.1,20.45,64.5,26.3,15.59
2018,7,10,6,0,355.0,47.0,1.2,21.2,99.0,38.3,27.01
2018,7,10,6,15,433.5,55.5,1.15,21.95,144.0,44.85,33.08
2018,7,10,6,30,512.0,64.0,1.1,22.7,189.0,51.43,38.93
2018,7,10,6,45,562.0,72.0,1.05,23.5,238.5,57.3,43.93
2018,7,10,7,0,612.0,80.0,1.0,24.3,288.0,63.08,48.68
2018,7,10,7,15,649.0,85.0,1.2,25.25,338.5,66.43,51.2
2018,7,10,7,30,686.0,90.0,1.4,26.2,389.0,69.74,53.61
2018,7,10,7,45,714.0,94.5,1.55,27.1,439.5,72.48,55.51
2018,7,10,8,0,742.0,99.0,1.7,28.0,490.0,81.39,62.47
2018,7,10,8,15,763.5,103.0,1.75,28.45,539.0,83.62,63.96
2018,7,10,8,30,785.0,107.0,1.8,28.9,588.0,85.74,65.36
2018,7,10,8,45,802.0,110.0,1.8,29.35,634.0,86.98,66.04
2018,7,10,9,0,819.0,113.0,1.8,29.8,680.0,90.99,68.97
2018,7,10,9,15,832.5,114.5,1.75,30.15,721.5,146.58,80.78
2018,7,10,9,30,846.0,116.0,1.7,30.5,763.0,210.43,121.09
2018,7,10,9,45,856.5,117.5,1.65,30.85,799.5,266.39,163.12
2018,7,10,10,0,867.0,119.0,1.6,31.2,836.0,322.58,208.41
2018,7,10,10,15,863.0,126.0,1.55,31.5,862.0,377.38,253.68
2018,7,10,10,30,859.0,133.0,1.5,31.8,888.0,430.43,296.86
2018,7,10,10,45,864.0,134.0,1.45,32.05,911.5,481.73,337.47
2018,7,10,11,0,869.0,135.0,1.4,32.3,935.0,531.78,375.85
2018,7,10,11,15,842.5,152.5,1.35,32.55,940.0,574.0,407.47
2018,7,10,11,30,816.0,170.0,1.3,32.8,945.0,619.53,439.78
2018,7,10,11,45,841.5,158.5,1.25,33.05,964.5,667.77,473.17
2018,7,10,12,0,867.0,147.0,1.2,33.3,984.0,706.78,499.8
2018,7,10,12,15,725.0,230.0,1.15,33.45,931.0,722.98,508.21
2018,7,10,12,30,583.0,313.0,1.1,33.6,878.0,712.84,499.37
2018,7,10,12,45,684.0,252.0,1.1,33.75,911.5,771.43,539.3
2018,7,10,13,0,785.0,191.0,1.1,33.9,945.0,819.87,571.97
2018,7,10,13,15,839.5,157.5,1.05,33.95,954.5,861.37,597.41
2018,7,10,13,30,894.0,124.0,1.0,34.0,964.0,887.54,612.49
2018,7,10,13,45,890.0,122.5,1.0,34.05,944.0,901.28,620.89
2018,7,10,14,0,886.0,121.0,1.0,34.1,924.0,911.26,627.25
2018,7,10,14,15,879.0,120.5,1.0,34.1,897.0,915.71,630.52
2018,7,10,14,30,872.0,120.0,1.0,34.1,870.0,916.39,631.69
2018,7,10,14,45,864.0,117.5,0.95,34.05,836.5,910.53,628.38
2018,7,10,15,0,856.0,115.0,0.9,34.0,803.0,900.98,622.99
2018,7,10,15,15,845.0,113.0,0.9,33.9,764.5,885.65,615.16
2018,7,10,15,30,834.0,111.0,0.9,33.8,726.0,866.94,605.35
2018,7,10,15,45,820.5,108.0,0.9,33.65,683.0,852.29,598.26
2018,7,10,16,0,807.0,105.0,0.9,33.5,640.0,823.68,582.37
2018,7,10,16,15,789.5,102.0,0.85,33.3,593.5,788.95,562.02
2018,7,10,16,30,772.0,99.0,0.8,33.1,547.0,751.85,539.99
2018,7,10,16,45,748.0,95.0,0.8,32.95,497.0,706.53,512.82
2018,7,10,17,0,724.0,91.0,0.8,32.8,447.0,659.8,484.2
2018,7,10,17,15,693.5,86.5,0.7,32.25,396.5,609.94,451.45
2018,7,10,17,30,663.0,82.0,0.6,31.7,346.0,557.02,415.46
2018,7,10,17,45,621.0,76.0,0.55,31.2,295.5,495.48,372.51
2018,7,10,18,0,579.0,70.0,0.5,30.7,245.0,435.66,329.13
2018,7,10,18,15,520.5,62.5,0.5,30.7,197.5,367.61,277.57
2018,7,10,18,30,462.0,55.0,0.5,30.7,150.0,303.82,227.25
2018,7,10,18,45,376.5,45.5,0.5,29.75,109.0,231.29,169.66
2018,7,10,19,0,291.0,36.0,0.5,28.8,68.0,167.08,115.83
2018,7,10,19,15,181.5,23.5,0.5,28.5,40.0,94.88,29.46
2018,7,10,19,30,72.0,11.0,0.5,28.2,12.0,27.33,0.0
2018,7,10,19,45,36.0,5.5,0.5,27.9,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.55,27.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,56.0,10.0,0.85,21.65,13.0,7.87,0.0
2018,7,11,5,30,112.0,20.0,1.0,22.3,26.0,15.15,0.0
2018,7,11,5,45,201.5,34.0,1.1,22.95,58.0,25.71,14.79
2018,7,11,6,0,291.0,48.0,1.2,23.6,90.0,36.26,24.96
2018,7,11,6,15,355.0,59.5,1.15,24.3,131.0,44.87,32.73
2018,7,11,6,30,419.0,71.0,1.1,25.0,172.0,53.4,40.21
2018,7,11,6,45,457.0,81.0,1.05,25.7,215.5,60.54,46.27
2018,7,11,7,0,495.0,91.0,1.0,26.4,259.0,69.53,53.69
2018,7,11,7,15,559.0,96.0,1.0,27.4,315.0,72.78,56.05
2018,7,11,7,30,623.0,101.0,1.0,28.4,371.0,76.13,58.41
2018,7,11,7,45,650.0,107.0,1.05,29.4,420.0,79.46,60.7
2018,7,11,8,0,677.0,113.0,1.1,30.4,469.0,82.66,62.83
2018,7,11,8,15,690.5,120.5,1.05,30.85,514.0,86.31,65.44
2018,7,11,8,30,704.0,128.0,1.0,31.3,559.0,89.68,67.81
2018,7,11,8,45,639.5,165.0,1.0,31.8,579.5,108.08,82.2
2018,7,11,9,0,575.0,202.0,1.0,32.3,600.0,127.42,97.09
2018,7,11,9,15,623.0,197.0,1.0,32.55,652.0,169.18,103.48
2018,7,11,9,30,671.0,192.0,1.0,32.8,704.0,216.62,131.02
2018,7,11,9,45,718.0,178.0,1.0,33.1,750.0,263.56,164.06
2018,7,11,10,0,765.0,164.0,1.0,33.4,796.0,319.54,206.53
2018,7,11,10,15,781.5,162.0,1.05,33.65,828.5,371.47,248.01
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,424.05,289.61
2018,7,11,10,45,804.0,161.0,1.1,34.1,884.0,474.42,328.78
2018,7,11,11,0,810.0,162.0,1.1,34.3,907.0,523.86,366.11
2018,7,11,11,15,808.5,167.0,1.15,34.45,922.0,570.97,401.05
2018,7,11,11,30,807.0,172.0,1.2,34.6,937.0,616.15,433.68
2018,7,11,11,45,788.5,185.5,1.25,34.8,939.5,654.74,460.84
2018,7,11,12,0,770.0,199.0,1.3,35.0,942.0,689.89,485.02
2018,7,11,12,15,797.5,181.5,1.35,35.1,953.0,731.22,513.57
2018,7,11,12,30,825.0,164.0,1.4,35.2,964.0,771.15,540.77
2018,7,11,12,45,822.5,164.0,1.4,35.3,958.0,800.39,559.81
2018,7,11,13,0,820.0,164.0,1.4,35.4,952.0,826.57,576.56
2018,7,11,13,15,816.5,164.0,1.45,35.4,939.5,848.68,590.92
2018,7,11,13,30,813.0,164.0,1.5,35.4,927.0,867.39,603.26
2018,7,11,13,45,690.5,229.0,1.5,35.45,867.5,846.05,588.78
2018,7,11,14,0,568.0,294.0,1.5,35.5,808.0,805.76,561.58
2018,7,11,14,15,533.5,299.5,1.5,35.4,771.0,789.79,552.28
2018,7,11,14,30,499.0,305.0,1.5,35.3,734.0,770.73,540.71
2018,7,11,14,45,590.0,249.0,1.5,35.2,737.0,810.34,569.52
2018,7,11,15,0,681.0,193.0,1.5,35.1,740.0,841.45,592.42
2018,7,11,15,15,476.5,251.0,1.45,34.9,625.0,704.34,501.29
2018,7,11,15,30,272.0,309.0,1.4,34.7,510.0,557.65,401.5
2018,7,11,15,45,156.0,253.5,1.4,34.5,367.0,379.82,278.86
2018,7,11,16,0,40.0,198.0,1.4,34.3,224.0,207.4,152.71
2018,7,11,16,15,97.5,203.0,1.35,34.05,261.0,277.67,207.33
2018,7,11,16,30,155.0,208.0,1.3,33.8,298.0,328.47,246.25
2018,7,11,16,45,153.0,194.5,1.25,33.55,276.5,310.4,233.58
2018,7,11,17,0,151.0,181.0,1.2,33.3,255.0,291.9,220.75
2018,7,11,17,15,237.0,159.5,1.1,32.8,261.0,341.74,259.96
2018,7,11,17,30,323.0,138.0,1.0,32.3,267.0,367.8,280.72
2018,7,11,17,45,339.5,117.5,0.9,31.8,235.5,358.32,273.74
2018,7,11,18,0,356.0,97.0,0.8,31.3,204.0,330.23,252.63
2018,7,11,18,15,315.0,82.5,0.8,31.3,164.0,275.51,210.0
2018,7,11,18,30,274.0,68.0,0.8,31.3,124.0,224.06,168.71
2018,7,11,18,45,203.5,53.5,0.7,30.0,88.5,163.75,120.44
2018,7,11,19,0,133.0,39.0,0.6,28.7,53.0,102.26,70.13
2018,7,11,19,15,70.0,22.5,0.6,28.5,29.5,52.33,12.78
2018,7,11,19,30,7.0,6.0,0.6,28.3,6.0,6.54,0.0
2018,7,11,19,45,3.5,3.0,0.6,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.55,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,5,15,10.5,7.0,1.5,22.45,7.5,5.51,0.0
2018,7,12,5,30,21.0,14.0,1.6,22.6,15.0,10.92,0.0
2018,7,12,5,45,79.5,34.5,1.7,22.75,45.0,25.56,14.54
2018,7,12,6,0,138.0,55.0,1.8,22.9,75.0,40.08,28.21
2018,7,12,6,15,164.5,71.5,1.85,23.2,104.5,51.63,38.63
2018,7,12,6,30,191.0,88.0,1.9,23.5,134.0,62.94,48.62
2018,7,12,6,45,228.0,108.5,1.95,23.8,176.0,76.56,60.34
2018,7,12,7,0,265.0,129.0,2.0,24.1,218.0,89.84,71.52
2018,7,12,7,15,296.5,144.5,2.05,24.65,260.0,99.79,79.58
2018,7,12,7,30,328.0,160.0,2.1,25.2,302.0,109.46,87.25
2018,7,12,7,45,293.5,180.5,2.1,25.75,319.5,120.32,95.76
2018,7,12,8,0,259.0,201.0,2.1,26.3,337.0,130.51,103.59
2018,7,12,8,15,184.5,227.0,2.05,26.9,328.5,148.84,117.92
2018,7,12,8,30,110.0,253.0,2.0,27.5,320.0,160.54,126.66
2018,7,12,8,45,249.0,255.5,1.95,28.15,423.0,156.09,122.33
2018,7,12,9,0,388.0,258.0,1.9,28.8,526.0,152.06,118.44
2018,7,12,9,15,512.5,233.5,1.85,29.25,610.5,181.25,118.02
2018,7,12,9,30,637.0,209.0,1.8,29.7,695.0,221.75,138.46
2018,7,12,9,45,652.0,213.5,1.75,30.15,731.5,271.41,175.19
2018,7,12,10,0,667.0,218.0,1.7,30.6,768.0,322.4,215.21
2018,7,12,10,15,676.0,222.0,1.65,30.9,797.5,372.16,255.14
2018,7,12,10,30,685.0,226.0,1.6,31.2,827.0,422.1,294.67
2018,7,12,10,45,691.5,229.5,1.55,31.5,850.5,470.57,332.23
2018,7,12,11,0,698.0,233.0,1.5,31.8,874.0,518.54,368.28
2018,7,12,11,15,702.5,235.0,1.45,31.95,890.5,563.67,401.5
2018,7,12,11,30,707.0,237.0,1.4,32.1,907.0,607.69,432.93
2018,7,12,11,45,709.5,238.5,1.4,32.3,917.0,648.78,461.73
2018,7,12,12,0,712.0,240.0,1.4,32.5,927.0,688.23,488.72
2018,7,12,12,15,727.0,229.5,1.4,32.6,932.5,725.4,514.12
2018,7,12,12,30,742.0,219.0,1.4,32.7,938.0,760.81,537.95
2018,7,12,12,45,714.5,230.0,1.4,32.8,919.0,778.84,549.55
2018,7,12,13,0,687.0,241.0,1.4,32.9,900.0,792.81,558.47
2018,7,12,13,15,570.0,287.0,1.45,32.9,829.0,756.57,534.27
2018,7,12,13,30,453.0,333.0,1.5,32.9,758.0,713.66,505.54
2018,7,12,13,45,325.5,377.5,1.5,32.9,679.5,640.06,455.65
2018,7,12,14,0,198.0,422.0,1.5,32.9,601.0,560.36,400.49
2018,7,12,14,15,365.5,349.5,1.55,32.8,668.0,667.65,478.08
2018,7,12,14,30,533.0,277.0,1.6,32.7,735.0,776.17,553.21
2018,7,12,14,45,631.0,226.0,1.65,32.65,747.5,827.62,589.07
2018,7,12,15,0,729.0,175.0,1.7,32.6,760.0,867.89,617.38
2018,7,12,15,15,715.0,171.5,1.7,32.4,722.5,849.31,606.76
2018,7,12,15,30,701.0,168.0,1.7,32.2,685.0,827.68,594.75
2018,7,12,15,45,683.0,164.5,1.7,32.05,643.0,799.7,578.47
2018,7,12,16,0,665.0,161.0,1.7,31.9,601.0,769.19,560.45
2018,7,12,16,15,643.0,155.5,1.7,31.6,555.5,731.05,537.07
2018,7,12,16,30,621.0,150.0,1.7,31.3,510.0,691.12,512.09
2018,7,12,16,45,593.5,143.5,1.7,31.05,462.5,644.42,481.76
2018,7,12,17,0,566.0,137.0,1.7,30.8,415.0,596.9,450.15
2018,7,12,17,15,532.5,129.0,1.6,30.35,367.0,535.78,407.96
