Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,17,30,499.0,121.0,1.5,29.9,319.0,483.82,371.08
2018,7,12,17,45,455.5,110.0,1.4,29.45,271.0,423.46,326.8
2018,7,12,18,0,412.0,99.0,1.3,29.0,223.0,365.55,282.94
2018,7,12,18,15,354.0,86.5,1.3,29.0,178.5,301.25,232.49
2018,7,12,18,30,296.0,74.0,1.3,29.0,134.0,241.85,184.42
2018,7,12,18,45,225.0,57.5,1.05,27.45,95.5,178.0,132.73
2018,7,12,19,0,154.0,41.0,0.8,25.9,57.0,113.48,79.06
2018,7,12,19,15,89.0,24.5,0.85,25.6,32.5,61.4,14.21
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,12.57,0.0
2018,7,12,19,45,12.0,4.0,0.9,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,5,15,24.5,7.5,1.2,20.1,8.5,5.9,0.0
2018,7,13,5,30,49.0,15.0,1.3,20.5,17.0,11.48,0.0
2018,7,13,5,45,49.5,15.0,1.45,20.9,19.5,11.73,3.62
2018,7,13,6,0,50.0,15.0,1.6,21.3,22.0,11.8,4.4
2018,7,13,6,15,25.0,14.5,1.6,21.85,18.0,11.84,4.6
2018,7,13,6,30,0.0,14.0,1.6,22.4,14.0,10.63,3.61
2018,7,13,6,45,0.0,33.0,1.65,23.0,33.0,25.16,16.26
2018,7,13,7,0,0.0,52.0,1.7,23.6,52.0,39.78,28.84
2018,7,13,7,15,0.0,74.0,1.7,24.2,74.0,56.74,43.21
2018,7,13,7,30,0.0,96.0,1.7,24.8,96.0,72.61,56.4
2018,7,13,7,45,1.0,117.5,1.7,25.4,118.0,87.89,68.87
2018,7,13,8,0,2.0,139.0,1.7,26.0,140.0,102.95,80.95
2018,7,13,8,15,2.0,144.5,1.65,26.55,145.5,107.26,84.0
2018,7,13,8,30,2.0,150.0,1.6,27.1,151.0,111.48,86.97
2018,7,13,8,45,9.5,174.0,1.55,27.65,180.5,128.14,100.02
2018,7,13,9,0,17.0,198.0,1.5,28.2,210.0,144.63,112.73
2018,7,13,9,15,36.5,250.5,1.5,28.6,278.0,173.37,127.91
2018,7,13,9,30,56.0,303.0,1.5,29.0,346.0,212.92,155.95
2018,7,13,9,45,181.5,334.0,1.5,29.45,482.0,258.65,184.29
2018,7,13,10,0,307.0,365.0,1.5,29.9,618.0,320.36,225.49
2018,7,13,10,15,361.5,362.5,1.5,30.15,671.5,362.68,256.15
2018,7,13,10,30,416.0,360.0,1.5,30.4,725.0,405.93,288.02
2018,7,13,10,45,446.5,364.5,1.5,30.7,766.0,453.68,323.25
2018,7,13,11,0,477.0,369.0,1.5,31.0,807.0,503.99,359.67
2018,7,13,11,15,474.0,381.0,1.5,31.2,823.0,543.31,388.04
2018,7,13,11,30,471.0,393.0,1.5,31.4,839.0,581.66,415.07
2018,7,13,11,45,462.0,401.5,1.5,31.6,843.0,612.7,436.56
2018,7,13,12,0,453.0,410.0,1.5,31.8,847.0,641.97,456.4
2018,7,13,12,15,517.5,369.5,1.5,31.9,869.5,685.85,487.01
2018,7,13,12,30,582.0,329.0,1.5,32.0,892.0,730.18,517.56
2018,7,13,12,45,533.0,358.0,1.5,32.1,871.5,741.88,524.35
2018,7,13,13,0,484.0,387.0,1.5,32.2,851.0,748.92,528.18
2018,7,13,13,15,566.5,333.0,1.5,32.3,869.5,793.41,559.13
2018,7,13,13,30,649.0,279.0,1.5,32.4,888.0,837.68,589.36
2018,7,13,13,45,577.5,313.0,1.5,32.45,846.5,820.17,576.89
2018,7,13,14,0,506.0,347.0,1.5,32.5,805.0,799.85,563.06
2018,7,13,14,15,500.5,335.0,1.45,32.45,776.5,794.1,560.11
2018,7,13,14,30,495.0,323.0,1.4,32.4,748.0,785.39,555.16
2018,7,13,14,45,546.5,280.5,1.4,32.35,733.0,797.02,565.35
2018,7,13,15,0,598.0,238.0,1.4,32.3,718.0,810.88,576.71
2018,7,13,15,15,601.5,224.0,1.4,32.15,686.5,799.44,570.95
2018,7,13,15,30,605.0,210.0,1.4,32.0,655.0,784.74,563.37
2018,7,13,15,45,655.5,178.5,1.35,31.85,634.5,790.94,569.89
2018,7,13,16,0,706.0,147.0,1.3,31.7,614.0,790.82,571.34
2018,7,13,16,15,693.0,140.0,1.3,31.4,570.0,757.69,551.88
2018,7,13,16,30,680.0,133.0,1.3,31.1,526.0,722.23,530.93
2018,7,13,16,45,654.0,126.5,1.3,30.8,477.0,675.07,501.13
2018,7,13,17,0,628.0,120.0,1.3,30.5,428.0,626.9,469.84
2018,7,13,17,15,547.5,120.5,1.2,29.9,367.0,546.48,414.07
2018,7,13,17,30,467.0,121.0,1.1,29.3,306.0,463.27,354.87
2018,7,13,17,45,387.5,111.5,0.95,28.75,250.0,383.28,295.85
2018,7,13,18,0,308.0,102.0,0.8,28.2,194.0,309.09,239.39
2018,7,13,18,15,280.0,85.0,0.8,28.2,156.5,260.82,201.46
2018,7,13,18,30,252.0,68.0,0.8,28.2,119.0,214.54,163.66
2018,7,13,18,45,201.5,53.0,0.75,26.3,86.5,163.25,121.95
2018,7,13,19,0,151.0,38.0,0.7,24.4,54.0,108.5,75.68
2018,7,13,19,15,89.5,23.0,0.7,24.05,31.0,59.55,11.47
2018,7,13,19,30,28.0,8.0,0.7,23.7,8.0,13.65,0.0
2018,7,13,19,45,14.0,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,14,5,15,25.5,9.0,0.8,19.1,10.0,7.08,0.0
2018,7,14,5,30,51.0,18.0,0.9,19.6,20.0,13.57,0.0
2018,7,14,5,45,125.0,36.0,0.95,20.1,51.0,26.66,15.3
2018,7,14,6,0,199.0,54.0,1.0,20.6,82.0,39.73,28.16
2018,7,14,6,15,271.5,69.0,1.0,21.45,123.5,50.72,38.12
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,61.41,47.53
2018,7,14,6,45,386.5,95.5,0.95,23.15,207.5,69.29,54.25
2018,7,14,7,0,429.0,107.0,0.9,24.0,250.0,76.98,60.58
2018,7,14,7,15,488.0,114.5,0.85,24.7,303.5,82.22,64.68
2018,7,14,7,30,547.0,122.0,0.8,25.4,357.0,87.44,68.65
2018,7,14,7,45,581.0,129.0,0.7,26.1,406.5,93.14,72.92
2018,7,14,8,0,615.0,136.0,0.6,26.8,456.0,96.51,75.18
2018,7,14,8,15,640.0,142.0,0.6,27.3,504.0,98.86,76.68
2018,7,14,8,30,665.0,148.0,0.6,27.8,552.0,101.07,78.06
2018,7,14,8,45,684.0,153.0,0.65,28.35,597.0,102.35,78.68
2018,7,14,9,0,703.0,158.0,0.7,28.9,642.0,105.6,80.9
2018,7,14,9,15,726.0,158.0,0.7,29.25,684.5,155.78,91.37
2018,7,14,9,30,749.0,158.0,0.7,29.6,727.0,208.4,123.28
2018,7,14,9,45,752.0,163.0,0.7,30.0,758.0,267.74,167.55
2018,7,14,10,0,755.0,168.0,0.7,30.4,789.0,319.99,209.06
2018,7,14,10,15,702.0,201.0,0.7,30.7,795.5,367.85,249.25
2018,7,14,10,30,649.0,234.0,0.7,31.0,802.0,414.11,286.83
2018,7,14,10,45,521.5,293.0,0.7,31.3,757.5,441.21,310.09
2018,7,14,11,0,394.0,352.0,0.7,31.6,713.0,452.27,320.21
2018,7,14,11,15,552.0,290.0,0.65,31.8,806.5,520.63,368.07
2018,7,14,11,30,710.0,228.0,0.6,32.0,900.0,604.2,425.1
2018,7,14,11,45,674.0,248.5,0.6,32.25,892.0,634.91,445.54
2018,7,14,12,0,638.0,269.0,0.6,32.5,884.0,661.17,462.85
2018,7,14,12,15,724.5,220.5,0.6,32.65,920.5,718.05,501.22
2018,7,14,12,30,811.0,172.0,0.6,32.8,957.0,769.6,535.51
2018,7,14,12,45,786.5,185.0,0.6,32.95,943.0,792.0,549.16
2018,7,14,13,0,762.0,198.0,0.6,33.1,929.0,810.37,560.38
2018,7,14,13,15,698.0,230.0,0.6,33.2,892.5,818.07,563.99
2018,7,14,13,30,634.0,262.0,0.6,33.3,856.0,811.47,559.01
2018,7,14,13,45,526.0,319.0,0.6,33.35,805.0,781.14,538.53
2018,7,14,14,0,418.0,376.0,0.6,33.4,754.0,747.38,515.79
2018,7,14,14,15,461.5,339.5,0.6,33.35,745.0,763.84,528.61
2018,7,14,14,30,505.0,303.0,0.6,33.3,736.0,777.01,538.85
2018,7,14,14,45,436.5,317.0,0.6,33.3,681.0,732.06,510.01
2018,7,14,15,0,368.0,331.0,0.6,33.3,626.0,667.01,468.86
2018,7,14,15,15,524.0,251.0,0.6,33.15,648.5,749.82,527.36
2018,7,14,15,30,680.0,171.0,0.6,33.0,671.0,814.38,571.59
2018,7,14,15,45,607.5,187.5,0.6,32.9,614.0,758.88,536.32
2018,7,14,16,0,535.0,204.0,0.6,32.8,557.0,694.36,495.82
2018,7,14,16,15,522.0,191.0,0.6,32.55,514.5,659.23,475.32
2018,7,14,16,30,509.0,178.0,0.6,32.3,472.0,622.39,452.91
2018,7,14,16,45,568.5,145.5,0.6,32.05,446.0,628.95,460.37
2018,7,14,17,0,628.0,113.0,0.6,31.8,420.0,620.5,457.27
2018,7,14,17,15,583.0,108.0,0.6,31.25,368.0,559.82,417.1
2018,7,14,17,30,538.0,103.0,0.6,30.7,316.0,500.25,376.8
2018,7,14,17,45,470.5,95.5,0.55,30.15,262.5,418.38,318.5
2018,7,14,18,0,403.0,88.0,0.5,29.6,209.0,349.6,267.66
2018,7,14,18,15,399.0,73.0,0.5,29.6,173.5,311.44,237.83
2018,7,14,18,30,395.0,58.0,0.5,29.6,138.0,277.15,208.99
2018,7,14,18,45,310.5,47.0,0.55,27.75,99.0,203.52,150.75
2018,7,14,19,0,226.0,36.0,0.6,25.9,60.0,143.53,100.03
2018,7,14,19,15,126.0,22.0,0.65,25.5,34.0,75.75,12.41
2018,7,14,19,30,26.0,8.0,0.7,25.1,8.0,13.16,0.0
2018,7,14,19,45,13.0,4.0,0.7,24.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,35.0,8.5,1.0,20.25,10.0,6.69,0.0
2018,7,15,5,30,70.0,17.0,1.1,20.8,20.0,13.38,0.0
2018,7,15,5,45,161.0,32.5,1.2,21.4,51.5,24.45,13.27
2018,7,15,6,0,252.0,48.0,1.3,22.0,83.0,36.01,24.8
2018,7,15,6,15,325.5,60.5,1.3,22.85,125.0,45.31,33.25
2018,7,15,6,30,399.0,73.0,1.3,23.7,167.0,54.55,41.38
2018,7,15,6,45,454.0,82.0,1.35,24.5,213.5,61.18,47.04
2018,7,15,7,0,509.0,91.0,1.4,25.3,260.0,69.93,54.3
2018,7,15,7,15,535.5,101.0,1.4,26.15,305.5,76.2,59.27
2018,7,15,7,30,562.0,111.0,1.4,27.0,351.0,82.18,63.87
2018,7,15,7,45,536.5,133.0,1.4,27.8,385.5,93.37,72.7
2018,7,15,8,0,511.0,155.0,1.4,28.6,420.0,105.04,81.76
2018,7,15,8,15,523.0,167.5,1.3,29.2,462.5,111.34,86.36
2018,7,15,8,30,535.0,180.0,1.2,29.8,505.0,117.27,90.61
2018,7,15,8,45,524.5,202.5,1.1,30.4,541.5,127.63,98.36
2018,7,15,9,0,514.0,225.0,1.0,31.0,578.0,138.87,106.7
2018,7,15,9,15,596.5,204.5,0.95,31.45,638.5,171.51,106.59
2018,7,15,9,30,679.0,184.0,0.9,31.9,699.0,213.45,128.8
2018,7,15,9,45,671.5,201.0,0.85,32.3,731.5,268.47,169.79
2018,7,15,10,0,664.0,218.0,0.8,32.7,764.0,322.38,211.88
2018,7,15,10,15,627.0,248.5,0.8,33.0,779.5,373.86,253.14
2018,7,15,10,30,590.0,279.0,0.8,33.3,795.0,420.76,289.95
2018,7,15,10,45,568.5,301.5,0.8,33.6,810.0,468.07,325.39
2018,7,15,11,0,547.0,324.0,0.8,33.9,825.0,510.01,355.89
2018,7,15,11,15,512.5,348.0,0.8,34.15,824.5,543.23,379.57
2018,7,15,11,30,478.0,372.0,0.8,34.4,824.0,572.63,399.8
2018,7,15,11,45,515.0,352.5,0.85,34.6,844.0,613.09,427.87
2018,7,15,12,0,552.0,333.0,0.9,34.8,864.0,654.28,455.99
2018,7,15,12,15,488.5,374.5,0.9,34.95,845.5,670.26,465.49
2018,7,15,12,30,425.0,416.0,0.9,35.1,827.0,680.57,471.13
2018,7,15,12,45,455.5,400.0,0.95,35.2,838.5,715.66,494.84
2018,7,15,13,0,486.0,384.0,1.0,35.3,850.0,749.81,517.57
2018,7,15,13,15,470.5,381.5,1.0,35.35,827.5,755.02,520.82
2018,7,15,13,30,455.0,379.0,1.0,35.4,805.0,757.02,522.34
2018,7,15,13,45,540.0,322.5,1.0,35.45,817.5,797.53,550.33
2018,7,15,14,0,625.0,266.0,1.0,35.5,830.0,838.76,578.15
2018,7,15,14,15,682.0,224.0,1.0,35.4,823.0,863.3,595.36
2018,7,15,14,30,739.0,182.0,1.0,35.3,816.0,882.25,608.57
2018,7,15,14,45,744.5,171.5,1.0,35.25,789.0,873.06,603.74
2018,7,15,15,0,750.0,161.0,1.0,35.2,762.0,868.87,602.43
2018,7,15,15,15,735.0,159.0,1.0,35.0,724.0,857.89,597.33
2018,7,15,15,30,720.0,157.0,1.0,34.8,686.0,836.68,586.02
2018,7,15,15,45,619.0,183.5,0.95,34.65,619.0,766.16,541.98
2018,7,15,16,0,518.0,210.0,0.9,34.5,552.0,686.92,490.8
2018,7,15,16,15,428.5,217.5,0.9,34.2,486.5,608.99,440.35
2018,7,15,16,30,339.0,225.0,0.9,33.9,421.0,515.18,377.68
2018,7,15,16,45,415.0,187.0,0.85,33.6,405.0,544.53,401.19
2018,7,15,17,0,491.0,149.0,0.8,33.3,389.0,548.25,406.12
2018,7,15,17,15,376.0,140.0,0.75,32.7,311.5,439.1,329.54
2018,7,15,17,30,261.0,131.0,0.7,32.1,234.0,320.9,244.27
2018,7,15,17,45,208.5,109.5,0.65,31.45,184.0,254.36,195.19
2018,7,15,18,0,156.0,88.0,0.6,30.8,134.0,191.53,147.06
2018,7,15,18,15,207.5,79.0,0.6,30.8,128.0,203.37,155.73
2018,7,15,18,30,259.0,70.0,0.6,30.8,122.0,221.28,166.96
2018,7,15,18,45,197.5,54.5,0.55,29.55,87.5,154.5,113.45
2018,7,15,19,0,136.0,39.0,0.5,28.3,53.0,105.39,71.87
2018,7,15,19,15,77.0,23.0,0.5,28.05,30.0,55.84,4.63
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,10.28,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.45,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.4,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.5,3.0,0.35,22.85,3.0,2.36,0.0
2018,7,16,5,30,1.0,6.0,0.4,23.0,6.0,4.72,0.0
2018,7,16,5,45,0.5,12.0,0.45,23.15,12.0,9.11,1.29
2018,7,16,6,0,0.0,18.0,0.5,23.3,18.0,13.68,5.9
2018,7,16,6,15,0.0,21.0,0.5,23.6,21.0,15.97,8.09
2018,7,16,6,30,0.0,24.0,0.5,23.9,24.0,18.26,10.19
2018,7,16,6,45,0.0,33.0,0.55,24.2,33.0,25.16,16.19
2018,7,16,7,0,0.0,42.0,0.6,24.5,42.0,32.08,22.13
2018,7,16,7,15,0.0,53.5,0.65,25.15,53.5,40.95,29.59
2018,7,16,7,30,0.0,65.0,0.7,25.8,65.0,49.84,36.94
2018,7,16,7,45,2.0,106.5,0.75,26.4,107.5,80.35,62.29
2018,7,16,8,0,4.0,148.0,0.8,27.0,150.0,108.83,85.36
2018,7,16,8,15,70.5,202.5,0.85,27.55,245.0,138.93,109.29
2018,7,16,8,30,137.0,257.0,0.9,28.1,340.0,163.13,128.02
2018,7,16,8,45,179.5,282.5,0.95,28.6,400.0,176.97,138.31
2018,7,16,9,0,222.0,308.0,1.0,29.1,460.0,191.26,148.87
2018,7,16,9,15,206.5,331.0,1.1,29.4,479.5,222.64,158.48
2018,7,16,9,30,191.0,354.0,1.2,29.7,499.0,252.59,178.92
2018,7,16,9,45,211.5,371.0,1.3,30.0,538.5,285.64,202.07
2018,7,16,10,0,232.0,388.0,1.4,30.3,578.0,321.27,227.93
2018,7,16,10,15,196.5,403.5,1.5,30.55,569.0,339.88,243.41
2018,7,16,10,30,161.0,419.0,1.6,30.8,560.0,354.49,255.5
2018,7,16,10,45,222.5,427.0,1.7,31.1,627.5,403.54,290.41
2018,7,16,11,0,284.0,435.0,1.8,31.4,695.0,455.81,327.59
2018,7,16,11,15,233.5,453.0,1.85,31.55,669.5,465.64,335.15
2018,7,16,11,30,183.0,471.0,1.9,31.7,644.0,467.56,336.79
2018,7,16,11,45,208.0,473.0,1.95,31.85,671.5,501.56,360.99
2018,7,16,12,0,233.0,475.0,2.0,32.0,699.0,537.07,385.91
2018,7,16,12,15,288.5,456.0,2.05,32.1,734.0,584.83,419.63
2018,7,16,12,30,344.0,437.0,2.1,32.2,769.0,631.21,452.21
2018,7,16,12,45,327.0,443.5,2.15,32.35,758.0,642.93,459.92
2018,7,16,13,0,310.0,450.0,2.2,32.5,747.0,652.31,466.2
2018,7,16,13,15,423.0,377.5,2.2,32.55,777.0,712.58,509.42
2018,7,16,13,30,536.0,305.0,2.2,32.6,807.0,764.14,546.38
2018,7,16,13,45,620.0,256.5,2.25,32.7,825.0,813.44,580.95
2018,7,16,14,0,704.0,208.0,2.3,32.8,843.0,858.22,612.49
2018,7,16,14,15,669.5,214.5,2.3,32.85,804.0,844.25,603.26
2018,7,16,14,30,635.0,221.0,2.3,32.9,765.0,826.6,592.12
2018,7,16,14,45,561.5,233.0,2.3,32.9,700.5,775.03,558.21
2018,7,16,15,0,488.0,245.0,2.3,32.9,636.0,714.04,517.89
2018,7,16,15,15,507.0,225.5,2.25,32.8,614.0,711.07,517.95
2018,7,16,15,30,526.0,206.0,2.2,32.7,592.0,704.91,515.48
2018,7,16,15,45,604.5,174.0,2.2,32.55,592.0,745.11,545.52
2018,7,16,16,0,683.0,142.0,2.2,32.4,592.0,769.33,563.84
2018,7,16,16,15,471.5,180.5,2.2,32.15,480.5,607.93,452.67
2018,7,16,16,30,260.0,219.0,2.2,31.9,369.0,445.4,335.7
2018,7,16,16,45,138.5,135.0,2.15,31.65,214.0,239.3,183.42
2018,7,16,17,0,17.0,51.0,2.1,31.4,59.0,53.95,37.75
2018,7,16,17,15,62.5,71.5,2.0,30.9,96.5,112.91,85.99
2018,7,16,17,30,108.0,92.0,1.9,30.4,134.0,162.63,126.16
2018,7,16,17,45,147.5,97.5,1.75,29.9,146.0,202.73,158.03
2018,7,16,18,0,187.0,103.0,1.6,29.4,158.0,227.58,177.33
2018,7,16,18,15,136.0,81.5,1.6,29.4,117.5,157.64,121.32
2018,7,16,18,30,85.0,60.0,1.6,29.4,77.0,104.1,77.73
2018,7,16,18,45,75.5,43.5,1.4,27.95,55.5,79.23,56.94
2018,7,16,19,0,66.0,27.0,1.2,26.5,34.0,61.82,40.62
2018,7,16,19,15,41.5,15.5,1.2,26.3,19.0,33.86,0.0
2018,7,16,19,30,17.0,4.0,1.2,26.1,4.0,7.67,0.0
2018,7,16,19,45,8.5,2.0,1.25,25.85,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.15,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.1,22.75,9.0,6.29,0.0
2018,7,17,5,30,57.0,16.0,1.2,23.1,18.0,12.59,0.0
2018,7,17,5,45,137.0,32.0,1.35,23.45,47.5,23.99,12.29
2018,7,17,6,0,217.0,48.0,1.5,23.8,77.0,35.8,24.34
2018,7,17,6,15,289.5,61.0,1.55,24.35,117.5,45.37,33.03
2018,7,17,6,30,362.0,74.0,1.6,24.9,158.0,54.86,41.41
2018,7,17,6,45,418.0,84.0,1.7,25.45,204.0,62.08,47.61
2018,7,17,7,0,474.0,94.0,1.8,26.0,250.0,69.22,53.56
2018,7,17,7,15,484.5,106.0,1.8,26.55,289.0,76.81,59.72
2018,7,17,7,30,495.0,118.0,1.8,27.1,328.0,84.07,65.46
2018,7,17,7,45,475.0,138.0,1.85,27.7,360.5,95.22,74.32
2018,7,17,8,0,455.0,158.0,1.9,28.3,393.0,105.65,82.44
2018,7,17,8,15,551.0,148.0,1.9,28.65,461.0,100.84,78.08
2018,7,17,8,30,647.0,138.0,1.9,29.0,529.0,94.65,72.65
2018,7,17,8,45,683.0,136.5,1.95,29.4,578.0,92.76,70.78
2018,7,17,9,0,719.0,135.0,2.0,29.8,627.0,93.21,70.82
2018,7,17,9,15,706.5,149.0,2.0,30.0,657.5,149.09,87.01
2018,7,17,9,30,694.0,163.0,2.0,30.2,688.0,203.52,122.4
2018,7,17,9,45,661.5,174.5,2.0,30.45,695.0,250.48,159.53
2018,7,17,10,0,629.0,186.0,2.0,30.7,702.0,293.22,195.76
2018,7,17,10,15,557.0,218.5,2.0,30.85,688.0,332.18,230.3
2018,7,17,10,30,485.0,251.0,2.0,31.0,674.0,365.33,259.15
2018,7,17,10,45,634.0,204.5,2.05,31.1,774.0,430.62,307.55
2018,7,17,11,0,783.0,158.0,2.1,31.2,874.0,510.88,366.83
2018,7,17,11,15,777.0,167.5,2.1,31.4,889.5,557.79,402.26
2018,7,17,11,30,771.0,177.0,2.1,31.6,905.0,602.51,435.21
2018,7,17,11,45,618.5,267.0,2.1,31.75,855.0,615.35,443.87
2018,7,17,12,0,466.0,357.0,2.1,31.9,805.0,615.17,442.53
2018,7,17,12,15,517.5,327.5,2.1,32.05,826.0,656.8,472.19
2018,7,17,12,30,569.0,298.0,2.1,32.2,847.0,696.83,500.28
2018,7,17,12,45,696.5,223.5,2.1,32.35,892.0,764.02,547.47
2018,7,17,13,0,824.0,149.0,2.1,32.5,937.0,809.71,579.46
2018,7,17,13,15,778.0,170.0,2.05,32.55,906.5,827.77,590.5
2018,7,17,13,30,732.0,191.0,2.0,32.6,876.0,827.44,589.95
2018,7,17,13,45,725.0,191.5,1.95,32.65,857.5,839.15,597.4
2018,7,17,14,0,718.0,192.0,1.9,32.7,839.0,856.68,608.51
2018,7,17,14,15,563.0,263.0,1.9,32.7,761.0,792.92,564.86
2018,7,17,14,30,408.0,334.0,1.9,32.7,683.0,719.99,514.78
2018,7,17,14,45,340.0,340.0,1.85,32.65,623.5,650.01,468.43
2018,7,17,15,0,272.0,346.0,1.8,32.6,564.0,596.81,432.15
2018,7,17,15,15,148.5,277.0,1.8,32.5,395.0,398.37,293.77
2018,7,17,15,30,25.0,208.0,1.8,32.4,226.0,203.19,149.83
2018,7,17,15,45,48.0,233.0,1.75,32.25,265.5,248.34,185.11
2018,7,17,16,0,71.0,258.0,1.7,32.1,305.0,294.33,220.03
2018,7,17,16,15,119.0,243.0,1.65,31.85,314.5,338.91,254.68
2018,7,17,16,30,167.0,228.0,1.6,31.6,324.0,361.79,273.4
2018,7,17,16,45,245.0,200.5,1.5,31.35,327.0,408.79,310.11
2018,7,17,17,0,323.0,173.0,1.4,31.1,330.0,431.31,328.66
2018,7,17,17,15,238.0,162.0,1.3,30.65,270.5,348.65,267.31
2018,7,17,17,30,153.0,151.0,1.2,30.2,211.0,257.28,198.35
2018,7,17,17,45,195.5,127.0,1.05,29.75,192.0,267.23,207.14
2018,7,17,18,0,238.0,103.0,0.9,29.3,173.0,257.99,200.21
2018,7,17,18,15,235.5,84.5,0.9,29.3,142.5,226.08,174.43
2018,7,17,18,30,233.0,66.0,0.9,29.3,112.0,205.23,156.07
2018,7,17,18,45,168.0,50.5,0.75,28.15,78.5,137.46,101.34
2018,7,17,19,0,103.0,35.0,0.6,27.0,45.0,88.02,59.35
2018,7,17,19,15,56.0,20.5,0.6,26.75,25.5,45.71,0.0
2018,7,17,19,30,9.0,6.0,0.6,26.5,6.0,7.13,0.0
2018,7,17,19,45,4.5,3.0,0.6,26.25,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,18,5,15,39.5,7.5,1.4,20.95,9.0,0.0,0.0
2018,7,18,5,30,79.0,15.0,1.5,21.1,18.0,11.8,0.0
2018,7,18,5,45,107.0,29.0,1.55,21.2,39.5,21.79,10.52
2018,7,18,6,0,135.0,43.0,1.6,21.3,61.0,32.04,21.41
2018,7,18,6,15,168.0,60.5,1.65,21.65,92.5,44.45,32.63
2018,7,18,6,30,201.0,78.0,1.7,22.0,124.0,56.62,43.44
2018,7,18,6,45,381.0,78.5,1.75,22.4,193.0,57.98,44.71
2018,7,18,7,0,561.0,79.0,1.8,22.8,262.0,61.87,47.98
2018,7,18,7,15,522.5,99.5,1.9,23.35,293.5,75.06,59.05
2018,7,18,7,30,484.0,120.0,2.0,23.9,325.0,85.14,67.26
2018,7,18,7,45,392.5,156.5,2.05,24.5,336.5,104.78,83.36
2018,7,18,8,0,301.0,193.0,2.1,25.1,348.0,127.16,101.42
2018,7,18,8,15,464.5,170.0,2.05,25.65,436.5,111.52,87.89
2018,7,18,8,30,628.0,147.0,2.0,26.2,525.0,99.8,77.76
2018,7,18,8,45,717.0,128.0,1.95,26.7,592.0,88.78,68.31
2018,7,18,9,0,806.0,109.0,1.9,27.2,659.0,87.97,67.32
2018,7,18,9,15,817.5,112.5,1.8,27.65,700.5,144.27,80.44
2018,7,18,9,30,829.0,116.0,1.7,28.1,742.0,201.59,116.35
2018,7,18,9,45,837.0,119.0,1.65,28.5,778.0,264.38,164.17
2018,7,18,10,0,845.0,122.0,1.6,28.9,814.0,320.25,209.69
2018,7,18,10,15,854.5,122.5,1.5,29.3,845.0,374.83,254.66
2018,7,18,10,30,864.0,123.0,1.4,29.7,876.0,429.08,298.61
2018,7,18,10,45,823.5,149.5,1.3,30.05,883.5,478.56,338.27
2018,7,18,11,0,783.0,176.0,1.2,30.4,891.0,524.32,373.27
2018,7,18,11,15,759.0,193.0,1.1,30.75,897.0,566.87,404.29
2018,7,18,11,30,735.0,210.0,1.0,31.1,903.0,608.98,433.45
2018,7,18,11,45,666.5,252.0,0.9,31.5,885.5,636.07,450.77
2018,7,18,12,0,598.0,294.0,0.8,31.9,868.0,655.69,462.2
2018,7,18,12,15,405.5,376.0,0.8,32.1,765.5,613.98,432.66
2018,7,18,12,30,213.0,458.0,0.8,32.3,663.0,542.68,382.92
2018,7,18,12,45,430.5,358.0,0.75,32.55,770.0,665.3,467.74
2018,7,18,13,0,648.0,258.0,0.7,32.8,877.0,781.18,543.72
2018,7,18,13,15,719.0,220.0,0.7,32.9,898.5,831.46,575.48
2018,7,18,13,30,790.0,182.0,0.7,33.0,920.0,871.19,600.69
2018,7,18,13,45,598.5,259.5,0.65,33.1,812.0,799.32,552.62
2018,7,18,14,0,407.0,337.0,0.6,33.2,704.0,707.04,491.37
2018,7,18,14,15,367.5,343.0,0.6,33.2,667.0,685.53,478.62
2018,7,18,14,30,328.0,349.0,0.6,33.2,630.0,644.04,452.41
2018,7,18,14,45,349.5,332.0,0.6,33.15,620.5,651.76,459.34
2018,7,18,15,0,371.0,315.0,0.6,33.1,611.0,657.34,464.43
2018,7,18,15,15,593.0,215.0,0.6,33.0,661.5,789.04,554.3
2018,7,18,15,30,815.0,115.0,0.6,32.9,712.0,875.59,609.32
2018,7,18,15,45,813.0,108.5,0.6,32.75,673.5,856.55,598.23
2018,7,18,16,0,811.0,102.0,0.6,32.6,635.0,834.02,586.4
2018,7,18,16,15,793.0,98.5,0.6,32.35,587.5,798.05,566.3
2018,7,18,16,30,775.0,95.0,0.6,32.1,540.0,759.7,544.53
2018,7,18,16,45,751.5,91.5,0.6,31.8,490.5,714.94,518.28
2018,7,18,17,0,728.0,88.0,0.6,31.5,441.0,668.72,490.5
2018,7,18,17,15,696.5,83.0,0.6,30.9,389.5,616.97,458.28
2018,7,18,17,30,665.0,78.0,0.6,30.3,338.0,562.27,422.15
2018,7,18,17,45,605.0,74.5,0.55,29.75,284.5,491.63,372.45
2018,7,18,18,0,545.0,71.0,0.5,29.2,231.0,424.16,323.18
2018,7,18,18,15,402.0,66.0,0.5,29.2,171.5,307.75,235.18
2018,7,18,18,30,259.0,61.0,0.5,29.2,112.0,212.67,160.84
2018,7,18,18,45,161.5,46.5,0.55,27.1,75.0,129.79,95.69
2018,7,18,19,0,64.0,32.0,0.6,25.0,38.0,61.6,40.28
2018,7,18,19,15,42.0,19.0,0.65,24.6,22.0,34.83,0.0
2018,7,18,19,30,20.0,6.0,0.7,24.2,6.0,10.09,0.0
2018,7,18,19,45,10.0,3.0,0.7,23.8,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,5,15,46.5,8.0,1.2,18.45,9.5,0.0,0.0
2018,7,19,5,30,93.0,16.0,1.3,18.9,19.0,12.59,0.0
2018,7,19,5,45,178.0,29.0,1.35,19.4,47.5,21.97,10.46
2018,7,19,6,0,263.0,42.0,1.4,19.9,76.0,31.82,21.33
2018,7,19,6,15,370.5,52.0,1.4,20.75,123.5,41.85,30.51
2018,7,19,6,30,478.0,62.0,1.4,21.6,171.0,49.82,37.64
2018,7,19,6,45,481.0,73.5,1.45,22.5,206.5,57.77,44.51
2018,7,19,7,0,484.0,85.0,1.5,23.4,242.0,65.29,50.79
2018,7,19,7,15,323.0,122.0,1.6,24.25,234.5,84.44,66.78
2018,7,19,7,30,162.0,159.0,1.7,25.1,227.0,109.3,87.2
2018,7,19,7,45,430.5,132.0,1.8,26.0,345.5,90.75,71.1
2018,7,19,8,0,699.0,105.0,1.9,26.9,464.0,78.32,60.26
2018,7,19,8,15,739.5,104.0,1.85,27.35,518.0,84.04,64.68
2018,7,19,8,30,780.0,103.0,1.8,27.8,572.0,83.3,63.72
2018,7,19,8,45,797.5,106.0,1.7,28.3,618.0,84.66,64.49
2018,7,19,9,0,815.0,109.0,1.6,28.8,664.0,88.44,67.23
2018,7,19,9,15,828.0,111.5,1.55,29.2,706.0,144.89,79.95
2018,7,19,9,30,841.0,114.0,1.5,29.6,748.0,209.51,121.04
2018,7,19,9,45,851.0,116.0,1.45,29.95,785.0,265.98,163.68
2018,7,19,10,0,861.0,118.0,1.4,30.3,822.0,322.65,209.5
2018,7,19,10,15,838.5,137.5,1.35,30.6,844.5,377.07,255.0
2018,7,19,10,30,816.0,157.0,1.3,30.9,867.0,432.69,300.09
2018,7,19,10,45,851.5,140.5,1.25,31.15,900.0,484.69,340.62
2018,7,19,11,0,887.0,124.0,1.2,31.4,933.0,538.47,381.34
2018,7,19,11,15,891.0,124.5,1.15,31.65,950.5,587.64,417.63
2018,7,19,11,30,895.0,125.0,1.1,31.9,968.0,635.06,451.41
2018,7,19,11,45,870.5,141.5,1.1,32.15,968.5,673.56,478.31
2018,7,19,12,0,846.0,158.0,1.1,32.4,969.0,707.67,501.47
2018,7,19,12,15,790.0,198.0,1.1,32.5,957.0,745.93,525.95
2018,7,19,12,30,734.0,238.0,1.1,32.6,945.0,777.31,545.25
2018,7,19,12,45,817.5,181.0,1.1,32.75,964.5,818.82,573.81
2018,7,19,13,0,901.0,124.0,1.1,32.9,984.0,855.38,596.86
2018,7,19,13,15,898.5,123.0,1.1,32.95,971.5,878.37,610.82
2018,7,19,13,30,896.0,122.0,1.1,33.0,959.0,897.81,622.76
2018,7,19,13,45,858.5,138.5,1.1,33.0,926.5,897.94,623.09
2018,7,19,14,0,821.0,155.0,1.1,33.0,894.0,909.0,630.46
2018,7,19,14,15,670.5,227.5,1.1,32.95,819.0,861.09,600.56
2018,7,19,14,30,520.0,300.0,1.1,32.9,744.0,793.2,556.06
2018,7,19,14,45,464.5,310.5,1.15,32.85,695.5,756.64,534.0
2018,7,19,15,0,409.0,321.0,1.2,32.8,647.0,717.61,509.57
2018,7,19,15,15,309.5,325.5,1.2,32.65,565.5,613.81,441.2
2018,7,19,15,30,210.0,330.0,1.2,32.5,484.0,508.89,370.11
2018,7,19,15,45,262.0,299.5,1.25,32.35,479.5,543.8,397.54
2018,7,19,16,0,314.0,269.0,1.3,32.2,475.0,555.02,407.99
2018,7,19,16,15,315.0,248.5,1.3,31.85,442.0,529.76,392.3
2018,7,19,16,30,316.0,228.0,1.3,31.5,409.0,502.86,375.49
2018,7,19,16,45,266.0,211.5,1.3,31.2,354.0,438.58,330.55
2018,7,19,17,0,216.0,195.0,1.3,30.9,299.0,359.67,274.11
2018,7,19,17,15,215.5,171.5,1.15,30.25,265.5,344.38,264.11
2018,7,19,17,30,215.0,148.0,1.0,29.6,232.0,311.44,240.4
2018,7,19,17,45,234.0,124.5,0.9,28.95,203.5,289.92,225.1
2018,7,19,18,0,253.0,101.0,0.8,28.3,175.0,265.67,206.79
2018,7,19,18,15,240.0,83.0,0.8,28.3,142.0,227.87,176.39
2018,7,19,18,30,227.0,65.0,0.8,28.3,109.0,190.61,145.37
2018,7,19,18,45,175.0,49.0,0.7,26.3,77.0,139.59,103.64
2018,7,19,19,0,123.0,33.0,0.6,24.3,45.0,93.75,63.48
2018,7,19,19,15,73.0,19.5,0.65,24.0,25.5,50.04,0.0
2018,7,19,19,30,23.0,6.0,0.7,23.7,6.0,10.93,0.0
2018,7,19,19,45,11.5,3.0,0.7,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,0.95,20.15,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.0,20.6,2.0,1.57,0.0
2018,7,20,5,45,0.0,4.0,1.1,21.05,4.0,3.02,0.0
2018,7,20,6,0,0.0,6.0,1.2,21.5,6.0,4.54,0.0
2018,7,20,6,15,0.0,8.5,1.3,22.2,8.5,6.44,0.0
2018,7,20,6,30,0.0,11.0,1.4,22.9,11.0,8.34,1.59
2018,7,20,6,45,0.0,25.5,1.5,23.55,25.5,19.41,11.23
2018,7,20,7,0,0.0,40.0,1.6,24.2,40.0,30.54,20.81
2018,7,20,7,15,7.5,84.5,1.7,24.7,87.5,64.1,49.43
2018,7,20,7,30,15.0,129.0,1.8,25.2,135.0,94.68,74.96
2018,7,20,7,45,59.0,170.0,1.85,25.75,199.5,117.96,93.89
2018,7,20,8,0,103.0,211.0,1.9,26.3,264.0,142.59,113.59
2018,7,20,8,15,113.0,235.5,1.9,26.7,299.0,151.2,119.98
2018,7,20,8,30,123.0,260.0,1.9,27.1,334.0,164.14,129.84
2018,7,20,8,45,176.5,281.0,1.95,27.5,396.0,176.12,138.84
2018,7,20,9,0,230.0,302.0,2.0,27.9,458.0,188.9,148.41
2018,7,20,9,15,339.5,291.0,2.0,28.25,538.0,205.43,142.54
2018,7,20,9,30,449.0,280.0,2.0,28.6,618.0,236.93,158.31
2018,7,20,9,45,472.0,289.0,2.0,28.95,660.0,281.73,190.99
2018,7,20,10,0,495.0,298.0,2.0,29.3,702.0,329.08,227.29
2018,7,20,10,15,538.0,289.0,2.0,29.65,743.5,374.37,262.19
2018,7,20,10,30,581.0,280.0,2.0,30.0,785.0,420.87,298.16
2018,7,20,10,45,613.5,266.5,2.0,30.3,813.5,465.3,332.61
2018,7,20,11,0,646.0,253.0,2.0,30.6,842.0,511.68,367.86
2018,7,20,11,15,634.5,264.0,2.0,30.85,851.5,552.53,398.47
2018,7,20,11,30,623.0,275.0,2.0,31.1,861.0,591.11,426.54
2018,7,20,11,45,534.0,329.5,1.95,31.3,835.5,612.62,441.04
2018,7,20,12,0,445.0,384.0,1.9,31.5,810.0,623.33,447.39
2018,7,20,12,15,504.5,358.0,1.9,31.65,842.5,673.79,482.68
2018,7,20,12,30,564.0,332.0,1.9,31.8,875.0,725.49,518.09
2018,7,20,12,45,510.5,351.0,1.9,31.9,840.5,725.02,517.04
2018,7,20,13,0,457.0,370.0,1.9,32.0,806.0,719.55,512.91
2018,7,20,13,15,508.0,342.0,1.85,32.05,820.5,758.69,539.91
2018,7,20,13,30,559.0,314.0,1.8,32.1,835.0,796.39,565.38
2018,7,20,13,45,477.5,344.0,1.8,32.15,782.5,766.53,544.54
2018,7,20,14,0,396.0,374.0,1.8,32.2,730.0,731.67,520.76
2018,7,20,14,15,304.0,391.0,1.75,32.1,659.5,657.48,470.87
2018,7,20,14,30,212.0,408.0,1.7,32.0,589.0,576.96,415.87
2018,7,20,14,45,331.0,349.5,1.7,31.85,619.5,653.7,472.4
2018,7,20,15,0,450.0,291.0,1.7,31.7,650.0,728.14,525.36
2018,7,20,15,15,456.5,276.0,1.65,31.45,624.5,719.37,520.41
2018,7,20,15,30,463.0,261.0,1.6,31.2,599.0,707.94,514.46
2018,7,20,15,45,399.5,259.5,1.6,30.95,538.5,645.16,472.84
2018,7,20,16,0,336.0,258.0,1.6,30.7,478.0,563.44,417.89
2018,7,20,16,15,477.0,200.5,1.6,30.45,487.0,637.43,474.35
2018,7,20,16,30,618.0,143.0,1.6,30.2,496.0,690.6,514.8
2018,7,20,16,45,597.0,134.0,1.55,29.95,449.5,646.19,484.98
2018,7,20,17,0,576.0,125.0,1.5,29.7,403.0,600.62,454.55
2018,7,20,17,15,560.0,114.0,1.45,29.3,358.5,555.76,424.2
2018,7,20,17,30,544.0,103.0,1.4,28.9,314.0,510.0,392.21
2018,7,20,17,45,443.5,99.0,1.3,28.45,254.5,410.41,318.52
2018,7,20,18,0,343.0,95.0,1.2,28.0,195.0,326.69,254.5
2018,7,20,18,15,227.0,82.0,1.2,28.0,142.5,220.23,170.95
2018,7,20,18,30,111.0,69.0,1.2,28.0,90.0,129.57,98.04
2018,7,20,18,45,94.5,51.0,1.0,26.5,65.0,98.99,72.5
2018,7,20,19,0,78.0,33.0,0.8,25.0,40.0,77.12,51.2
2018,7,20,19,15,49.5,20.0,0.85,24.75,23.5,43.21,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,11.2,0.0
2018,7,20,19,45,10.5,3.5,0.95,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,5,15,15.0,5.5,0.8,19.65,6.0,0.0,0.0
2018,7,21,5,30,30.0,11.0,0.9,20.1,12.0,8.65,0.0
2018,7,21,5,45,52.0,27.5,1.0,20.5,32.5,20.62,8.66
2018,7,21,6,0,74.0,44.0,1.1,20.9,53.0,32.52,21.74
2018,7,21,6,15,135.0,61.5,1.05,21.55,88.0,44.76,32.85
2018,7,21,6,30,196.0,79.0,1.0,22.2,123.0,57.13,43.8
2018,7,21,6,45,346.0,82.0,0.95,22.85,183.5,59.93,46.28
2018,7,21,7,0,496.0,85.0,0.9,23.5,244.0,65.56,50.99
2018,7,21,7,15,457.0,106.5,0.85,24.0,273.0,76.76,60.3
2018,7,21,7,30,418.0,128.0,0.8,24.5,302.0,89.01,70.3
2018,7,21,7,45,260.5,167.0,0.8,25.0,280.5,112.12,89.14
2018,7,21,8,0,103.0,206.0,0.8,25.5,259.0,135.16,107.54
2018,7,21,8,15,133.0,235.5,0.7,26.1,310.5,151.64,120.16
2018,7,21,8,30,163.0,265.0,0.6,26.7,362.0,167.52,132.06
2018,7,21,8,45,142.5,284.0,0.55,27.25,374.0,176.58,138.42
2018,7,21,9,0,122.0,303.0,0.5,27.8,386.0,185.97,145.01
2018,7,21,9,15,92.0,303.0,0.5,28.25,368.0,207.49,150.97
2018,7,21,9,30,62.0,303.0,0.5,28.7,350.0,214.13,155.64
2018,7,21,9,45,40.0,279.0,0.5,29.1,310.0,203.47,148.16
2018,7,21,10,0,18.0,255.0,0.5,29.5,270.0,193.68,141.48
2018,7,21,10,15,64.0,328.0,0.55,29.85,383.5,255.3,185.23
2018,7,21,10,30,110.0,401.0,0.6,30.2,497.0,324.85,233.94
2018,7,21,10,45,95.5,411.5,0.6,30.5,496.5,341.53,245.58
2018,7,21,11,0,81.0,422.0,0.6,30.8,496.0,352.32,253.1
2018,7,21,11,15,87.0,434.5,0.75,31.0,515.0,374.36,269.03
2018,7,21,11,30,93.0,447.0,0.9,31.2,534.0,397.11,285.31
2018,7,21,11,45,107.0,450.0,1.05,31.4,551.5,422.12,303.21
2018,7,21,12,0,121.0,453.0,1.2,31.6,569.0,446.26,320.47
2018,7,21,12,15,141.0,463.5,1.25,31.7,599.0,481.39,345.0
2018,7,21,12,30,161.0,474.0,1.3,31.8,629.0,517.81,370.19
2018,7,21,12,45,141.0,458.0,1.35,31.9,593.0,501.41,358.93
2018,7,21,13,0,121.0,442.0,1.4,32.0,557.0,482.23,346.02
2018,7,21,13,15,156.0,435.5,1.35,31.95,582.0,515.55,369.91
2018,7,21,13,30,191.0,429.0,1.3,31.9,607.0,549.36,393.63
2018,7,21,13,45,286.5,403.0,1.25,31.9,663.5,635.63,453.27
2018,7,21,14,0,382.0,377.0,1.2,31.9,720.0,707.48,501.94
2018,7,21,14,15,422.5,338.0,1.1,31.8,707.0,734.18,519.49
2018,7,21,14,30,463.0,299.0,1.0,31.7,694.0,742.29,525.73
2018,7,21,14,45,654.5,203.5,0.95,31.55,738.0,838.52,592.02
2018,7,21,15,0,846.0,108.0,0.9,31.4,782.0,899.25,629.75
2018,7,21,15,15,835.5,106.0,0.9,31.25,744.0,884.33,621.31
2018,7,21,15,30,825.0,104.0,0.9,31.1,706.0,866.03,611.78
2018,7,21,15,45,824.0,97.0,0.85,30.9,667.0,847.58,601.56
2018,7,21,16,0,823.0,90.0,0.8,30.7,628.0,825.55,589.09
2018,7,21,16,15,792.5,91.0,0.8,30.5,577.5,793.28,570.83
2018,7,21,16,30,762.0,92.0,0.8,30.3,527.0,749.73,545.07
2018,7,21,16,45,738.5,87.5,0.85,30.1,477.0,704.08,518.13
2018,7,21,17,0,715.0,83.0,0.9,29.9,427.0,657.03,489.49
2018,7,21,17,15,694.5,77.0,0.85,29.45,379.5,609.42,459.03
2018,7,21,17,30,674.0,71.0,0.8,29.0,332.0,560.88,425.92
2018,7,21,17,45,630.5,66.5,0.75,28.55,282.0,501.51,383.5
2018,7,21,18,0,587.0,62.0,0.7,28.1,232.0,441.52,339.01
2018,7,21,18,15,525.5,55.0,0.7,28.1,184.5,371.13,284.61
2018,7,21,18,30,464.0,48.0,0.7,28.1,137.0,305.42,231.64
2018,7,21,18,45,370.0,39.0,0.65,26.9,96.5,228.52,169.39
2018,7,21,19,0,276.0,30.0,0.6,25.7,56.0,161.24,108.95
2018,7,21,19,15,150.5,17.5,0.6,25.4,30.5,79.45,0.0
2018,7,21,19,30,25.0,5.0,0.6,25.1,5.0,10.74,0.0
2018,7,21,19,45,12.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.25,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.4,6.0,4.72,0.0
2018,7,22,5,45,0.0,16.0,0.65,20.55,16.0,12.19,2.54
2018,7,22,6,0,0.0,26.0,0.7,20.7,26.0,19.84,11.08
2018,7,22,6,15,0.0,37.0,0.7,21.0,37.0,28.28,18.79
2018,7,22,6,30,0.0,48.0,0.7,21.3,48.0,36.74,26.38
2018,7,22,6,45,2.0,61.5,0.7,21.6,62.0,46.81,35.22
2018,7,22,7,0,4.0,75.0,0.7,21.9,76.0,56.82,43.83
2018,7,22,7,15,3.0,82.5,0.7,22.35,83.5,62.6,48.61
2018,7,22,7,30,2.0,90.0,0.7,22.8,91.0,68.32,53.25
2018,7,22,7,45,2.0,102.5,0.75,23.25,103.5,77.49,60.71
2018,7,22,8,0,2.0,115.0,0.8,23.7,116.0,86.59,68.01
2018,7,22,8,15,3.0,132.0,0.75,24.15,133.5,98.71,77.71
2018,7,22,8,30,4.0,149.0,0.7,24.6,151.0,110.7,87.15
2018,7,22,8,45,5.0,160.0,0.7,25.0,163.0,118.59,93.16
2018,7,22,9,0,6.0,171.0,0.7,25.4,175.0,126.48,99.12
2018,7,22,9,15,5.0,162.5,0.7,26.05,166.0,121.98,90.53
2018,7,22,9,30,4.0,154.0,0.7,26.7,157.0,116.85,86.13
2018,7,22,9,45,6.0,163.0,0.65,27.3,168.0,124.49,91.52
2018,7,22,10,0,8.0,172.0,0.6,27.9,179.0,132.43,97.1
2018,7,22,10,15,14.5,226.0,0.65,28.35,238.5,174.61,128.46
2018,7,22,10,30,21.0,280.0,0.7,28.8,298.0,213.88,157.06
2018,7,22,10,45,11.5,194.0,0.7,29.2,204.0,153.21,111.72
2018,7,22,11,0,2.0,108.0,0.7,29.6,110.0,84.54,59.81
2018,7,22,11,15,1.0,98.0,0.7,29.85,99.0,76.51,53.69
2018,7,22,11,30,0.0,88.0,0.7,30.1,88.0,68.32,47.32
2018,7,22,11,45,3.0,123.0,0.75,30.35,126.0,97.42,69.51
2018,7,22,12,0,6.0,158.0,0.8,30.6,164.0,126.97,91.73
2018,7,22,12,15,12.0,218.0,0.85,30.7,229.5,178.79,130.35
2018,7,22,12,30,18.0,278.0,0.9,30.8,295.0,231.86,169.17
2018,7,22,12,45,29.5,307.5,0.95,30.9,335.5,275.66,200.96
2018,7,22,13,0,41.0,337.0,1.0,31.0,376.0,313.63,228.28
2018,7,22,13,15,161.0,376.5,1.05,31.0,527.0,468.76,339.91
