Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,12,0,59.0,384.0,2.0,28.1,440.0,347.74,256.74
2018,8,1,12,15,240.5,341.0,1.95,28.2,569.0,470.87,348.88
2018,8,1,12,30,422.0,298.0,1.9,28.3,698.0,603.24,443.93
2018,8,1,12,45,597.5,233.5,1.9,28.4,797.0,714.07,522.1
2018,8,1,13,0,773.0,169.0,1.9,28.5,896.0,821.02,595.6
2018,8,1,13,15,737.5,169.5,1.9,28.55,855.5,815.25,590.96
2018,8,1,13,30,702.0,170.0,1.9,28.6,815.0,804.77,584.37
2018,8,1,13,45,646.0,191.5,1.9,28.65,775.0,799.55,581.11
2018,8,1,14,0,590.0,213.0,1.9,28.7,735.0,782.4,569.25
2018,8,1,14,15,611.5,197.0,1.85,28.7,723.0,796.98,580.09
2018,8,1,14,30,633.0,181.0,1.8,28.7,711.0,808.29,588.27
2018,8,1,14,45,699.0,155.0,1.8,28.65,718.5,840.16,610.15
2018,8,1,15,0,765.0,129.0,1.8,28.6,726.0,876.28,634.59
2018,8,1,15,15,790.5,113.0,1.75,28.5,702.5,879.85,637.54
2018,8,1,15,30,816.0,97.0,1.7,28.4,679.0,867.8,630.79
2018,8,1,15,45,741.5,111.0,1.6,28.25,614.0,816.73,598.24
2018,8,1,16,0,667.0,125.0,1.5,28.1,549.0,758.65,560.98
2018,8,1,16,15,443.0,157.5,1.45,27.9,430.0,575.77,435.09
2018,8,1,16,30,219.0,190.0,1.4,27.7,311.0,392.03,300.52
2018,8,1,16,45,184.0,183.5,1.3,27.45,278.5,334.25,258.83
2018,8,1,17,0,149.0,177.0,1.2,27.2,246.0,296.95,230.79
2018,8,1,17,15,75.0,110.5,1.1,26.85,145.0,165.98,129.14
2018,8,1,17,30,1.0,44.0,1.0,26.5,44.0,34.32,22.46
2018,8,1,17,45,4.5,39.0,0.9,26.15,40.0,32.7,21.4
2018,8,1,18,0,8.0,34.0,0.8,25.8,36.0,31.63,20.59
2018,8,1,18,15,7.0,32.5,0.8,25.8,34.0,28.67,17.98
2018,8,1,18,30,6.0,31.0,0.8,25.8,32.0,26.68,16.03
2018,8,1,18,45,6.5,22.0,0.65,24.9,22.5,20.23,10.32
2018,8,1,19,0,7.0,13.0,0.5,24.0,13.0,12.97,1.24
2018,8,1,19,15,6.5,7.5,0.5,23.9,7.5,8.09,0.0
2018,8,1,19,30,6.0,2.0,0.5,23.8,2.0,0.0,0.0
2018,8,1,19,45,3.0,1.0,0.5,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.0,22.5,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.1,22.7,1.0,0.79,0.0
2018,8,2,5,45,4.5,3.5,1.2,22.9,4.0,2.91,0.0
2018,8,2,6,0,9.0,6.0,1.3,23.1,7.0,4.97,0.0
2018,8,2,6,15,14.0,8.0,1.35,23.3,10.5,6.62,0.0
2018,8,2,6,30,19.0,10.0,1.4,23.5,14.0,7.81,1.08
2018,8,2,6,45,9.5,10.5,1.45,23.7,12.5,8.54,1.76
2018,8,2,7,0,0.0,11.0,1.5,23.9,11.0,8.35,1.61
2018,8,2,7,15,0.0,14.5,1.5,24.1,14.5,11.03,3.92
2018,8,2,7,30,0.0,18.0,1.5,24.3,18.0,13.71,6.21
2018,8,2,7,45,0.0,28.0,1.55,24.5,28.0,21.37,12.75
2018,8,2,8,0,0.0,38.0,1.6,24.7,38.0,29.06,19.25
2018,8,2,8,15,0.0,36.5,1.65,24.95,36.5,27.94,18.18
2018,8,2,8,30,0.0,35.0,1.7,25.2,35.0,26.81,17.12
2018,8,2,8,45,0.0,37.5,1.75,25.4,37.5,28.76,18.68
2018,8,2,9,0,0.0,40.0,1.8,25.6,40.0,30.72,19.14
2018,8,2,9,15,0.5,67.5,1.8,25.75,68.0,52.05,36.11
2018,8,2,9,30,1.0,95.0,1.8,25.9,96.0,73.52,52.96
2018,8,2,9,45,49.5,199.5,1.8,26.1,239.0,155.9,115.05
2018,8,2,10,0,98.0,304.0,1.8,26.3,382.0,239.4,176.82
2018,8,2,10,15,202.5,330.0,1.8,26.4,500.0,298.53,218.75
2018,8,2,10,30,307.0,356.0,1.8,26.5,618.0,376.74,275.53
2018,8,2,10,45,475.5,295.5,1.75,26.65,715.0,437.69,319.78
2018,8,2,11,0,644.0,235.0,1.7,26.8,812.0,513.5,375.52
2018,8,2,11,15,709.0,204.5,1.7,26.95,851.5,567.64,416.0
2018,8,2,11,30,774.0,174.0,1.7,27.1,891.0,622.38,456.49
2018,8,2,11,45,461.0,241.5,1.7,27.2,670.0,512.49,379.19
2018,8,2,12,0,148.0,309.0,1.7,27.3,449.0,358.77,266.65
2018,8,2,12,15,220.5,367.5,1.7,27.4,576.5,478.7,354.12
2018,8,2,12,30,293.0,426.0,1.7,27.5,704.0,599.64,438.16
2018,8,2,12,45,271.0,369.5,1.7,27.6,625.5,551.5,404.86
2018,8,2,13,0,249.0,313.0,1.7,27.7,547.0,497.73,368.41
2018,8,2,13,15,126.0,226.0,1.7,27.75,344.5,322.84,241.89
2018,8,2,13,30,3.0,139.0,1.7,27.8,142.0,111.68,81.12
2018,8,2,13,45,33.5,229.5,1.75,27.85,259.0,224.92,168.49
2018,8,2,14,0,64.0,320.0,1.8,27.9,376.0,336.84,251.71
2018,8,2,14,15,57.0,326.5,1.8,27.9,375.5,339.53,253.21
2018,8,2,14,30,50.0,333.0,1.8,27.9,375.0,342.2,255.21
2018,8,2,14,45,54.5,329.5,1.8,27.9,373.5,346.04,258.59
2018,8,2,15,0,59.0,326.0,1.8,27.9,372.0,349.78,261.95
2018,8,2,15,15,31.5,237.5,1.75,27.75,262.0,239.33,180.12
2018,8,2,15,30,4.0,149.0,1.7,27.6,152.0,121.56,90.07
2018,8,2,15,45,2.0,118.0,1.65,27.45,119.5,93.97,68.96
2018,8,2,16,0,0.0,87.0,1.6,27.3,87.0,67.04,47.9
2018,8,2,16,15,0.5,94.5,1.55,27.05,95.0,73.37,53.19
2018,8,2,16,30,1.0,102.0,1.5,26.8,103.0,80.16,58.85
2018,8,2,16,45,0.5,67.0,1.4,26.55,67.5,51.83,36.38
2018,8,2,17,0,0.0,32.0,1.3,26.3,32.0,24.44,14.33
2018,8,2,17,15,0.0,35.0,1.2,25.95,35.0,26.72,16.31
2018,8,2,17,30,0.0,38.0,1.1,25.6,38.0,29.01,18.27
2018,8,2,17,45,0.0,32.0,1.0,25.25,32.0,24.4,14.54
2018,8,2,18,0,0.0,26.0,0.9,24.9,26.0,19.79,10.75
2018,8,2,18,15,0.0,19.5,0.9,24.9,19.5,14.82,6.57
2018,8,2,18,30,0.0,13.0,0.9,24.9,13.0,9.86,2.38
2018,8,2,18,45,1.0,10.5,0.8,24.3,10.5,8.41,0.98
2018,8,2,19,0,2.0,8.0,0.7,23.7,8.0,6.85,0.0
2018,8,2,19,15,2.0,4.5,0.7,23.6,4.5,4.22,0.0
2018,8,2,19,30,2.0,1.0,0.7,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.0,0.5,0.7,23.4,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.3,21.9,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.4,22.0,1.0,0.79,0.0
2018,8,3,5,45,0.0,4.5,1.45,22.1,4.5,3.4,0.0
2018,8,3,6,0,0.0,8.0,1.5,22.2,8.0,6.06,0.0
2018,8,3,6,15,0.0,13.0,1.55,22.3,13.0,9.86,2.74
2018,8,3,6,30,0.0,18.0,1.6,22.4,18.0,13.67,6.18
2018,8,3,6,45,0.0,19.5,1.7,22.5,19.5,14.82,7.26
2018,8,3,7,0,0.0,21.0,1.8,22.6,21.0,15.98,8.29
2018,8,3,7,15,0.0,28.5,1.85,22.7,28.5,21.72,13.28
2018,8,3,7,30,0.0,36.0,1.9,22.8,36.0,27.49,18.22
2018,8,3,7,45,0.0,42.0,1.95,22.9,42.0,32.11,22.13
2018,8,3,8,0,0.0,48.0,2.0,23.0,48.0,36.75,26.0
2018,8,3,8,15,0.5,71.5,2.1,23.1,72.0,54.94,41.38
2018,8,3,8,30,1.0,95.0,2.2,23.2,96.0,72.99,56.46
2018,8,3,8,45,4.5,142.0,2.25,23.3,145.0,106.25,84.05
2018,8,3,9,0,8.0,189.0,2.3,23.4,194.0,138.28,105.23
2018,8,3,9,15,15.5,209.5,2.35,23.5,220.5,154.67,117.23
2018,8,3,9,30,23.0,230.0,2.4,23.6,247.0,165.76,125.09
2018,8,3,9,45,15.5,214.0,2.45,23.7,225.5,162.68,122.76
2018,8,3,10,0,8.0,198.0,2.5,23.8,204.0,151.29,114.0
2018,8,3,10,15,7.5,189.0,2.55,23.95,195.0,145.89,109.66
2018,8,3,10,30,7.0,180.0,2.6,24.1,186.0,140.13,105.05
2018,8,3,10,45,4.0,146.0,2.65,24.25,149.5,114.13,84.69
2018,8,3,11,0,1.0,112.0,2.7,24.4,113.0,87.14,63.48
2018,8,3,11,15,16.5,196.0,2.7,24.6,211.5,161.57,121.42
2018,8,3,11,30,32.0,280.0,2.7,24.8,310.0,238.24,179.83
2018,8,3,11,45,88.5,352.0,2.75,24.95,435.5,342.4,258.27
2018,8,3,12,0,145.0,424.0,2.8,25.1,561.0,448.66,336.36
2018,8,3,12,15,148.0,400.5,2.8,25.2,540.5,444.66,333.43
2018,8,3,12,30,151.0,377.0,2.8,25.3,520.0,439.11,329.9
2018,8,3,12,45,207.5,376.5,2.8,25.45,571.5,506.84,380.03
2018,8,3,13,0,264.0,376.0,2.8,25.6,623.0,567.33,424.13
2018,8,3,13,15,220.5,405.5,2.8,25.65,610.0,569.49,424.28
2018,8,3,13,30,177.0,435.0,2.8,25.7,597.0,552.75,411.52
2018,8,3,13,45,162.5,421.5,2.8,25.75,567.5,535.81,399.73
2018,8,3,14,0,148.0,408.0,2.8,25.8,538.0,517.06,386.6
2018,8,3,14,15,121.5,362.5,2.8,25.8,467.0,454.64,342.01
2018,8,3,14,30,95.0,317.0,2.8,25.8,396.0,389.91,295.1
2018,8,3,14,45,74.5,275.5,2.75,25.8,336.0,313.16,238.53
2018,8,3,15,0,54.0,234.0,2.7,25.8,276.0,256.03,195.57
2018,8,3,15,15,31.0,170.5,2.65,25.7,194.5,175.99,134.13
2018,8,3,15,30,8.0,107.0,2.6,25.6,113.0,90.49,66.85
2018,8,3,15,45,126.5,176.5,2.5,25.45,257.0,286.38,223.77
2018,8,3,16,0,245.0,246.0,2.4,25.3,401.0,483.77,373.78
2018,8,3,16,15,141.0,193.0,2.35,25.15,280.5,314.06,244.96
2018,8,3,16,30,37.0,140.0,2.3,25.0,160.0,153.74,118.85
2018,8,3,16,45,21.0,108.0,2.2,24.85,119.0,109.81,84.06
2018,8,3,17,0,5.0,76.0,2.1,24.7,78.0,62.24,45.44
2018,8,3,17,15,2.5,45.5,2.05,24.5,46.5,36.64,24.63
2018,8,3,17,30,0.0,15.0,2.0,24.3,15.0,11.41,3.81
2018,8,3,17,45,2.0,13.5,1.9,24.05,14.0,11.56,4.02
2018,8,3,18,0,4.0,12.0,1.8,23.8,13.0,11.85,4.28
2018,8,3,18,15,23.0,28.5,1.8,23.8,32.5,35.25,23.79
2018,8,3,18,30,42.0,45.0,1.8,23.8,52.0,70.69,52.01
2018,8,3,18,45,28.5,32.0,1.7,23.4,36.0,42.62,27.79
2018,8,3,19,0,15.0,19.0,1.6,23.0,20.0,22.99,3.53
2018,8,3,19,15,7.5,9.5,1.55,22.9,10.0,10.02,0.0
2018,8,3,19,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.9,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,3.93,0.0
2018,8,4,5,45,105.5,19.5,0.45,21.5,28.5,14.75,0.0
2018,8,4,6,0,190.0,34.0,0.5,21.8,52.0,25.65,14.59
2018,8,4,6,15,246.0,43.5,0.5,22.15,81.5,32.82,22.23
2018,8,4,6,30,302.0,53.0,0.5,22.5,111.0,39.94,28.81
2018,8,4,6,45,151.0,50.0,0.55,22.8,79.0,37.76,27.15
2018,8,4,7,0,0.0,47.0,0.6,23.1,47.0,35.93,25.61
2018,8,4,7,15,0.0,57.0,0.55,23.7,57.0,43.65,32.17
2018,8,4,7,30,0.0,67.0,0.5,24.3,67.0,51.38,38.6
2018,8,4,7,45,0.0,84.0,0.45,24.9,84.0,64.29,49.28
2018,8,4,8,0,0.0,101.0,0.4,25.5,101.0,76.63,59.29
2018,8,4,8,15,0.0,102.5,0.4,25.9,102.5,78.05,60.12
2018,8,4,8,30,0.0,104.0,0.4,26.3,104.0,79.39,60.9
2018,8,4,8,45,0.5,111.5,0.4,26.65,112.0,84.96,65.18
2018,8,4,9,0,1.0,119.0,0.4,27.0,120.0,90.53,66.25
2018,8,4,9,15,6.5,169.5,0.4,27.15,174.5,126.95,93.97
2018,8,4,9,30,12.0,220.0,0.4,27.3,229.0,163.79,121.32
2018,8,4,9,45,26.5,272.5,0.45,27.45,293.5,198.03,146.03
2018,8,4,10,0,41.0,325.0,0.5,27.6,358.0,241.06,177.14
2018,8,4,10,15,49.5,348.5,0.5,27.8,389.5,266.47,195.15
2018,8,4,10,30,58.0,372.0,0.5,28.0,421.0,293.47,214.34
2018,8,4,10,45,79.0,400.5,0.5,28.15,469.5,331.27,241.05
2018,8,4,11,0,100.0,429.0,0.5,28.3,518.0,372.18,269.69
2018,8,4,11,15,186.0,425.0,0.5,28.5,595.0,431.26,311.03
2018,8,4,11,30,272.0,421.0,0.5,28.7,672.0,500.68,359.01
2018,8,4,11,45,487.0,317.0,0.5,28.9,772.5,591.07,422.33
2018,8,4,12,0,702.0,213.0,0.5,29.1,873.0,689.95,490.09
2018,8,4,12,15,776.5,174.5,0.5,29.2,906.5,742.47,525.05
2018,8,4,12,30,851.0,136.0,0.5,29.3,940.0,790.65,556.99
2018,8,4,12,45,842.5,141.5,0.5,29.4,933.5,819.53,574.28
2018,8,4,13,0,834.0,147.0,0.5,29.5,927.0,845.11,589.7
2018,8,4,13,15,831.5,145.0,0.5,29.5,914.0,866.35,602.7
2018,8,4,13,30,829.0,143.0,0.5,29.5,901.0,884.18,613.7
2018,8,4,13,45,824.0,142.5,0.55,29.5,881.5,897.54,623.05
2018,8,4,14,0,819.0,142.0,0.6,29.5,862.0,922.1,639.41
2018,8,4,14,15,811.5,140.0,0.6,29.4,835.0,924.51,641.53
2018,8,4,14,30,804.0,138.0,0.6,29.3,808.0,923.15,641.8
2018,8,4,14,45,794.5,136.0,0.6,29.25,775.0,916.19,638.71
2018,8,4,15,0,785.0,134.0,0.6,29.2,742.0,905.62,633.59
2018,8,4,15,15,772.0,131.0,0.6,29.15,703.0,887.22,623.8
2018,8,4,15,30,759.0,128.0,0.6,29.1,664.0,865.54,612.08
2018,8,4,15,45,742.0,125.0,0.6,29.05,621.0,837.1,596.14
2018,8,4,16,0,725.0,122.0,0.6,29.0,578.0,811.35,581.89
2018,8,4,16,15,703.0,118.0,0.6,29.15,531.5,772.29,558.45
2018,8,4,16,30,681.0,114.0,0.6,29.3,485.0,731.32,533.59
2018,8,4,16,45,652.0,109.0,0.55,29.45,435.5,681.93,502.02
2018,8,4,17,0,623.0,104.0,0.5,29.6,386.0,631.72,469.42
2018,8,4,17,15,578.0,98.5,0.5,29.15,334.5,568.68,427.79
2018,8,4,17,30,533.0,93.0,0.5,28.7,283.0,506.82,385.46
2018,8,4,17,45,489.0,83.5,0.5,28.25,236.0,443.1,340.04
2018,8,4,18,0,445.0,74.0,0.5,27.8,189.0,381.6,294.15
2018,8,4,18,15,375.0,63.0,0.5,27.8,144.5,302.85,232.68
2018,8,4,18,30,305.0,52.0,0.5,27.8,100.0,236.35,178.45
2018,8,4,18,45,212.0,37.0,0.6,26.75,64.5,161.72,116.13
2018,8,4,19,0,119.0,22.0,0.7,25.7,29.0,87.34,20.02
2018,8,4,19,15,59.5,11.0,0.7,25.45,14.5,28.91,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.5,21.2,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.6,21.6,3.0,2.36,0.0
2018,8,5,5,45,38.5,17.5,0.65,22.0,20.5,13.77,0.0
2018,8,5,6,0,69.0,32.0,0.7,22.4,38.0,23.94,12.98
2018,8,5,6,15,138.5,48.5,0.65,22.8,71.5,35.83,24.65
2018,8,5,6,30,208.0,65.0,0.6,23.2,105.0,47.83,35.42
2018,8,5,6,45,307.0,77.0,0.6,23.6,156.0,56.3,42.94
2018,8,5,7,0,406.0,89.0,0.6,24.0,207.0,65.21,50.58
2018,8,5,7,15,492.0,92.0,0.6,24.65,263.5,70.18,54.62
2018,8,5,7,30,578.0,95.0,0.6,25.3,320.0,72.32,56.13
2018,8,5,7,45,614.5,100.0,0.65,25.95,370.0,75.21,58.21
2018,8,5,8,0,651.0,105.0,0.7,26.6,420.0,78.06,60.22
2018,8,5,8,15,677.5,110.0,0.7,27.05,469.0,80.64,62.01
2018,8,5,8,30,704.0,115.0,0.7,27.5,518.0,83.11,63.7
2018,8,5,8,45,724.5,118.5,0.7,27.9,564.0,84.41,64.44
2018,8,5,9,0,745.0,122.0,0.7,28.3,610.0,104.37,68.66
2018,8,5,9,15,763.5,123.5,0.7,28.65,653.0,157.97,89.93
2018,8,5,9,30,782.0,125.0,0.7,29.0,696.0,213.52,126.22
2018,8,5,9,45,798.0,125.0,0.7,29.3,734.0,269.16,168.9
2018,8,5,10,0,814.0,125.0,0.7,29.6,772.0,325.89,214.58
2018,8,5,10,15,823.5,126.0,0.65,29.9,803.0,384.14,261.4
2018,8,5,10,30,833.0,127.0,0.6,30.2,834.0,438.55,304.4
2018,8,5,10,45,840.0,128.0,0.55,30.45,859.0,491.3,344.89
2018,8,5,11,0,847.0,129.0,0.5,30.7,884.0,543.07,383.12
2018,8,5,11,15,852.0,129.5,0.5,30.85,902.0,592.15,418.74
2018,8,5,11,30,857.0,130.0,0.5,31.0,920.0,639.62,452.13
2018,8,5,11,45,860.0,130.0,0.45,31.15,930.0,683.6,481.57
2018,8,5,12,0,863.0,130.0,0.4,31.3,940.0,725.43,508.68
2018,8,5,12,15,860.5,132.5,0.4,31.4,942.0,762.78,532.95
2018,8,5,12,30,858.0,135.0,0.4,31.5,944.0,797.32,554.39
2018,8,5,12,45,843.5,142.5,0.35,31.6,934.0,823.12,568.83
2018,8,5,13,0,829.0,150.0,0.3,31.7,924.0,845.28,581.06
2018,8,5,13,15,826.5,148.5,0.35,31.75,911.5,866.88,594.88
2018,8,5,13,30,824.0,147.0,0.4,31.8,899.0,899.79,615.59
2018,8,5,13,45,829.5,140.0,0.4,31.8,882.5,902.31,617.13
2018,8,5,14,0,835.0,133.0,0.4,31.8,866.0,915.91,625.85
2018,8,5,14,15,828.5,131.5,0.4,31.75,839.5,919.71,628.79
2018,8,5,14,30,822.0,130.0,0.4,31.7,813.0,919.82,629.79
2018,8,5,14,45,813.0,128.0,0.4,31.6,780.0,927.17,635.44
2018,8,5,15,0,804.0,126.0,0.4,31.5,747.0,916.9,630.57
2018,8,5,15,15,792.0,123.0,0.4,31.6,708.5,899.2,621.05
2018,8,5,15,30,780.0,120.0,0.4,31.7,670.0,878.11,609.64
2018,8,5,15,45,764.5,116.5,0.4,31.8,626.5,850.11,594.01
2018,8,5,16,0,749.0,113.0,0.4,31.9,583.0,819.23,576.6
2018,8,5,16,15,727.5,109.5,0.4,31.9,536.0,780.5,554.33
2018,8,5,16,30,706.0,106.0,0.4,31.9,489.0,744.47,533.55
2018,8,5,16,45,678.5,101.5,0.45,31.85,439.5,696.07,505.11
2018,8,5,17,0,651.0,97.0,0.5,31.8,390.0,646.72,475.32
2018,8,5,17,15,613.5,91.0,0.5,31.2,339.5,587.65,437.82
2018,8,5,17,30,576.0,85.0,0.5,30.6,289.0,529.18,398.72
2018,8,5,17,45,525.5,77.5,0.5,30.0,240.0,461.56,351.18
2018,8,5,18,0,475.0,70.0,0.5,29.4,191.0,396.59,303.33
2018,8,5,18,15,403.5,59.5,0.5,29.4,145.5,320.02,243.85
2018,8,5,18,30,332.0,49.0,0.5,29.4,100.0,247.0,185.02
2018,8,5,18,45,233.0,35.0,0.5,28.45,64.5,169.3,119.93
2018,8,5,19,0,134.0,21.0,0.5,27.5,29.0,91.61,9.87
2018,8,5,19,15,67.0,10.5,0.5,27.2,14.5,31.13,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.45,26.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.65,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.1,4.0,3.15,0.0
2018,8,6,5,45,114.0,18.0,0.9,21.55,27.0,14.16,0.0
2018,8,6,6,0,204.0,32.0,1.0,22.0,50.0,24.25,12.99
2018,8,6,6,15,292.0,45.0,0.95,22.45,90.0,34.14,23.21
2018,8,6,6,30,380.0,58.0,0.9,22.9,130.0,44.02,32.18
2018,8,6,6,45,444.0,67.5,0.9,23.3,177.0,53.57,40.64
2018,8,6,7,0,508.0,77.0,0.9,23.7,224.0,60.49,46.62
2018,8,6,7,15,553.5,84.5,0.8,24.45,274.0,65.58,50.77
2018,8,6,7,30,599.0,92.0,0.7,25.2,324.0,70.58,54.71
2018,8,6,7,45,632.5,97.5,0.6,25.95,374.0,73.87,57.1
2018,8,6,8,0,666.0,103.0,0.5,26.7,424.0,77.1,59.37
2018,8,6,8,15,691.0,107.5,0.5,27.35,472.5,79.4,60.89
2018,8,6,8,30,716.0,112.0,0.5,28.0,521.0,81.61,62.31
2018,8,6,8,45,735.5,115.5,0.55,28.65,567.0,90.01,68.78
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,103.87,67.26
2018,8,6,9,15,769.5,122.0,0.6,29.55,654.5,158.74,89.72
2018,8,6,9,30,784.0,125.0,0.6,29.8,696.0,215.06,126.78
2018,8,6,9,45,795.5,127.5,0.6,30.1,733.0,271.58,170.12
2018,8,6,10,0,807.0,130.0,0.6,30.4,770.0,328.7,215.96
2018,8,6,10,15,815.0,132.5,0.6,30.6,801.0,384.95,261.37
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,440.9,305.58
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,493.27,346.01
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,544.18,384.08
2018,8,6,11,15,837.5,139.0,0.6,31.3,897.0,592.3,419.13
2018,8,6,11,30,841.0,140.0,0.6,31.4,914.0,638.71,451.92
2018,8,6,11,45,843.0,141.0,0.65,31.45,924.0,682.24,482.54
2018,8,6,12,0,845.0,142.0,0.7,31.5,934.0,723.62,511.09
2018,8,6,12,15,830.5,152.0,0.7,31.5,932.0,757.09,533.19
2018,8,6,12,30,816.0,162.0,0.7,31.5,930.0,800.33,560.64
2018,8,6,12,45,757.5,196.5,0.75,31.55,906.5,813.37,568.69
2018,8,6,13,0,699.0,231.0,0.8,31.6,883.0,831.05,579.48
2018,8,6,13,15,648.0,254.0,0.8,31.55,852.0,830.96,579.02
2018,8,6,13,30,597.0,277.0,0.8,31.5,821.0,825.4,575.28
2018,8,6,13,45,585.5,273.5,0.8,31.4,797.0,828.42,578.1
2018,8,6,14,0,574.0,270.0,0.8,31.3,773.0,828.02,578.71
2018,8,6,14,15,490.5,304.5,0.8,31.2,724.5,788.07,552.8
2018,8,6,14,30,407.0,339.0,0.8,31.1,676.0,748.39,527.01
2018,8,6,14,45,350.5,341.5,0.8,31.0,623.5,683.26,485.82
2018,8,6,15,0,294.0,344.0,0.8,30.9,571.0,635.58,455.08
2018,8,6,15,15,238.0,309.0,0.75,30.75,486.5,548.68,397.51
2018,8,6,15,30,182.0,274.0,0.7,30.6,402.0,439.43,323.32
2018,8,6,15,45,91.0,169.0,0.7,30.5,233.0,247.74,185.8
2018,8,6,16,0,0.0,64.0,0.7,30.4,64.0,49.21,33.1
2018,8,6,16,15,0.0,46.0,0.65,30.25,46.0,35.28,22.46
2018,8,6,16,30,0.0,28.0,0.6,30.1,28.0,21.41,11.52
2018,8,6,16,45,97.5,43.5,0.55,29.95,87.0,139.03,107.93
2018,8,6,17,0,195.0,59.0,0.5,29.8,146.0,233.17,182.54
2018,8,6,17,15,260.5,89.5,0.5,29.35,190.5,314.41,244.5
2018,8,6,17,30,326.0,120.0,0.5,28.9,235.0,386.33,297.94
2018,8,6,17,45,274.0,104.0,0.5,28.5,189.5,304.66,236.39
2018,8,6,18,0,222.0,88.0,0.5,28.1,144.0,243.95,189.54
2018,8,6,18,15,184.0,70.0,0.5,28.1,109.0,192.92,148.43
2018,8,6,18,30,146.0,52.0,0.5,28.1,74.0,145.12,108.75
2018,8,6,18,45,97.5,35.0,0.5,27.05,47.5,97.48,67.6
2018,8,6,19,0,49.0,18.0,0.5,26.0,21.0,45.96,0.0
2018,8,6,19,15,24.5,9.0,0.5,25.8,10.5,15.47,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.65,21.65,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,21.9,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.9,22.2,25.5,13.77,0.0
2018,8,7,6,0,181.0,31.0,1.0,22.5,47.0,23.44,12.05
2018,8,7,6,15,268.0,44.5,1.0,22.9,85.5,33.63,22.69
2018,8,7,6,30,355.0,58.0,1.0,23.3,124.0,43.81,31.92
2018,8,7,6,45,418.5,68.5,1.0,23.65,170.5,51.7,38.96
2018,8,7,7,0,482.0,79.0,1.0,24.0,217.0,61.75,47.64
2018,8,7,7,15,529.0,86.0,1.0,24.65,266.0,66.38,51.42
2018,8,7,7,30,576.0,93.0,1.0,25.3,315.0,70.96,55.03
2018,8,7,7,45,611.0,99.0,1.05,25.95,365.0,74.56,57.71
2018,8,7,8,0,646.0,105.0,1.1,26.6,415.0,78.06,60.27
2018,8,7,8,15,672.5,109.5,1.1,27.05,463.5,80.31,61.79
2018,8,7,8,30,699.0,114.0,1.1,27.5,512.0,82.48,63.24
2018,8,7,8,45,720.0,117.0,1.1,28.0,557.5,83.52,63.74
2018,8,7,9,0,741.0,120.0,1.1,28.5,603.0,104.96,68.02
2018,8,7,9,15,763.0,120.0,1.05,28.8,646.5,157.89,89.61
2018,8,7,9,30,785.0,120.0,1.0,29.1,690.0,213.16,126.11
2018,8,7,9,45,805.0,117.0,1.0,29.4,728.5,268.0,168.49
2018,8,7,10,0,825.0,114.0,1.0,29.7,767.0,328.34,217.12
2018,8,7,10,15,833.0,116.0,1.05,29.9,798.0,383.82,262.87
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,438.86,307.49
2018,8,7,10,45,846.5,119.0,1.1,30.3,853.0,491.38,348.91
2018,8,7,11,0,852.0,120.0,1.1,30.5,877.0,542.73,388.12
2018,8,7,11,15,855.5,121.5,1.15,30.6,894.5,591.93,425.04
2018,8,7,11,30,859.0,123.0,1.2,30.7,912.0,639.39,459.72
2018,8,7,11,45,860.5,124.5,1.25,30.85,922.0,683.59,491.2
2018,8,7,12,0,862.0,126.0,1.3,31.0,932.0,725.54,520.45
2018,8,7,12,15,862.0,126.0,1.35,31.05,934.0,762.76,546.26
2018,8,7,12,30,862.0,126.0,1.4,31.1,936.0,797.26,568.93
2018,8,7,12,45,859.5,126.0,1.4,31.1,930.0,826.81,587.61
2018,8,7,13,0,857.0,126.0,1.4,31.1,924.0,853.18,604.25
2018,8,7,13,15,853.5,126.0,1.45,31.1,911.0,875.36,618.87
2018,8,7,13,30,850.0,126.0,1.5,31.1,898.0,894.07,631.42
2018,8,7,13,45,844.5,125.5,1.5,31.1,878.0,906.94,639.82
2018,8,7,14,0,839.0,125.0,1.5,31.1,858.0,916.13,646.08
2018,8,7,14,15,831.5,124.0,1.5,31.0,831.0,919.28,648.98
2018,8,7,14,30,824.0,123.0,1.5,30.9,804.0,918.73,649.76
2018,8,7,14,45,813.5,121.5,1.5,30.8,770.5,911.18,646.32
2018,8,7,15,0,803.0,120.0,1.5,30.7,737.0,913.18,649.1
2018,8,7,15,15,779.5,121.5,1.45,30.55,694.5,889.4,635.08
2018,8,7,15,30,756.0,123.0,1.4,30.4,652.0,862.49,619.35
2018,8,7,15,45,530.5,174.5,1.35,30.25,534.0,707.89,518.46
2018,8,7,16,0,305.0,226.0,1.3,30.1,416.0,519.61,387.47
2018,8,7,16,15,197.5,216.5,1.25,29.9,335.5,391.01,295.99
2018,8,7,16,30,90.0,207.0,1.2,29.7,255.0,269.06,204.81
2018,8,7,16,45,175.0,171.5,1.1,29.45,253.5,317.76,245.01
2018,8,7,17,0,260.0,136.0,1.0,29.2,252.0,358.0,277.42
2018,8,7,17,15,323.0,123.0,0.95,28.75,248.0,401.14,310.8
2018,8,7,17,30,386.0,110.0,0.9,28.3,244.0,418.04,324.41
2018,8,7,17,45,341.5,93.0,0.85,27.85,197.0,352.89,275.23
2018,8,7,18,0,297.0,76.0,0.8,27.4,150.0,290.59,227.03
2018,8,7,18,15,239.5,61.0,0.8,27.4,111.5,226.8,175.6
2018,8,7,18,30,182.0,46.0,0.8,27.4,73.0,168.35,127.05
2018,8,7,18,45,149.5,33.0,0.7,26.35,49.5,130.28,91.19
2018,8,7,19,0,117.0,20.0,0.6,25.3,26.0,82.84,0.0
2018,8,7,19,15,58.5,10.0,0.6,25.15,13.0,27.95,0.0
2018,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,10.0,2.0,0.65,20.95,2.0,0.0,0.0
2018,8,8,5,30,20.0,4.0,0.8,21.2,4.0,0.0,0.0
2018,8,8,5,45,52.5,16.0,0.9,21.5,19.5,12.59,0.0
2018,8,8,6,0,85.0,28.0,1.0,21.8,35.0,21.03,9.99
2018,8,8,6,15,88.5,47.0,1.0,22.15,59.0,34.72,23.64
2018,8,8,6,30,92.0,66.0,1.0,22.5,83.0,47.95,35.55
2018,8,8,6,45,135.5,85.5,1.0,22.85,119.5,61.61,47.58
2018,8,8,7,0,179.0,105.0,1.0,23.2,156.0,73.79,58.09
2018,8,8,7,15,186.0,126.5,1.05,23.8,189.0,87.2,69.32
2018,8,8,7,30,193.0,148.0,1.1,24.4,222.0,102.72,82.05
2018,8,8,7,45,334.0,145.5,1.1,25.05,296.0,101.17,80.24
2018,8,8,8,0,475.0,143.0,1.1,25.7,370.0,98.1,77.2
2018,8,8,8,15,597.5,124.5,1.15,26.3,442.5,88.43,68.72
2018,8,8,8,30,720.0,106.0,1.2,26.9,515.0,78.11,59.79
2018,8,8,8,45,740.0,109.5,1.25,27.5,561.0,86.3,66.2
2018,8,8,9,0,760.0,113.0,1.3,28.1,607.0,102.38,65.28
2018,8,8,9,15,775.5,115.5,1.3,28.5,649.0,157.49,88.86
2018,8,8,9,30,791.0,118.0,1.3,28.9,691.0,214.15,126.95
2018,8,8,9,45,803.5,119.5,1.3,29.3,728.0,270.75,171.16
2018,8,8,10,0,816.0,121.0,1.3,29.7,765.0,328.02,217.93
2018,8,8,10,15,823.5,123.0,1.3,29.95,795.5,386.6,265.9
2018,8,8,10,30,831.0,125.0,1.3,30.2,826.0,441.07,309.96
2018,8,8,10,45,836.0,127.0,1.25,30.45,850.0,493.68,351.21
2018,8,8,11,0,841.0,129.0,1.2,30.7,874.0,545.1,390.13
2018,8,8,11,15,844.5,130.0,1.25,30.8,891.0,593.57,426.53
2018,8,8,11,30,848.0,131.0,1.3,30.9,908.0,640.31,460.72
2018,8,8,11,45,849.5,132.0,1.35,31.05,918.0,683.81,491.74
2018,8,8,12,0,851.0,133.0,1.4,31.2,928.0,725.06,520.56
2018,8,8,12,15,851.5,133.0,1.45,31.2,930.0,762.39,546.56
2018,8,8,12,30,852.0,133.0,1.5,31.2,932.0,797.06,569.64
2018,8,8,12,45,851.0,132.5,1.55,31.25,927.0,827.27,589.19
2018,8,8,13,0,850.0,132.0,1.6,31.3,922.0,854.38,606.8
2018,8,8,13,15,660.0,205.0,1.65,31.25,813.0,801.11,572.33
2018,8,8,13,30,470.0,278.0,1.7,31.2,704.0,711.87,511.77
2018,8,8,13,45,479.0,275.5,1.75,31.15,701.0,731.68,526.91
2018,8,8,14,0,488.0,273.0,1.8,31.1,698.0,749.33,539.71
2018,8,8,14,15,629.5,210.0,1.85,30.95,740.5,838.62,602.7
2018,8,8,14,30,771.0,147.0,1.9,30.8,783.0,908.67,649.17
2018,8,8,14,45,678.0,179.0,1.9,30.7,721.0,865.04,621.74
2018,8,8,15,0,585.0,211.0,1.9,30.6,659.0,809.86,586.48
2018,8,8,15,15,501.5,239.0,1.85,30.4,609.0,749.29,546.37
2018,8,8,15,30,418.0,267.0,1.8,30.2,559.0,696.3,510.44
2018,8,8,15,45,495.0,220.0,1.75,30.0,543.5,714.6,526.9
2018,8,8,16,0,572.0,173.0,1.7,29.8,528.0,735.4,544.25
2018,8,8,16,15,612.0,145.5,1.65,29.4,497.0,729.29,542.69
2018,8,8,16,30,652.0,118.0,1.6,29.0,466.0,717.03,536.58
2018,8,8,16,45,542.0,129.0,1.5,28.65,398.5,619.21,469.62
2018,8,8,17,0,432.0,140.0,1.4,28.3,331.0,517.87,397.62
2018,8,8,17,15,238.0,120.5,1.3,27.8,223.5,316.83,247.88
2018,8,8,17,30,44.0,101.0,1.2,27.3,116.0,122.4,94.07
2018,8,8,17,45,22.0,55.0,1.1,26.8,62.5,60.27,44.15
2018,8,8,18,0,0.0,9.0,1.0,26.3,9.0,6.82,0.0
2018,8,8,18,15,0.0,7.5,1.0,26.3,7.5,5.68,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,4.54,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,3.4,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.27,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.18,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.85,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.0,21.3,4.0,0.0,0.0
2018,8,9,5,45,133.0,16.5,1.15,21.55,25.5,12.98,0.0
2018,8,9,6,0,239.0,28.0,1.3,21.8,47.0,23.0,11.05
2018,8,9,6,15,215.5,44.0,1.35,22.2,71.0,32.97,22.11
2018,8,9,6,30,192.0,60.0,1.4,22.6,95.0,44.33,32.41
2018,8,9,6,45,317.0,68.5,1.4,23.0,148.5,50.68,38.17
2018,8,9,7,0,442.0,77.0,1.4,23.4,202.0,57.7,44.29
2018,8,9,7,15,479.5,88.0,1.5,23.9,249.0,67.28,52.37
2018,8,9,7,30,517.0,99.0,1.6,24.4,296.0,74.43,58.22
2018,8,9,7,45,461.0,130.5,1.65,24.95,325.5,91.14,71.98
2018,8,9,8,0,405.0,162.0,1.7,25.5,355.0,108.16,85.74
2018,8,9,8,15,387.5,188.5,1.7,25.95,389.5,121.86,96.58
2018,8,9,8,30,370.0,215.0,1.7,26.4,424.0,140.12,110.99
2018,8,9,8,45,426.0,217.5,1.7,26.85,478.5,135.24,106.42
2018,8,9,9,0,482.0,220.0,1.7,27.3,533.0,147.58,103.93
2018,8,9,9,15,551.0,208.5,1.65,27.6,589.0,185.97,119.21
2018,8,9,9,30,620.0,197.0,1.6,27.9,645.0,231.05,147.41
2018,8,9,9,45,672.0,183.5,1.55,28.25,692.5,278.78,182.99
2018,8,9,10,0,724.0,170.0,1.5,28.6,740.0,331.86,224.79
2018,8,9,10,15,690.0,200.0,1.5,28.85,761.0,388.96,271.99
2018,8,9,10,30,656.0,230.0,1.5,29.1,782.0,441.75,314.46
2018,8,9,10,45,723.5,197.0,1.45,29.35,823.0,493.58,354.04
2018,8,9,11,0,791.0,164.0,1.4,29.6,864.0,549.32,395.76
2018,8,9,11,15,840.5,136.5,1.35,29.8,893.5,597.76,431.77
2018,8,9,11,30,890.0,109.0,1.3,30.0,923.0,652.0,470.76
2018,8,9,11,45,784.0,165.5,1.3,30.15,888.5,675.68,486.73
2018,8,9,12,0,678.0,222.0,1.3,30.3,854.0,689.64,495.38
2018,8,9,12,15,635.5,251.0,1.25,30.35,844.5,715.38,511.93
2018,8,9,12,30,593.0,280.0,1.2,30.4,835.0,735.91,524.44
2018,8,9,12,45,521.0,322.5,1.2,30.5,808.0,739.04,525.17
2018,8,9,13,0,449.0,365.0,1.2,30.6,781.0,736.8,522.32
2018,8,9,13,15,515.5,317.5,1.2,30.6,789.0,773.22,548.29
2018,8,9,13,30,582.0,270.0,1.2,30.6,797.0,811.38,574.81
2018,8,9,13,45,486.0,319.5,1.2,30.55,752.5,780.9,553.35
2018,8,9,14,0,390.0,369.0,1.2,30.5,708.0,731.31,520.21
2018,8,9,14,15,411.5,348.0,1.2,30.45,695.5,758.6,539.65
2018,8,9,14,30,433.0,327.0,1.2,30.4,683.0,766.39,546.12
2018,8,9,14,45,494.5,283.5,1.2,30.3,674.0,787.79,562.96
2018,8,9,15,0,556.0,240.0,1.2,30.2,665.0,804.49,576.75
2018,8,9,15,15,606.5,205.5,1.15,30.1,646.5,824.43,591.53
2018,8,9,15,30,657.0,171.0,1.1,30.0,628.0,831.84,597.73
2018,8,9,15,45,673.0,152.5,1.05,29.9,593.5,818.4,590.08
2018,8,9,16,0,689.0,134.0,1.0,29.8,559.0,800.73,580.0
2018,8,9,16,15,664.0,129.0,1.0,29.6,511.5,758.26,554.55
2018,8,9,16,30,639.0,124.0,1.0,29.4,464.0,714.11,527.78
2018,8,9,16,45,610.5,116.0,1.0,29.2,414.0,662.44,495.31
2018,8,9,17,0,582.0,108.0,1.0,29.0,364.0,610.09,461.28
2018,8,9,17,15,488.0,106.0,0.95,28.4,301.5,506.18,388.59
2018,8,9,17,30,394.0,104.0,0.9,27.8,239.0,418.55,324.99
2018,8,9,17,45,396.5,87.5,0.8,27.2,203.5,384.34,300.04
2018,8,9,18,0,399.0,71.0,0.7,26.6,168.0,348.51,272.0
2018,8,9,18,15,339.0,58.5,0.7,26.6,127.0,281.12,217.59
2018,8,9,18,30,279.0,46.0,0.7,26.6,86.0,219.4,165.87
2018,8,9,18,45,168.5,31.0,0.7,25.35,52.0,137.87,94.4
2018,8,9,19,0,58.0,16.0,0.7,24.1,18.0,35.72,0.0
2018,8,9,19,15,29.0,8.0,0.75,23.95,9.0,6.29,0.0
2018,8,9,19,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,10,5,15,3.0,1.0,0.95,20.3,1.0,0.0,0.0
2018,8,10,5,30,6.0,2.0,1.1,20.6,2.0,0.0,0.0
2018,8,10,5,45,83.5,15.5,1.25,20.9,22.0,12.2,0.0
2018,8,10,6,0,161.0,29.0,1.4,21.2,42.0,21.9,9.86
2018,8,10,6,15,257.0,42.5,1.4,21.65,80.5,32.14,21.41
2018,8,10,6,30,353.0,56.0,1.4,22.1,119.0,42.39,30.8
2018,8,10,6,45,422.5,65.5,1.35,22.6,166.0,51.99,39.35
2018,8,10,7,0,492.0,75.0,1.3,23.1,213.0,58.97,45.43
2018,8,10,7,15,539.5,83.0,1.35,23.8,263.0,64.47,49.99
2018,8,10,7,30,587.0,91.0,1.4,24.5,313.0,69.86,54.32
2018,8,10,7,45,622.0,96.5,1.45,25.15,363.0,73.19,56.8
2018,8,10,8,0,657.0,102.0,1.5,25.8,413.0,76.44,59.17
2018,8,10,8,15,682.5,107.0,1.5,26.25,462.0,79.09,61.04
2018,8,10,8,30,708.0,112.0,1.5,26.7,511.0,81.62,62.81
2018,8,10,8,45,671.0,137.0,1.5,27.15,541.5,94.54,73.11
2018,8,10,9,0,634.0,162.0,1.5,27.6,572.0,121.65,81.13
2018,8,10,9,15,653.5,168.0,1.45,27.85,615.5,173.1,105.28
2018,8,10,9,30,673.0,174.0,1.4,28.1,659.0,226.88,141.91
2018,8,10,9,45,643.5,199.5,1.3,28.4,683.5,283.89,187.54
2018,8,10,10,0,614.0,225.0,1.2,28.7,708.0,337.24,231.27
2018,8,10,10,15,549.5,270.0,1.1,28.95,715.5,387.79,272.76
2018,8,10,10,30,485.0,315.0,1.0,29.2,723.0,430.32,306.47
2018,8,10,10,45,502.0,320.0,0.9,29.4,753.0,477.51,341.13
2018,8,10,11,0,519.0,325.0,0.8,29.6,783.0,525.73,375.39
2018,8,10,11,15,599.5,283.5,0.75,29.75,823.0,576.19,411.16
2018,8,10,11,30,680.0,242.0,0.7,29.9,863.0,633.57,450.93
2018,8,10,11,45,634.0,272.0,0.65,30.05,856.0,664.22,470.66
2018,8,10,12,0,588.0,302.0,0.6,30.2,849.0,689.19,486.13
2018,8,10,12,15,664.0,254.0,0.55,30.25,873.5,741.39,520.97
2018,8,10,12,30,740.0,206.0,0.5,30.3,898.0,792.88,554.46
2018,8,10,12,45,789.5,174.5,0.5,30.4,908.5,829.52,578.44
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,858.41,595.68
2018,8,10,13,15,835.0,142.5,0.45,30.45,905.5,879.58,607.69
2018,8,10,13,30,831.0,142.0,0.4,30.4,892.0,897.29,617.67
2018,8,10,13,45,824.5,141.5,0.4,30.4,871.5,909.15,625.08
2018,8,10,14,0,818.0,141.0,0.4,30.4,851.0,932.3,639.44
2018,8,10,14,15,804.5,142.0,0.4,30.3,821.5,931.82,639.84
2018,8,10,14,30,791.0,143.0,0.4,30.2,792.0,927.53,638.43
2018,8,10,14,45,786.5,137.5,0.4,30.05,760.0,921.45,636.25
2018,8,10,15,0,782.0,132.0,0.4,29.9,728.0,911.67,631.97
2018,8,10,15,15,769.5,129.5,0.4,29.85,689.5,893.89,622.71
2018,8,10,15,30,757.0,127.0,0.4,29.8,651.0,872.8,611.58
2018,8,10,15,45,741.0,122.5,0.4,29.75,607.5,843.22,595.19
2018,8,10,16,0,725.0,118.0,0.4,29.7,564.0,816.28,580.46
2018,8,10,16,15,703.0,113.5,0.4,29.75,516.5,776.11,556.88
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,734.03,531.86
2018,8,10,16,45,583.0,117.0,0.4,29.8,403.0,642.25,473.23
2018,8,10,17,0,485.0,125.0,0.4,29.8,337.0,544.53,407.47
2018,8,10,17,15,353.0,124.0,0.4,29.2,267.5,427.25,325.21
2018,8,10,17,30,221.0,123.0,0.4,28.6,198.0,302.54,233.56
2018,8,10,17,45,259.5,100.5,0.45,28.0,173.5,294.12,229.24
2018,8,10,18,0,298.0,78.0,0.5,27.4,149.0,295.92,230.35
2018,8,10,18,15,226.5,63.0,0.5,27.4,109.0,224.17,172.47
2018,8,10,18,30,155.0,48.0,0.5,27.4,69.0,147.41,110.04
2018,8,10,18,45,103.0,31.5,0.5,26.5,43.0,98.43,64.66
2018,8,10,19,0,51.0,15.0,0.5,25.6,17.0,32.18,0.0
2018,8,10,19,15,25.5,7.5,0.5,25.5,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.4,21.35,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.4,21.6,2.0,0.0,0.0
2018,8,11,5,45,55.5,15.0,0.45,21.85,19.0,11.8,0.0
2018,8,11,6,0,105.0,28.0,0.5,22.1,36.0,20.99,8.69
2018,8,11,6,15,128.0,41.5,0.5,22.5,59.0,30.92,20.29
2018,8,11,6,30,151.0,55.0,0.5,22.9,82.0,40.68,29.24
2018,8,11,6,45,182.5,73.5,0.5,23.25,116.5,53.55,40.58
2018,8,11,7,0,214.0,92.0,0.5,23.6,151.0,66.11,51.43
2018,8,11,7,15,245.5,109.0,0.45,24.15,190.5,77.44,60.91
2018,8,11,7,30,277.0,126.0,0.4,24.7,230.0,88.48,69.91
2018,8,11,7,45,280.0,148.5,0.35,25.2,267.0,101.94,80.71
2018,8,11,8,0,283.0,171.0,0.3,25.7,304.0,114.8,90.8
2018,8,11,8,15,449.5,155.5,0.3,26.15,395.0,104.03,81.43
2018,8,11,8,30,616.0,140.0,0.3,26.6,486.0,97.18,75.42
2018,8,11,8,45,460.0,195.0,0.25,27.0,466.0,123.81,96.65
2018,8,11,9,0,304.0,250.0,0.2,27.4,446.0,164.36,117.93
2018,8,11,9,15,261.5,285.0,0.25,27.7,462.0,205.05,142.78
2018,8,11,9,30,219.0,320.0,0.3,28.0,478.0,248.24,174.71
2018,8,11,9,45,412.0,270.0,0.3,28.3,586.5,274.8,187.22
2018,8,11,10,0,605.0,220.0,0.3,28.6,695.0,332.74,225.86
2018,8,11,10,15,674.5,196.0,0.4,28.75,745.5,383.91,265.34
2018,8,11,10,30,744.0,172.0,0.5,28.9,796.0,443.04,310.75
2018,8,11,10,45,493.0,265.0,0.6,29.05,683.5,436.75,312.24
2018,8,11,11,0,242.0,358.0,0.7,29.2,571.0,402.42,290.91
2018,8,11,11,15,273.0,359.5,0.75,29.2,604.5,441.88,320.06
2018,8,11,11,30,304.0,361.0,0.8,29.2,638.0,483.78,350.12
2018,8,11,11,45,259.0,382.0,0.85,29.2,620.0,491.7,355.65
2018,8,11,12,0,214.0,403.0,0.9,29.2,602.0,495.59,358.28
2018,8,11,12,15,235.0,402.5,0.95,29.15,621.5,528.23,381.69
2018,8,11,12,30,256.0,402.0,1.0,29.1,641.0,561.47,405.14
2018,8,11,12,45,306.0,376.0,1.05,29.05,660.0,596.75,430.78
2018,8,11,13,0,356.0,350.0,1.1,29.0,679.0,647.34,466.29
2018,8,11,13,15,213.0,348.0,1.15,28.9,544.0,519.3,377.81
2018,8,11,13,30,70.0,346.0,1.2,28.8,409.0,362.58,266.27
