Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,13,45,86.0,339.5,1.2,28.7,415.0,375.69,277.49
2018,8,11,14,0,102.0,333.0,1.2,28.6,421.0,408.75,301.82
2018,8,11,14,15,158.5,347.0,1.25,28.5,479.0,480.86,354.68
2018,8,11,14,30,215.0,361.0,1.3,28.4,537.0,553.68,406.96
2018,8,11,14,45,196.5,339.0,1.3,28.25,494.5,518.11,382.49
2018,8,11,15,0,178.0,317.0,1.3,28.1,452.0,481.11,357.56
2018,8,11,15,15,178.0,305.0,1.3,28.0,434.0,470.99,351.67
2018,8,11,15,30,178.0,293.0,1.3,27.9,416.0,459.95,344.94
2018,8,11,15,45,112.5,247.5,1.25,27.75,323.5,351.7,266.16
2018,8,11,16,0,47.0,202.0,1.2,27.6,231.0,225.45,171.48
2018,8,11,16,15,23.5,156.0,1.15,27.45,170.5,159.13,120.9
2018,8,11,16,30,0.0,110.0,1.1,27.3,110.0,86.42,63.61
2018,8,11,16,45,31.0,120.5,1.05,27.15,134.0,131.49,100.85
2018,8,11,17,0,62.0,131.0,1.0,27.0,158.0,167.66,130.48
2018,8,11,17,15,86.0,127.0,0.9,26.65,159.0,197.0,154.33
2018,8,11,17,30,110.0,123.0,0.8,26.3,160.0,209.75,164.93
2018,8,11,17,45,73.0,103.5,0.7,25.95,126.0,148.48,115.88
2018,8,11,18,0,36.0,84.0,0.6,25.6,92.0,104.35,79.76
2018,8,11,18,15,21.0,63.0,0.6,25.6,67.5,73.8,54.39
2018,8,11,18,30,6.0,42.0,0.6,25.6,43.0,39.02,25.51
2018,8,11,18,45,6.0,26.0,0.55,24.6,26.5,24.64,11.89
2018,8,11,19,0,6.0,10.0,0.5,23.6,10.0,10.27,0.0
2018,8,11,19,15,3.0,5.0,0.5,23.45,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.6,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.7,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.5,0.8,20.35,21.0,12.2,0.0
2018,8,12,6,0,149.0,29.0,0.9,20.8,40.0,21.85,8.72
2018,8,12,6,15,230.5,44.0,0.85,21.25,76.5,33.04,22.11
2018,8,12,6,30,312.0,59.0,0.8,21.7,113.0,44.15,32.32
2018,8,12,6,45,384.0,70.0,0.75,22.2,159.5,52.36,39.72
2018,8,12,7,0,456.0,81.0,0.7,22.7,206.0,60.54,46.85
2018,8,12,7,15,503.5,89.5,0.65,23.45,255.0,68.93,53.87
2018,8,12,7,30,551.0,98.0,0.6,24.2,304.0,74.45,58.25
2018,8,12,7,45,576.0,107.5,0.55,25.0,351.5,80.14,62.65
2018,8,12,8,0,601.0,117.0,0.5,25.8,399.0,85.56,66.71
2018,8,12,8,15,637.5,120.5,0.5,26.25,450.0,86.99,67.51
2018,8,12,8,30,674.0,124.0,0.5,26.7,501.0,88.45,68.34
2018,8,12,8,45,657.5,141.5,0.5,27.2,536.0,97.14,75.08
2018,8,12,9,0,641.0,159.0,0.5,27.7,571.0,122.53,80.4
2018,8,12,9,15,687.0,153.0,0.5,27.95,622.0,170.11,100.87
2018,8,12,9,30,733.0,147.0,0.5,28.2,673.0,223.04,135.69
2018,8,12,9,45,738.0,154.0,0.5,28.5,708.0,279.62,179.82
2018,8,12,10,0,743.0,161.0,0.5,28.8,743.0,340.33,228.29
2018,8,12,10,15,692.5,197.0,0.5,28.95,756.5,392.77,271.63
2018,8,12,10,30,642.0,233.0,0.5,29.1,770.0,443.07,311.61
2018,8,12,10,45,676.0,222.0,0.5,29.25,802.5,494.44,350.11
2018,8,12,11,0,710.0,211.0,0.5,29.4,835.0,547.73,389.0
2018,8,12,11,15,688.0,229.5,0.5,29.5,844.5,592.21,420.7
2018,8,12,11,30,666.0,248.0,0.5,29.6,854.0,633.26,449.03
2018,8,12,11,45,553.0,316.5,0.5,29.7,823.5,648.3,458.21
2018,8,12,12,0,440.0,385.0,0.5,29.8,793.0,652.49,459.66
2018,8,12,12,15,416.0,396.0,0.5,29.85,782.5,670.19,471.27
2018,8,12,12,30,392.0,407.0,0.5,29.9,772.0,675.79,474.86
2018,8,12,12,45,393.5,402.5,0.5,29.95,767.0,694.25,487.18
2018,8,12,13,0,395.0,398.0,0.5,30.0,762.0,710.82,498.07
2018,8,12,13,15,439.5,369.0,0.55,29.95,768.5,756.27,528.98
2018,8,12,13,30,484.0,340.0,0.6,29.9,775.0,787.96,551.04
2018,8,12,13,45,359.5,357.5,0.6,29.9,676.5,685.47,484.07
2018,8,12,14,0,235.0,375.0,0.6,29.9,578.0,595.48,424.18
2018,8,12,14,15,163.0,330.0,0.6,29.85,468.5,469.35,340.0
2018,8,12,14,30,91.0,285.0,0.6,29.8,359.0,360.24,264.02
2018,8,12,14,45,49.0,229.5,0.6,29.75,269.0,248.46,183.88
2018,8,12,15,0,7.0,174.0,0.6,29.7,179.0,145.51,106.78
2018,8,12,15,15,12.0,156.0,0.55,29.65,164.5,135.27,99.82
2018,8,12,15,30,17.0,138.0,0.5,29.6,150.0,134.63,99.84
2018,8,12,15,45,34.5,165.5,0.5,29.6,187.5,177.2,133.1
2018,8,12,16,0,52.0,193.0,0.5,29.6,225.0,221.16,166.87
2018,8,12,16,15,26.5,123.0,0.5,29.4,139.5,129.82,97.18
2018,8,12,16,30,1.0,53.0,0.5,29.2,54.0,41.48,27.6
2018,8,12,16,45,1.0,51.5,0.5,29.0,52.0,40.27,26.87
2018,8,12,17,0,1.0,50.0,0.5,28.8,50.0,39.05,26.03
2018,8,12,17,15,4.5,54.0,0.5,28.2,55.5,44.7,30.89
2018,8,12,17,30,8.0,58.0,0.5,27.6,61.0,50.08,35.49
2018,8,12,17,45,4.0,33.0,0.5,27.0,34.5,27.81,17.3
2018,8,12,18,0,0.0,8.0,0.5,26.4,8.0,6.06,0.0
2018,8,12,18,15,0.0,6.5,0.5,26.4,6.5,4.92,0.0
2018,8,12,18,30,0.0,5.0,0.5,26.4,5.0,3.78,0.0
2018,8,12,18,45,0.0,3.5,0.45,25.5,3.5,2.64,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.57,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.35,23.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.35,22.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.5,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.8,2.0,0.0,0.0
2018,8,13,5,45,75.0,15.0,0.8,19.1,20.0,11.8,0.0
2018,8,13,6,0,143.0,28.0,0.9,19.4,38.0,21.1,7.58
2018,8,13,6,15,233.5,43.0,0.95,19.7,76.0,32.34,21.62
2018,8,13,6,30,324.0,58.0,1.0,20.0,114.0,43.54,32.0
2018,8,13,6,45,394.0,69.0,1.0,20.3,160.5,51.77,39.52
2018,8,13,7,0,464.0,80.0,1.0,20.6,207.0,59.97,46.77
2018,8,13,7,15,514.0,88.5,1.0,21.2,257.0,68.39,53.93
2018,8,13,7,30,564.0,97.0,1.0,21.8,307.0,73.99,58.49
2018,8,13,7,45,601.5,103.5,1.05,22.35,358.0,77.85,61.46
2018,8,13,8,0,639.0,110.0,1.1,22.9,409.0,81.63,64.29
2018,8,13,8,15,667.0,115.0,1.05,23.4,458.5,84.1,65.99
2018,8,13,8,30,695.0,120.0,1.0,23.9,508.0,86.5,67.61
2018,8,13,8,45,717.0,123.5,0.95,24.4,554.5,87.72,68.26
2018,8,13,9,0,739.0,127.0,0.9,24.9,601.0,109.32,68.89
2018,8,13,9,15,756.5,130.0,0.85,25.3,644.0,171.58,100.58
2018,8,13,9,30,774.0,133.0,0.8,25.7,687.0,228.41,139.9
2018,8,13,9,45,787.5,135.0,0.75,26.05,724.5,285.2,184.67
2018,8,13,10,0,801.0,137.0,0.7,26.4,762.0,342.85,231.63
2018,8,13,10,15,810.5,138.5,0.7,26.7,793.5,399.29,277.73
2018,8,13,10,30,820.0,140.0,0.7,27.0,825.0,455.57,322.6
2018,8,13,10,45,827.5,141.0,0.65,27.3,850.0,510.12,364.46
2018,8,13,11,0,835.0,142.0,0.6,27.6,875.0,560.36,401.78
2018,8,13,11,15,839.5,143.0,0.6,27.8,892.5,609.63,437.65
2018,8,13,11,30,844.0,144.0,0.6,28.0,910.0,657.27,471.22
2018,8,13,11,45,823.0,155.0,0.65,28.2,909.0,701.97,502.01
2018,8,13,12,0,802.0,166.0,0.7,28.4,908.0,736.15,525.31
2018,8,13,12,15,809.0,165.0,0.75,28.45,915.0,777.71,553.62
2018,8,13,12,30,816.0,164.0,0.8,28.5,922.0,817.05,579.98
2018,8,13,12,45,818.0,162.5,0.85,28.6,918.5,849.3,600.65
2018,8,13,13,0,820.0,161.0,0.9,28.7,915.0,878.53,619.29
2018,8,13,13,15,817.0,160.0,0.9,28.7,902.0,900.56,632.93
2018,8,13,13,30,814.0,159.0,0.9,28.7,889.0,919.03,644.5
2018,8,13,13,45,799.5,161.5,0.95,28.65,864.5,926.52,650.41
2018,8,13,14,0,785.0,164.0,1.0,28.6,840.0,930.05,654.15
2018,8,13,14,15,787.5,157.0,1.0,28.55,816.5,936.71,659.16
2018,8,13,14,30,790.0,150.0,1.0,28.5,793.0,939.59,661.93
2018,8,13,14,45,779.5,147.5,1.05,28.4,759.0,930.75,658.6
2018,8,13,15,0,769.0,145.0,1.1,28.3,725.0,918.28,653.21
2018,8,13,15,15,754.5,141.5,1.05,28.25,685.0,897.47,640.97
2018,8,13,15,30,740.0,138.0,1.0,28.2,645.0,880.36,631.23
2018,8,13,15,45,665.0,150.5,1.0,28.1,583.0,815.18,591.39
2018,8,13,16,0,590.0,163.0,1.0,28.0,521.0,748.41,550.05
2018,8,13,16,15,606.0,146.0,0.9,27.9,486.5,731.32,540.14
2018,8,13,16,30,622.0,129.0,0.8,27.8,452.0,710.39,527.0
2018,8,13,16,45,604.5,119.5,0.75,27.65,406.5,666.2,498.67
2018,8,13,17,0,587.0,110.0,0.7,27.5,361.0,620.61,468.85
2018,8,13,17,15,544.5,102.5,0.65,27.0,310.5,557.22,425.58
2018,8,13,17,30,502.0,95.0,0.6,26.5,260.0,488.04,376.81
2018,8,13,17,45,444.0,84.5,0.6,26.05,211.0,415.77,323.71
2018,8,13,18,0,386.0,74.0,0.6,25.6,162.0,347.67,271.29
2018,8,13,18,15,310.5,60.0,0.6,25.6,119.0,270.22,208.99
2018,8,13,18,30,235.0,46.0,0.6,25.6,76.0,200.31,150.36
2018,8,13,18,45,145.5,29.0,0.65,24.75,45.0,124.38,75.02
2018,8,13,19,0,56.0,12.0,0.7,23.9,14.0,31.95,0.0
2018,8,13,19,15,28.0,6.0,0.7,23.75,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.55,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,18.9,1.0,0.0,0.0
2018,8,14,5,45,63.0,14.0,0.45,19.2,18.0,11.02,0.0
2018,8,14,6,0,121.0,27.0,0.5,19.5,35.0,20.31,6.26
2018,8,14,6,15,204.5,43.0,0.5,19.95,71.5,32.19,21.42
2018,8,14,6,30,288.0,59.0,0.5,20.4,108.0,43.97,32.31
2018,8,14,6,45,354.5,72.5,0.5,20.8,154.0,53.78,41.17
2018,8,14,7,0,421.0,86.0,0.5,21.2,200.0,63.47,49.66
2018,8,14,7,15,471.0,95.5,0.55,21.95,249.0,70.19,55.29
2018,8,14,7,30,521.0,105.0,0.6,22.7,298.0,76.8,60.64
2018,8,14,7,45,558.5,113.0,0.7,23.4,348.5,83.87,66.26
2018,8,14,8,0,596.0,121.0,0.8,24.1,399.0,88.36,69.6
2018,8,14,8,15,625.0,126.5,0.8,24.6,447.5,90.83,71.26
2018,8,14,8,30,654.0,132.0,0.8,25.1,496.0,93.22,72.83
2018,8,14,8,45,677.5,136.5,0.85,25.6,542.5,94.75,73.7
2018,8,14,9,0,701.0,141.0,0.9,26.1,589.0,117.17,74.77
2018,8,14,9,15,722.5,142.5,0.95,26.45,632.0,170.48,100.4
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,226.15,139.07
2018,8,14,9,45,763.0,143.5,1.0,27.1,713.5,286.76,186.57
2018,8,14,10,0,782.0,143.0,1.0,27.4,752.0,343.03,232.44
2018,8,14,10,15,792.0,145.0,1.0,27.65,783.5,399.03,278.28
2018,8,14,10,30,802.0,147.0,1.0,27.9,815.0,454.99,323.03
2018,8,14,10,45,810.0,147.5,1.05,28.1,839.5,508.59,365.12
2018,8,14,11,0,818.0,148.0,1.1,28.3,864.0,561.39,405.36
2018,8,14,11,15,824.0,148.0,1.1,28.4,882.0,611.58,442.41
2018,8,14,11,30,830.0,148.0,1.1,28.5,900.0,660.29,477.32
2018,8,14,11,45,784.0,174.5,1.15,28.65,891.0,693.25,500.47
2018,8,14,12,0,738.0,201.0,1.2,28.8,882.0,725.91,522.61
2018,8,14,12,15,781.5,179.0,1.2,28.85,902.0,770.55,553.53
2018,8,14,12,30,825.0,157.0,1.2,28.9,922.0,820.42,586.96
2018,8,14,12,45,813.5,163.5,1.2,28.95,914.0,848.68,604.42
2018,8,14,13,0,802.0,170.0,1.2,29.0,906.0,873.29,619.77
2018,8,14,13,15,800.0,168.0,1.2,29.0,893.0,894.98,633.45
2018,8,14,13,30,798.0,166.0,1.2,29.0,880.0,913.17,645.01
2018,8,14,13,45,794.0,164.0,1.2,29.0,860.0,925.9,653.29
2018,8,14,14,0,790.0,162.0,1.2,29.0,840.0,934.94,659.44
2018,8,14,14,15,783.0,158.5,1.2,28.95,812.0,935.91,660.88
2018,8,14,14,30,776.0,155.0,1.2,28.9,784.0,933.11,660.2
2018,8,14,14,45,766.0,152.0,1.2,28.8,750.5,924.2,656.02
2018,8,14,15,0,756.0,149.0,1.2,28.7,717.0,911.69,649.75
2018,8,14,15,15,741.5,145.5,1.15,28.6,677.5,898.36,642.37
2018,8,14,15,30,727.0,142.0,1.1,28.5,638.0,874.39,628.31
2018,8,14,15,45,708.5,138.0,1.1,28.35,594.0,843.18,610.53
2018,8,14,16,0,690.0,134.0,1.1,28.2,550.0,809.36,590.97
2018,8,14,16,15,665.5,128.5,1.05,28.1,502.0,766.22,564.27
2018,8,14,16,30,641.0,123.0,1.0,28.0,454.0,721.36,536.12
2018,8,14,16,45,565.0,124.0,0.95,27.85,393.0,639.59,481.94
2018,8,14,17,0,489.0,125.0,0.9,27.7,332.0,552.0,421.38
2018,8,14,17,15,311.0,110.0,0.8,27.1,235.0,383.06,297.93
2018,8,14,17,30,133.0,95.0,0.7,26.5,138.0,194.27,152.62
2018,8,14,17,45,186.0,86.5,0.65,25.9,135.0,230.82,182.77
2018,8,14,18,0,239.0,78.0,0.6,25.3,132.0,248.09,195.54
2018,8,14,18,15,177.0,61.0,0.6,25.3,95.0,183.43,142.0
2018,8,14,18,30,115.0,44.0,0.6,25.3,58.0,124.8,92.52
2018,8,14,18,45,64.5,27.0,0.65,24.4,34.0,73.64,39.83
2018,8,14,19,0,14.0,10.0,0.7,23.5,10.0,13.51,0.0
2018,8,14,19,15,7.0,5.0,0.7,23.35,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,67.5,13.5,0.9,19.65,18.0,10.62,0.0
2018,8,15,6,0,130.0,26.0,1.0,20.1,35.0,19.6,4.84
2018,8,15,6,15,219.0,42.0,1.0,20.5,72.0,31.55,20.72
2018,8,15,6,30,308.0,58.0,1.0,20.9,109.0,43.42,31.71
2018,8,15,6,45,376.0,70.0,1.0,21.35,155.0,52.28,39.75
2018,8,15,7,0,444.0,82.0,1.0,21.8,201.0,61.07,47.47
2018,8,15,7,15,493.5,91.0,0.9,22.5,250.5,67.56,52.93
2018,8,15,7,30,543.0,100.0,0.8,23.2,300.0,75.99,59.85
2018,8,15,7,45,580.0,107.5,0.75,23.9,350.5,80.42,63.23
2018,8,15,8,0,617.0,115.0,0.7,24.6,401.0,84.73,66.42
2018,8,15,8,15,644.0,121.0,0.65,25.2,450.0,87.68,68.45
2018,8,15,8,30,671.0,127.0,0.6,25.8,499.0,90.51,70.36
2018,8,15,8,45,691.5,132.0,0.55,26.4,545.0,92.42,71.5
2018,8,15,9,0,712.0,137.0,0.5,27.0,591.0,116.71,73.23
2018,8,15,9,15,726.5,141.5,0.4,27.25,632.5,171.82,100.41
2018,8,15,9,30,741.0,146.0,0.3,27.5,674.0,228.5,139.64
2018,8,15,9,45,750.5,151.0,0.25,27.75,710.5,290.54,187.64
2018,8,15,10,0,760.0,156.0,0.2,28.0,747.0,347.16,232.75
2018,8,15,10,15,762.0,162.5,0.25,28.05,775.5,402.34,277.32
2018,8,15,10,30,764.0,169.0,0.3,28.1,804.0,456.69,320.3
2018,8,15,10,45,711.5,206.0,0.3,28.2,811.5,505.71,357.96
2018,8,15,11,0,659.0,243.0,0.3,28.3,819.0,549.86,390.41
2018,8,15,11,15,558.5,305.0,0.4,28.35,800.0,578.59,411.8
2018,8,15,11,30,458.0,367.0,0.5,28.4,781.0,596.63,424.92
2018,8,15,11,45,401.5,393.0,0.55,28.45,759.0,603.04,429.85
2018,8,15,12,0,345.0,419.0,0.6,28.5,737.0,608.89,433.93
2018,8,15,12,15,399.5,398.0,0.6,28.6,767.0,656.06,466.32
2018,8,15,12,30,454.0,377.0,0.6,28.7,797.0,715.83,505.79
2018,8,15,12,45,446.0,377.5,0.65,28.85,788.0,733.57,517.28
2018,8,15,13,0,438.0,378.0,0.7,29.0,779.0,748.7,527.53
2018,8,15,13,15,342.0,397.0,0.7,29.05,707.0,684.66,484.96
2018,8,15,13,30,246.0,416.0,0.7,29.1,635.0,628.75,447.33
2018,8,15,13,45,191.5,413.0,0.75,29.2,581.0,566.53,406.44
2018,8,15,14,0,137.0,410.0,0.8,29.3,527.0,519.9,374.88
2018,8,15,14,15,213.5,390.0,0.8,29.3,565.5,579.85,418.64
2018,8,15,14,30,290.0,370.0,0.8,29.3,604.0,661.28,474.63
2018,8,15,14,45,328.5,340.0,0.85,29.35,594.5,672.81,483.98
2018,8,15,15,0,367.0,310.0,0.9,29.4,585.0,681.78,492.51
2018,8,15,15,15,403.5,279.5,0.9,29.3,566.5,706.95,511.13
2018,8,15,15,30,440.0,249.0,0.9,29.2,548.0,708.29,514.41
2018,8,15,15,45,421.5,234.0,0.85,29.1,504.5,670.59,490.21
2018,8,15,16,0,403.0,219.0,0.8,29.0,461.0,631.28,465.06
2018,8,15,16,15,415.5,196.5,0.75,28.85,427.5,610.21,452.84
2018,8,15,16,30,428.0,174.0,0.7,28.7,394.0,586.22,438.26
2018,8,15,16,45,395.0,159.5,0.65,28.6,345.5,530.5,400.26
2018,8,15,17,0,362.0,145.0,0.6,28.5,297.0,475.25,361.95
2018,8,15,17,15,386.5,124.0,0.6,28.0,266.5,456.91,351.2
2018,8,15,17,30,411.0,103.0,0.6,27.5,236.0,434.86,336.59
2018,8,15,17,45,358.0,90.5,0.55,26.95,191.0,367.52,285.96
2018,8,15,18,0,305.0,78.0,0.5,26.4,146.0,304.13,236.61
2018,8,15,18,15,245.0,62.0,0.5,26.4,107.0,237.18,182.34
2018,8,15,18,30,185.0,46.0,0.5,26.4,68.0,176.35,130.69
2018,8,15,18,45,110.5,28.0,0.55,25.6,39.5,96.73,48.61
2018,8,15,19,0,36.0,10.0,0.6,24.8,11.0,22.39,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.7,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.45,15.0,9.44,0.0
2018,8,16,6,0,90.0,24.0,0.6,21.8,30.0,18.04,2.87
2018,8,16,6,15,171.0,42.5,0.6,22.25,66.5,31.66,20.57
2018,8,16,6,30,252.0,61.0,0.6,22.7,103.0,45.1,32.86
2018,8,16,6,45,315.5,75.5,0.65,23.15,147.0,55.47,42.15
2018,8,16,7,0,379.0,90.0,0.7,23.6,191.0,65.67,51.02
2018,8,16,7,15,425.0,101.5,0.8,24.25,238.0,73.5,57.58
2018,8,16,7,30,471.0,113.0,0.9,24.9,285.0,81.16,63.8
2018,8,16,7,45,517.0,121.0,0.95,25.55,337.0,86.45,67.87
2018,8,16,8,0,563.0,129.0,1.0,26.2,389.0,93.44,73.27
2018,8,16,8,15,592.5,136.0,1.1,26.75,437.5,96.67,75.51
2018,8,16,8,30,622.0,143.0,1.2,27.3,486.0,99.76,77.62
2018,8,16,8,45,644.5,147.5,1.3,27.8,531.0,100.95,78.18
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,124.88,79.67
2018,8,16,9,15,687.0,155.5,1.4,28.65,618.5,177.45,106.04
2018,8,16,9,30,707.0,159.0,1.4,29.0,661.0,232.31,144.4
2018,8,16,9,45,723.5,160.5,1.4,29.3,698.5,287.02,187.41
2018,8,16,10,0,740.0,162.0,1.4,29.6,736.0,343.03,232.85
2018,8,16,10,15,750.0,164.0,1.4,29.85,766.5,400.84,279.58
2018,8,16,10,30,760.0,166.0,1.4,30.1,797.0,454.77,322.52
2018,8,16,10,45,767.0,168.5,1.4,30.3,821.5,507.42,363.4
2018,8,16,11,0,774.0,171.0,1.4,30.5,846.0,559.33,402.44
2018,8,16,11,15,779.0,172.0,1.35,30.65,863.0,607.94,437.78
2018,8,16,11,30,784.0,173.0,1.3,30.8,880.0,655.13,470.99
2018,8,16,11,45,786.5,173.5,1.3,31.0,889.5,698.57,501.01
2018,8,16,12,0,789.0,174.0,1.3,31.2,899.0,739.91,528.89
2018,8,16,12,15,789.0,174.5,1.25,31.25,901.0,777.06,553.22
2018,8,16,12,30,789.0,175.0,1.2,31.3,903.0,811.54,575.3
2018,8,16,12,45,778.5,179.5,1.2,31.4,894.0,837.82,591.9
2018,8,16,13,0,768.0,184.0,1.2,31.5,885.0,860.57,605.89
2018,8,16,13,15,755.5,187.0,1.15,31.5,868.0,876.6,615.29
2018,8,16,13,30,743.0,190.0,1.1,31.5,851.0,888.89,622.45
2018,8,16,13,45,756.5,178.5,1.1,31.55,837.5,908.64,634.95
2018,8,16,14,0,770.0,167.0,1.1,31.6,824.0,924.91,645.29
2018,8,16,14,15,762.5,164.0,1.05,31.55,796.5,925.65,645.69
2018,8,16,14,30,755.0,161.0,1.0,31.5,769.0,922.68,644.11
2018,8,16,14,45,744.5,157.5,1.0,31.45,735.5,912.66,639.18
2018,8,16,15,0,734.0,154.0,1.0,31.4,702.0,907.26,637.31
2018,8,16,15,15,720.5,150.0,0.95,31.25,663.0,886.91,625.66
2018,8,16,15,30,707.0,146.0,0.9,31.1,624.0,863.41,612.24
2018,8,16,15,45,689.5,141.0,0.85,31.0,580.5,832.12,593.8
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,798.25,573.7
2018,8,16,16,15,648.0,130.5,0.75,30.8,490.0,755.75,547.81
2018,8,16,16,30,624.0,125.0,0.7,30.7,443.0,711.54,520.53
2018,8,16,16,45,592.5,117.5,0.7,30.6,393.5,657.59,486.79
2018,8,16,17,0,561.0,110.0,0.7,30.5,344.0,603.15,451.54
2018,8,16,17,15,518.0,102.0,0.65,29.85,294.5,539.42,408.56
2018,8,16,17,30,475.0,94.0,0.6,29.2,245.0,470.59,360.39
2018,8,16,17,45,415.5,82.5,0.6,28.55,197.0,397.05,306.68
2018,8,16,18,0,356.0,71.0,0.6,27.9,149.0,327.96,253.75
2018,8,16,18,15,274.0,57.5,0.6,27.9,107.5,248.79,190.18
2018,8,16,18,30,192.0,44.0,0.6,27.9,66.0,178.21,130.82
2018,8,16,18,45,112.0,27.0,0.65,26.9,38.5,95.77,41.31
2018,8,16,19,0,32.0,10.0,0.7,25.9,11.0,20.8,0.0
2018,8,16,19,15,16.0,5.0,0.7,25.65,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.75,25.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,0.9,22.25,14.0,9.05,0.0
2018,8,17,6,0,75.0,23.0,1.0,22.7,28.0,17.28,1.23
2018,8,17,6,15,128.5,40.5,1.05,23.2,58.0,30.02,19.02
2018,8,17,6,30,182.0,58.0,1.1,23.7,88.0,42.65,30.6
2018,8,17,6,45,255.0,75.0,1.2,24.15,133.0,54.99,41.54
2018,8,17,7,0,328.0,92.0,1.3,24.6,178.0,66.43,51.46
2018,8,17,7,15,395.0,102.5,1.4,25.2,229.5,73.77,57.6
2018,8,17,7,30,462.0,113.0,1.5,25.8,281.0,81.04,63.5
2018,8,17,7,45,510.5,120.0,1.55,26.35,332.5,85.74,67.1
2018,8,17,8,0,559.0,127.0,1.6,26.9,384.0,92.06,71.98
2018,8,17,8,15,537.5,147.0,1.65,27.35,417.5,101.21,79.15
2018,8,17,8,30,516.0,167.0,1.7,27.8,451.0,111.32,87.01
2018,8,17,8,45,590.0,159.5,1.75,28.25,511.5,107.29,83.26
2018,8,17,9,0,664.0,152.0,1.8,28.7,572.0,126.15,80.09
2018,8,17,9,15,679.0,157.0,1.85,28.95,613.0,178.98,107.39
2018,8,17,9,30,694.0,162.0,1.9,29.2,654.0,233.5,146.1
2018,8,17,9,45,686.5,176.5,1.95,29.4,685.0,290.26,191.78
2018,8,17,10,0,679.0,191.0,2.0,29.6,716.0,345.79,237.62
2018,8,17,10,15,707.5,185.0,2.05,29.8,752.0,399.01,280.73
2018,8,17,10,30,736.0,179.0,2.1,30.0,788.0,454.23,324.76
2018,8,17,10,45,734.5,185.5,2.15,30.15,809.0,505.82,365.49
2018,8,17,11,0,733.0,192.0,2.2,30.3,830.0,555.97,403.95
2018,8,17,11,15,647.0,240.0,2.2,30.4,811.5,586.14,426.67
2018,8,17,11,30,561.0,288.0,2.2,30.5,793.0,606.78,441.55
2018,8,17,11,45,446.5,354.0,2.25,30.65,758.5,613.48,445.52
2018,8,17,12,0,332.0,420.0,2.3,30.8,724.0,603.33,437.24
2018,8,17,12,15,339.0,418.0,2.3,30.85,729.0,629.37,455.69
2018,8,17,12,30,346.0,416.0,2.3,30.9,734.0,654.46,473.1
2018,8,17,12,45,339.5,415.5,2.35,30.95,726.0,668.34,482.84
2018,8,17,13,0,333.0,415.0,2.4,31.0,718.0,680.19,491.24
2018,8,17,13,15,329.0,407.5,2.4,30.95,703.0,685.77,495.56
2018,8,17,13,30,325.0,400.0,2.4,30.9,688.0,689.18,498.49
2018,8,17,13,45,360.0,376.5,2.4,30.9,688.5,711.64,515.27
2018,8,17,14,0,395.0,353.0,2.4,30.9,689.0,750.99,542.83
2018,8,17,14,15,400.0,341.0,2.4,30.8,671.5,753.53,545.52
2018,8,17,14,30,405.0,329.0,2.4,30.7,654.0,753.59,546.93
2018,8,17,14,45,448.5,294.5,2.4,30.6,640.0,766.73,558.42
2018,8,17,15,0,492.0,260.0,2.4,30.5,626.0,776.08,567.41
2018,8,17,15,15,479.0,248.0,2.35,30.35,588.0,750.34,551.3
2018,8,17,15,30,466.0,236.0,2.3,30.2,550.0,722.26,533.8
2018,8,17,15,45,425.0,231.0,2.25,30.05,502.0,673.29,501.14
2018,8,17,16,0,384.0,226.0,2.2,29.9,454.0,602.26,453.11
2018,8,17,16,15,409.0,197.0,2.05,29.65,421.0,607.27,458.75
2018,8,17,16,30,434.0,168.0,1.9,29.4,388.0,587.03,446.45
2018,8,17,16,45,354.5,160.0,1.8,29.15,327.0,479.06,369.14
2018,8,17,17,0,275.0,152.0,1.7,28.9,266.0,397.18,308.72
2018,8,17,17,15,248.0,129.0,1.55,28.4,221.0,341.8,267.94
2018,8,17,17,30,221.0,106.0,1.4,27.9,176.0,287.3,226.51
2018,8,17,17,45,110.5,78.0,1.25,27.4,113.0,158.1,123.82
2018,8,17,18,0,0.0,50.0,1.1,26.9,50.0,38.9,25.98
2018,8,17,18,15,5.5,38.5,1.1,26.9,39.0,32.81,20.86
2018,8,17,18,30,11.0,27.0,1.1,26.9,28.0,29.1,17.07
2018,8,17,18,45,5.5,15.5,1.05,26.05,16.0,15.1,0.45
2018,8,17,19,0,0.0,4.0,1.0,25.2,4.0,3.15,0.0
2018,8,17,19,15,0.0,2.0,1.05,25.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,23.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,5,45,0.0,4.0,1.35,22.6,4.0,3.15,0.0
2018,8,18,6,0,0.0,8.0,1.5,22.8,8.0,6.07,0.0
2018,8,18,6,15,0.0,16.5,1.55,23.1,16.5,12.55,4.63
2018,8,18,6,30,0.0,25.0,1.6,23.4,25.0,19.04,10.58
2018,8,18,6,45,5.5,43.5,1.7,23.7,45.0,33.32,23.07
2018,8,18,7,0,11.0,62.0,1.8,24.0,65.0,47.14,35.08
2018,8,18,7,15,76.5,100.5,1.8,24.35,127.5,71.87,56.23
2018,8,18,7,30,142.0,139.0,1.8,24.7,190.0,96.29,76.73
2018,8,18,7,45,107.0,154.0,1.85,25.05,196.0,105.3,83.93
2018,8,18,8,0,72.0,169.0,1.9,25.4,202.0,117.38,93.59
2018,8,18,8,15,72.5,192.0,1.9,25.7,228.5,131.53,104.82
2018,8,18,8,30,73.0,215.0,1.9,26.0,255.0,145.32,115.62
2018,8,18,8,45,145.5,246.5,1.9,26.25,335.5,157.99,125.4
2018,8,18,9,0,218.0,278.0,1.9,26.5,416.0,186.73,136.81
2018,8,18,9,15,177.5,296.0,1.9,26.7,413.5,212.93,153.92
2018,8,18,9,30,137.0,314.0,1.9,26.9,411.0,234.16,170.75
2018,8,18,9,45,146.0,340.5,1.9,27.1,449.0,267.88,195.88
2018,8,18,10,0,155.0,367.0,1.9,27.3,487.0,303.42,222.55
2018,8,18,10,15,162.0,381.5,1.85,27.45,511.5,332.44,244.38
2018,8,18,10,30,169.0,396.0,1.8,27.6,536.0,362.37,266.69
2018,8,18,10,45,108.0,381.0,1.75,27.8,471.5,339.58,250.86
2018,8,18,11,0,47.0,366.0,1.7,28.0,407.0,305.5,226.07
2018,8,18,11,15,34.5,336.0,1.7,28.05,366.5,282.27,209.16
2018,8,18,11,30,22.0,306.0,1.7,28.1,326.0,256.21,189.91
2018,8,18,11,45,22.5,318.0,1.65,28.15,338.5,270.38,200.34
2018,8,18,12,0,23.0,330.0,1.6,28.2,351.0,276.16,204.43
2018,8,18,12,15,27.0,345.0,1.6,28.15,369.5,304.91,225.56
2018,8,18,12,30,31.0,360.0,1.6,28.1,388.0,325.61,240.65
2018,8,18,12,45,48.0,388.0,1.65,28.05,431.5,369.43,272.82
2018,8,18,13,0,65.0,416.0,1.7,28.0,475.0,415.26,306.07
2018,8,18,13,15,70.0,411.5,1.65,27.85,474.0,421.87,310.98
2018,8,18,13,30,75.0,407.0,1.6,27.7,473.0,428.22,315.98
2018,8,18,13,45,79.0,381.5,1.6,27.5,449.5,413.12,306.1
2018,8,18,14,0,83.0,356.0,1.6,27.3,426.0,397.1,295.66
2018,8,18,14,15,43.5,245.5,1.6,27.1,282.0,256.77,192.9
2018,8,18,14,30,4.0,135.0,1.6,26.9,138.0,109.93,80.78
2018,8,18,14,45,2.0,94.0,1.55,26.65,95.5,74.69,53.64
2018,8,18,15,0,0.0,53.0,1.5,26.4,53.0,40.83,26.97
2018,8,18,15,15,13.0,109.0,1.45,26.2,117.5,104.91,78.38
2018,8,18,15,30,26.0,165.0,1.4,26.0,182.0,169.5,129.37
2018,8,18,15,45,21.0,150.5,1.35,25.8,163.5,151.5,115.45
2018,8,18,16,0,16.0,136.0,1.3,25.6,145.0,122.95,93.32
2018,8,18,16,15,59.5,153.0,1.25,25.45,183.5,189.96,147.95
2018,8,18,16,30,103.0,170.0,1.2,25.3,222.0,264.24,206.96
2018,8,18,16,45,115.0,163.0,1.15,25.1,215.0,266.29,209.22
2018,8,18,17,0,127.0,156.0,1.1,24.9,208.0,267.7,211.22
2018,8,18,17,15,63.5,107.0,1.0,24.75,133.0,146.11,114.71
2018,8,18,17,30,0.0,58.0,0.9,24.6,58.0,44.43,30.99
2018,8,18,17,45,0.0,41.0,0.8,24.4,41.0,31.31,20.29
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,18.26,9.44
2018,8,18,18,15,0.0,18.0,0.7,24.2,18.0,13.68,5.5
2018,8,18,18,30,0.0,12.0,0.7,24.2,12.0,9.1,1.47
2018,8,18,18,45,0.0,7.0,0.7,23.85,7.0,5.3,0.0
2018,8,18,19,0,0.0,2.0,0.7,23.5,2.0,1.57,0.0
2018,8,18,19,15,0.0,1.0,0.75,23.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,19,5,45,63.0,11.0,0.85,22.2,14.5,8.65,0.0
2018,8,19,6,0,126.0,22.0,0.9,22.4,29.0,16.66,0.0
2018,8,19,6,15,224.5,36.0,0.9,22.7,65.0,27.27,16.62
2018,8,19,6,30,323.0,50.0,0.9,23.0,101.0,37.92,26.63
2018,8,19,6,45,392.0,61.0,0.9,23.35,146.0,46.26,34.19
2018,8,19,7,0,461.0,72.0,0.9,23.7,191.0,56.78,43.4
2018,8,19,7,15,511.0,80.5,0.85,24.05,240.5,62.68,48.43
2018,8,19,7,30,561.0,89.0,0.8,24.4,290.0,68.48,53.21
2018,8,19,7,45,596.5,95.0,0.8,24.75,339.5,72.15,56.07
2018,8,19,8,0,632.0,101.0,0.8,25.1,389.0,75.75,58.81
2018,8,19,8,15,660.5,106.0,0.75,25.55,438.0,78.45,60.73
2018,8,19,8,30,689.0,111.0,0.7,26.0,487.0,81.06,62.55
2018,8,19,8,45,710.0,115.5,0.7,26.45,533.5,83.09,63.89
2018,8,19,9,0,731.0,120.0,0.7,26.9,580.0,120.2,73.31
2018,8,19,9,15,701.0,147.0,0.7,27.2,613.5,178.53,106.18
2018,8,19,9,30,671.0,174.0,0.7,27.5,647.0,240.4,152.33
2018,8,19,9,45,623.5,214.5,0.7,27.75,672.5,303.29,203.25
2018,8,19,10,0,576.0,255.0,0.7,28.0,698.0,359.85,249.38
2018,8,19,10,15,594.5,255.5,0.7,28.2,729.5,409.24,288.0
2018,8,19,10,30,613.0,256.0,0.7,28.4,761.0,459.58,326.63
2018,8,19,10,45,630.5,253.5,0.7,28.6,786.5,508.46,363.31
2018,8,19,11,0,648.0,251.0,0.7,28.8,812.0,557.96,399.38
2018,8,19,11,15,648.0,254.5,0.75,29.0,825.5,601.77,431.0
2018,8,19,11,30,648.0,258.0,0.8,29.2,839.0,644.06,460.8
2018,8,19,11,45,484.0,318.0,0.8,29.35,754.5,615.16,440.48
2018,8,19,12,0,320.0,378.0,0.8,29.5,670.0,563.13,404.16
2018,8,19,12,15,269.5,370.5,0.85,29.6,617.0,538.3,388.05
2018,8,19,12,30,219.0,363.0,0.9,29.7,564.0,508.07,367.55
2018,8,19,12,45,425.0,321.0,0.9,29.8,707.0,674.92,483.77
2018,8,19,13,0,631.0,279.0,0.9,29.9,850.0,840.72,592.18
2018,8,19,13,15,595.0,289.5,0.95,29.85,821.5,839.96,590.55
2018,8,19,13,30,559.0,300.0,1.0,29.8,793.0,833.07,587.09
2018,8,19,13,45,435.5,338.0,1.0,29.75,716.5,767.66,543.68
2018,8,19,14,0,312.0,376.0,1.0,29.7,640.0,678.98,484.93
2018,8,19,14,15,378.0,341.0,1.0,29.6,650.0,715.94,512.95
2018,8,19,14,30,444.0,306.0,1.0,29.5,660.0,772.57,551.84
2018,8,19,14,45,258.5,266.5,1.0,29.4,470.5,533.51,390.84
2018,8,19,15,0,73.0,227.0,1.0,29.3,281.0,273.18,203.98
2018,8,19,15,15,38.0,180.5,1.0,29.25,208.5,195.35,146.61
2018,8,19,15,30,3.0,134.0,1.0,29.2,136.0,108.64,79.64
2018,8,19,15,45,6.5,128.0,1.0,29.2,132.0,107.06,78.99
2018,8,19,16,0,10.0,122.0,1.0,29.2,128.0,105.37,78.08
2018,8,19,16,15,5.0,84.0,1.0,28.95,87.0,69.07,49.68
2018,8,19,16,30,0.0,46.0,1.0,28.7,46.0,35.22,22.74
2018,8,19,16,45,32.5,54.0,0.95,28.4,67.0,79.69,59.84
2018,8,19,17,0,65.0,62.0,0.9,28.1,88.0,113.08,87.69
2018,8,19,17,15,103.5,82.5,0.85,27.6,117.5,163.01,128.4
2018,8,19,17,30,142.0,103.0,0.8,27.1,147.0,213.55,168.62
2018,8,19,17,45,100.5,69.5,0.75,26.6,97.5,141.98,111.16
2018,8,19,18,0,59.0,36.0,0.7,26.1,48.0,73.84,55.5
2018,8,19,18,15,42.0,27.0,0.7,26.1,34.5,52.44,37.14
2018,8,19,18,30,25.0,18.0,0.7,26.1,21.0,32.61,19.64
2018,8,19,18,45,15.0,10.5,0.65,25.3,12.0,18.06,0.0
2018,8,19,19,0,5.0,3.0,0.6,24.5,3.0,4.39,0.0
2018,8,19,19,15,2.5,1.5,0.6,24.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,6.0,3.0,1.0,21.45,3.5,2.36,0.0
2018,8,20,6,0,12.0,6.0,1.1,21.6,7.0,4.94,0.0
2018,8,20,6,15,31.5,15.0,1.15,21.8,19.5,12.09,4.22
2018,8,20,6,30,51.0,24.0,1.2,22.0,32.0,18.44,10.13
2018,8,20,6,45,71.0,33.5,1.2,22.2,49.0,25.44,16.42
2018,8,20,7,0,91.0,43.0,1.2,22.4,66.0,32.31,22.5
2018,8,20,7,15,45.5,56.5,1.2,22.75,68.0,42.94,31.71
2018,8,20,7,30,0.0,70.0,1.2,23.1,70.0,53.68,40.85
2018,8,20,7,45,26.0,119.0,1.2,23.4,131.0,85.97,68.18
2018,8,20,8,0,52.0,168.0,1.2,23.7,192.0,116.29,93.29
2018,8,20,8,15,70.5,199.5,1.2,24.05,235.5,135.36,108.57
2018,8,20,8,30,89.0,231.0,1.2,24.4,279.0,153.84,123.16
2018,8,20,8,45,95.0,254.0,1.15,24.75,309.5,167.25,133.41
2018,8,20,9,0,101.0,277.0,1.1,25.1,340.0,187.25,139.93
2018,8,20,9,15,106.5,298.5,1.1,25.5,369.5,212.73,156.76
2018,8,20,9,30,112.0,320.0,1.1,25.9,399.0,233.89,171.61
2018,8,20,9,45,124.0,340.5,1.05,26.25,432.0,263.62,193.26
2018,8,20,10,0,136.0,361.0,1.0,26.6,465.0,295.28,216.45
2018,8,20,10,15,96.5,351.0,1.0,26.9,426.5,291.35,214.71
2018,8,20,10,30,57.0,341.0,1.0,27.2,388.0,278.08,205.62
2018,8,20,10,45,38.5,310.0,1.0,27.45,342.0,254.29,188.27
2018,8,20,11,0,20.0,279.0,1.0,27.7,296.0,224.63,166.28
2018,8,20,11,15,14.5,243.5,1.0,27.9,256.0,196.63,145.39
2018,8,20,11,30,9.0,208.0,1.0,28.1,216.0,167.21,123.26
2018,8,20,11,45,6.0,175.5,1.0,28.3,181.0,140.75,103.22
2018,8,20,12,0,3.0,143.0,1.0,28.5,146.0,113.64,82.53
2018,8,20,12,15,5.0,162.5,1.0,28.55,167.0,130.94,95.78
2018,8,20,12,30,7.0,182.0,1.0,28.6,188.0,148.59,109.15
2018,8,20,12,45,8.5,195.5,1.0,28.65,203.0,161.32,118.75
2018,8,20,13,0,10.0,209.0,1.0,28.7,218.0,174.29,128.52
2018,8,20,13,15,14.0,243.5,1.0,28.7,256.0,207.17,153.21
2018,8,20,13,30,18.0,278.0,1.0,28.7,294.0,241.07,178.36
2018,8,20,13,45,50.0,327.0,1.0,28.65,369.5,335.01,247.8
2018,8,20,14,0,82.0,376.0,1.0,28.6,445.0,417.13,306.82
2018,8,20,14,15,149.0,366.0,1.0,28.5,486.5,498.98,365.99
2018,8,20,14,30,216.0,356.0,1.0,28.4,528.0,559.33,409.56
2018,8,20,14,45,309.5,323.0,0.95,28.35,557.0,643.51,468.88
2018,8,20,15,0,403.0,290.0,0.9,28.3,586.0,724.21,524.23
2018,8,20,15,15,369.0,282.0,0.85,28.15,541.0,661.69,482.67
2018,8,20,15,30,335.0,274.0,0.8,28.0,496.0,619.83,455.46
2018,8,20,15,45,353.5,254.5,0.8,27.9,474.0,613.74,453.82
2018,8,20,16,0,372.0,235.0,0.8,27.8,452.0,605.08,450.08
2018,8,20,16,15,372.0,218.0,0.7,27.65,419.0,580.11,433.81
2018,8,20,16,30,372.0,201.0,0.6,27.5,386.0,553.46,416.33
2018,8,20,16,45,274.0,181.5,0.55,27.35,309.5,440.75,335.98
2018,8,20,17,0,176.0,162.0,0.5,27.2,233.0,315.74,244.13
2018,8,20,17,15,157.5,139.5,0.45,26.9,196.0,272.61,212.68
2018,8,20,17,30,139.0,117.0,0.4,26.6,159.0,230.17,180.25
2018,8,20,17,45,159.0,101.0,0.4,26.3,140.0,223.3,175.18
2018,8,20,18,0,179.0,85.0,0.4,26.0,121.0,226.95,176.7
2018,8,20,18,15,127.0,60.5,0.4,26.0,82.5,160.92,122.33
2018,8,20,18,30,75.0,36.0,0.4,26.0,44.0,87.71,60.91
2018,8,20,18,45,41.5,20.0,0.4,25.4,24.0,45.2,0.0
2018,8,20,19,0,8.0,4.0,0.4,24.8,4.0,6.4,0.0
2018,8,20,19,15,4.0,2.0,0.4,24.65,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.0,6.5,0.9,22.6,6.5,5.11,0.0
2018,8,21,6,0,4.0,13.0,1.0,22.8,13.0,10.23,0.0
2018,8,21,6,15,3.0,29.5,1.1,23.0,29.5,22.24,12.29
2018,8,21,6,30,2.0,46.0,1.2,23.2,46.0,34.29,23.47
2018,8,21,6,45,13.5,65.5,1.3,23.45,68.5,48.35,35.92
2018,8,21,7,0,25.0,85.0,1.4,23.7,91.0,61.53,47.44
2018,8,21,7,15,12.5,79.5,1.45,23.9,82.5,59.77,45.97
2018,8,21,7,30,0.0,74.0,1.5,24.1,74.0,56.48,43.05
2018,8,21,7,45,10.5,102.0,1.6,24.35,106.5,76.53,59.94
2018,8,21,8,0,21.0,130.0,1.7,24.6,139.0,93.42,73.89
2018,8,21,8,15,12.0,137.5,1.75,24.8,143.0,101.75,80.5
2018,8,21,8,30,3.0,145.0,1.8,25.0,147.0,107.24,84.71
2018,8,21,8,45,6.0,167.0,1.85,25.25,171.0,122.42,96.87
2018,8,21,9,0,9.0,189.0,1.9,25.5,195.0,138.47,104.51
2018,8,21,9,15,15.5,212.5,1.95,25.8,223.0,157.22,118.24
2018,8,21,9,30,22.0,236.0,2.0,26.1,251.0,177.14,132.85
2018,8,21,9,45,35.0,269.5,2.0,26.4,295.5,201.57,150.68
2018,8,21,10,0,48.0,303.0,2.0,26.7,340.0,233.86,174.53
2018,8,21,10,15,29.0,259.5,2.05,27.0,282.0,203.81,152.08
2018,8,21,10,30,10.0,216.0,2.1,27.3,224.0,168.8,125.63
2018,8,21,10,45,29.5,277.0,2.1,27.55,302.0,225.99,168.68
2018,8,21,11,0,49.0,338.0,2.1,27.8,380.0,287.13,213.86
2018,8,21,11,15,48.5,348.5,2.15,28.05,391.0,301.51,224.12
2018,8,21,11,30,48.0,359.0,2.2,28.3,402.0,315.99,234.54
