Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,11,45,85.0,399.5,2.2,28.5,476.5,381.07,282.15
2018,8,21,12,0,122.0,440.0,2.2,28.7,551.0,461.0,339.3
2018,8,21,12,15,95.5,424.5,2.2,28.85,511.5,427.45,314.72
2018,8,21,12,30,69.0,409.0,2.2,29.0,472.0,400.84,295.31
2018,8,21,12,45,69.5,395.0,2.25,29.15,458.0,395.74,291.99
2018,8,21,13,0,70.0,381.0,2.3,29.3,444.0,389.8,287.98
2018,8,21,13,15,109.0,401.0,2.3,29.35,497.5,468.25,345.0
2018,8,21,13,30,148.0,421.0,2.3,29.4,551.0,531.55,390.22
2018,8,21,13,45,170.0,405.5,2.3,29.4,551.0,545.7,400.96
2018,8,21,14,0,192.0,390.0,2.3,29.4,551.0,559.14,411.55
2018,8,21,14,15,114.0,342.5,2.3,29.35,437.0,442.33,328.06
2018,8,21,14,30,36.0,295.0,2.3,29.3,323.0,300.71,224.15
2018,8,21,14,45,103.5,293.0,2.3,29.2,369.5,389.74,292.78
2018,8,21,15,0,171.0,291.0,2.3,29.1,416.0,456.4,343.5
2018,8,21,15,15,172.5,283.0,2.25,28.95,403.0,451.61,340.65
2018,8,21,15,30,174.0,275.0,2.2,28.8,390.0,446.09,337.67
2018,8,21,15,45,285.0,227.0,2.2,28.6,399.5,520.12,395.75
2018,8,21,16,0,396.0,179.0,2.2,28.4,409.0,588.88,448.85
2018,8,21,16,15,237.5,161.0,2.05,28.15,295.5,395.68,306.26
2018,8,21,16,30,79.0,143.0,1.9,27.9,182.0,215.01,166.69
2018,8,21,16,45,39.5,84.5,1.75,27.6,104.0,105.03,80.3
2018,8,21,17,0,0.0,26.0,1.6,27.3,26.0,19.82,10.54
2018,8,21,17,15,23.0,44.0,1.45,26.8,51.0,52.71,38.32
2018,8,21,17,30,46.0,62.0,1.3,26.3,76.0,96.86,74.83
2018,8,21,17,45,36.5,65.0,1.15,25.85,74.5,83.08,63.16
2018,8,21,18,0,27.0,68.0,1.0,25.4,73.0,84.88,63.86
2018,8,21,18,15,25.0,48.0,1.0,25.4,51.5,62.66,44.93
2018,8,21,18,30,23.0,28.0,1.0,25.4,30.0,39.06,23.91
2018,8,21,18,45,14.0,15.5,1.0,24.7,16.5,20.56,0.0
2018,8,21,19,0,5.0,3.0,1.0,24.0,3.0,4.4,0.0
2018,8,21,19,15,2.5,1.5,1.0,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,72.0,9.5,1.1,20.9,13.0,7.47,0.0
2018,8,22,6,0,144.0,19.0,1.2,21.1,26.0,14.48,0.0
2018,8,22,6,15,255.5,31.5,1.25,21.45,62.5,25.71,15.05
2018,8,22,6,30,367.0,44.0,1.3,21.8,99.0,35.82,24.88
2018,8,22,6,45,442.0,53.5,1.35,22.15,146.0,43.21,31.69
2018,8,22,7,0,517.0,63.0,1.4,22.5,193.0,50.57,38.25
2018,8,22,7,15,567.0,70.0,1.45,23.05,243.5,55.71,42.65
2018,8,22,7,30,617.0,77.0,1.5,23.6,294.0,60.8,46.86
2018,8,22,7,45,650.5,82.5,1.55,24.15,344.5,64.51,49.77
2018,8,22,8,0,684.0,88.0,1.6,24.7,395.0,68.14,52.55
2018,8,22,8,15,708.0,93.0,1.65,25.2,444.0,71.16,54.78
2018,8,22,8,30,732.0,98.0,1.7,25.7,493.0,80.18,62.01
2018,8,22,8,45,716.5,113.5,1.7,26.2,529.5,82.22,63.35
2018,8,22,9,0,701.0,129.0,1.7,26.7,566.0,121.89,73.79
2018,8,22,9,15,734.0,128.5,1.7,27.05,614.5,176.07,103.09
2018,8,22,9,30,767.0,128.0,1.7,27.4,663.0,239.08,148.83
2018,8,22,9,45,715.5,158.5,1.7,27.7,679.5,294.64,196.13
2018,8,22,10,0,664.0,189.0,1.7,28.0,696.0,349.07,242.68
2018,8,22,10,15,487.0,274.5,1.7,28.2,654.5,386.58,277.6
2018,8,22,10,30,310.0,360.0,1.7,28.4,613.0,403.25,293.99
2018,8,22,10,45,386.0,338.0,1.7,28.6,663.0,452.96,330.76
2018,8,22,11,0,462.0,316.0,1.7,28.8,713.0,509.41,372.08
2018,8,22,11,15,368.0,369.5,1.7,28.95,690.0,520.73,380.26
2018,8,22,11,30,274.0,423.0,1.7,29.1,667.0,527.41,384.31
2018,8,22,11,45,234.5,431.0,1.7,29.2,641.5,520.54,379.51
2018,8,22,12,0,195.0,439.0,1.7,29.3,616.0,515.52,375.68
2018,8,22,12,15,205.0,443.5,1.7,29.3,629.5,542.58,394.91
2018,8,22,12,30,215.0,448.0,1.7,29.3,643.0,569.68,413.83
2018,8,22,12,45,156.0,412.0,1.65,29.3,553.0,501.45,365.87
2018,8,22,13,0,97.0,376.0,1.6,29.3,463.0,427.13,313.19
2018,8,22,13,15,116.0,372.0,1.6,29.25,474.5,448.42,329.57
2018,8,22,13,30,135.0,368.0,1.6,29.2,486.0,469.82,345.47
2018,8,22,13,45,83.5,319.5,1.55,29.15,392.0,360.75,267.2
2018,8,22,14,0,32.0,271.0,1.5,29.1,298.0,268.86,199.58
2018,8,22,14,15,22.0,228.0,1.5,28.95,246.0,220.77,164.42
2018,8,22,14,30,12.0,185.0,1.5,28.8,194.0,159.7,118.58
2018,8,22,14,45,125.5,244.5,1.45,28.7,336.0,362.2,273.79
2018,8,22,15,0,239.0,304.0,1.4,28.6,478.0,560.39,416.32
2018,8,22,15,15,244.0,292.0,1.4,28.4,461.0,554.35,412.06
2018,8,22,15,30,249.0,280.0,1.4,28.2,444.0,546.86,408.46
2018,8,22,15,45,318.0,248.0,1.35,28.05,441.5,575.65,431.9
2018,8,22,16,0,387.0,216.0,1.3,27.9,439.0,599.75,451.69
2018,8,22,16,15,343.5,203.0,1.25,27.65,388.0,539.71,409.9
2018,8,22,16,30,300.0,190.0,1.2,27.4,337.0,480.54,368.46
2018,8,22,16,45,208.5,163.0,1.1,27.15,259.5,366.03,283.99
2018,8,22,17,0,117.0,136.0,1.0,26.9,182.0,238.72,186.8
2018,8,22,17,15,58.5,96.0,0.9,26.35,119.0,131.74,102.59
2018,8,22,17,30,0.0,56.0,0.8,25.8,56.0,42.88,29.57
2018,8,22,17,45,0.0,39.5,0.7,25.25,39.5,30.16,19.23
2018,8,22,18,0,0.0,23.0,0.6,24.7,23.0,17.5,8.73
2018,8,22,18,15,4.5,16.5,0.6,24.7,17.0,15.52,6.96
2018,8,22,18,30,9.0,10.0,0.6,24.7,11.0,12.49,3.72
2018,8,22,18,45,9.0,6.5,0.65,23.8,7.0,9.27,0.0
2018,8,22,19,0,9.0,3.0,0.7,22.9,3.0,2.36,0.0
2018,8,22,19,15,4.5,1.5,0.75,22.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,45,74.0,9.5,1.3,15.45,13.0,7.47,0.0
2018,8,23,6,0,148.0,19.0,1.4,15.7,26.0,14.48,0.0
2018,8,23,6,15,275.5,32.5,1.5,16.2,65.5,26.69,16.08
2018,8,23,6,30,403.0,46.0,1.6,16.7,105.0,37.75,27.09
2018,8,23,6,45,487.5,54.0,1.75,17.25,155.0,44.03,33.08
2018,8,23,7,0,572.0,62.0,1.9,17.8,205.0,50.42,38.88
2018,8,23,7,15,626.5,68.0,1.95,18.35,258.5,55.02,42.91
2018,8,23,7,30,681.0,74.0,2.0,18.9,312.0,59.64,46.79
2018,8,23,7,45,720.0,78.0,2.1,19.4,366.5,67.77,53.62
2018,8,23,8,0,759.0,82.0,2.2,19.9,421.0,70.91,56.02
2018,8,23,8,15,786.5,85.5,2.2,20.35,473.5,73.44,57.88
2018,8,23,8,30,814.0,89.0,2.2,20.8,526.0,75.92,59.68
2018,8,23,8,45,835.0,91.5,2.15,21.2,575.5,77.51,60.72
2018,8,23,9,0,856.0,94.0,2.1,21.6,625.0,117.73,67.44
2018,8,23,9,15,870.5,96.0,2.05,21.95,669.5,186.59,107.9
2018,8,23,9,30,885.0,98.0,2.0,22.3,714.0,249.02,155.01
2018,8,23,9,45,895.5,99.5,1.95,22.65,752.5,311.0,206.82
2018,8,23,10,0,906.0,101.0,1.9,23.0,791.0,373.14,259.91
2018,8,23,10,15,914.0,102.0,1.9,23.25,823.0,433.89,311.57
2018,8,23,10,30,922.0,103.0,1.9,23.5,855.0,494.0,361.37
2018,8,23,10,45,928.0,104.0,1.85,23.8,880.5,552.21,407.87
2018,8,23,11,0,934.0,105.0,1.8,24.1,906.0,609.07,451.62
2018,8,23,11,15,938.0,106.0,1.75,24.3,924.0,663.12,491.96
2018,8,23,11,30,942.0,107.0,1.7,24.5,942.0,715.15,529.48
2018,8,23,11,45,943.0,107.0,1.7,24.7,951.0,762.01,562.72
2018,8,23,12,0,944.0,107.0,1.7,24.9,960.0,806.13,593.05
2018,8,23,12,15,945.0,106.5,1.65,25.0,961.5,846.9,618.72
2018,8,23,12,30,946.0,106.0,1.6,25.1,963.0,884.55,642.07
2018,8,23,12,45,944.5,106.0,1.6,25.25,956.5,917.23,662.48
2018,8,23,13,0,943.0,106.0,1.6,25.4,950.0,946.34,680.56
2018,8,23,13,15,939.5,104.5,1.55,25.4,934.5,968.47,693.96
2018,8,23,13,30,936.0,103.0,1.5,25.4,919.0,986.64,704.92
2018,8,23,13,45,931.5,102.0,1.5,25.45,897.0,1000.32,713.79
2018,8,23,14,0,927.0,101.0,1.5,25.5,875.0,1009.92,720.28
2018,8,23,14,15,920.0,99.5,1.45,25.45,845.0,1012.48,722.06
2018,8,23,14,30,913.0,98.0,1.4,25.4,815.0,1010.92,721.5
2018,8,23,14,45,903.0,96.0,1.4,25.3,778.0,1001.81,717.37
2018,8,23,15,0,893.0,94.0,1.4,25.2,741.0,988.74,710.96
2018,8,23,15,15,880.5,92.5,1.35,25.1,699.5,970.01,700.35
2018,8,23,15,30,868.0,91.0,1.3,25.0,658.0,947.7,687.59
2018,8,23,15,45,852.5,87.5,1.25,24.85,611.0,916.86,669.54
2018,8,23,16,0,837.0,84.0,1.2,24.7,564.0,893.56,656.42
2018,8,23,16,15,815.5,81.0,1.15,24.4,513.5,851.52,631.19
2018,8,23,16,30,794.0,78.0,1.1,24.1,463.0,807.21,604.24
2018,8,23,16,45,765.0,74.5,1.05,23.85,410.5,754.07,570.59
2018,8,23,17,0,736.0,71.0,1.0,23.6,358.0,699.82,535.34
2018,8,23,17,15,694.0,66.0,0.95,22.8,304.5,633.18,491.1
2018,8,23,17,30,652.0,61.0,0.9,22.0,251.0,571.91,448.82
2018,8,23,17,45,590.0,54.0,0.8,21.15,199.0,492.15,388.92
2018,8,23,18,0,528.0,47.0,0.7,20.3,147.0,416.4,328.6
2018,8,23,18,15,426.5,38.5,0.7,20.3,102.5,320.94,249.28
2018,8,23,18,30,325.0,30.0,0.7,20.3,58.0,234.99,163.74
2018,8,23,18,45,185.5,18.0,0.75,19.1,31.5,99.83,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,0.95,13.45,13.0,7.47,0.0
2018,8,24,6,0,166.0,19.0,1.0,14.0,26.0,15.69,0.0
2018,8,24,6,15,298.0,31.0,1.05,14.7,65.5,25.55,15.09
2018,8,24,6,30,430.0,43.0,1.1,15.4,105.0,35.47,25.25
2018,8,24,6,45,508.0,51.0,1.15,16.05,154.5,41.85,31.33
2018,8,24,7,0,586.0,59.0,1.2,16.7,204.0,48.3,37.2
2018,8,24,7,15,636.5,65.0,1.15,17.6,257.0,52.95,41.24
2018,8,24,7,30,687.0,71.0,1.1,18.5,310.0,57.61,45.11
2018,8,24,7,45,722.0,76.0,1.1,19.35,363.5,66.31,52.37
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,70.16,55.3
2018,8,24,8,15,782.5,85.0,1.2,20.8,469.0,73.02,57.41
2018,8,24,8,30,808.0,89.0,1.3,21.4,521.0,75.81,59.42
2018,8,24,8,45,827.0,92.0,1.4,22.0,569.5,77.68,60.65
2018,8,24,9,0,846.0,95.0,1.5,22.6,618.0,119.59,68.16
2018,8,24,9,15,860.5,97.0,1.5,22.95,662.0,187.8,108.51
2018,8,24,9,30,875.0,99.0,1.5,23.3,706.0,249.7,155.13
2018,8,24,9,45,886.0,100.5,1.5,23.6,744.5,311.28,206.32
2018,8,24,10,0,897.0,102.0,1.5,23.9,783.0,373.1,258.77
2018,8,24,10,15,905.0,103.5,1.45,24.15,815.0,433.76,309.65
2018,8,24,10,30,913.0,105.0,1.4,24.4,847.0,493.79,358.54
2018,8,24,10,45,918.5,106.0,1.35,24.65,872.0,551.33,403.86
2018,8,24,11,0,924.0,107.0,1.3,24.9,897.0,607.47,446.42
2018,8,24,11,15,927.0,107.5,1.25,25.15,914.0,660.07,484.89
2018,8,24,11,30,930.0,108.0,1.2,25.4,931.0,710.54,520.49
2018,8,24,11,45,932.0,108.5,1.15,25.6,940.5,758.0,552.93
2018,8,24,12,0,934.0,109.0,1.1,25.8,950.0,802.85,582.42
2018,8,24,12,15,934.5,108.5,1.1,25.9,951.5,842.85,607.47
2018,8,24,12,30,935.0,108.0,1.1,26.0,953.0,879.74,630.35
2018,8,24,12,45,904.5,124.0,1.1,26.15,936.5,901.56,643.47
2018,8,24,13,0,874.0,140.0,1.1,26.3,920.0,918.31,653.61
2018,8,24,13,15,878.5,134.5,1.1,26.35,908.0,943.14,669.17
2018,8,24,13,30,883.0,129.0,1.1,26.4,896.0,964.39,682.42
2018,8,24,13,45,897.0,117.0,1.15,26.45,879.0,984.62,696.03
2018,8,24,14,0,911.0,105.0,1.2,26.5,862.0,1000.75,707.23
2018,8,24,14,15,901.5,104.0,1.15,26.45,831.5,1001.26,707.52
2018,8,24,14,30,892.0,103.0,1.1,26.4,801.0,997.7,705.65
2018,8,24,14,45,880.0,102.0,1.1,26.35,764.0,987.72,700.91
2018,8,24,15,0,868.0,101.0,1.1,26.3,727.0,973.92,694.0
2018,8,24,15,15,853.5,99.5,1.1,26.15,685.0,953.48,683.33
2018,8,24,15,30,839.0,98.0,1.1,26.0,643.0,941.58,678.19
2018,8,24,15,45,821.0,95.5,1.1,25.9,596.5,909.6,660.06
2018,8,24,16,0,803.0,93.0,1.1,25.8,550.0,874.66,640.11
2018,8,24,16,15,780.0,89.5,1.05,25.55,500.0,831.37,614.07
2018,8,24,16,30,757.0,86.0,1.0,25.3,450.0,785.95,586.25
2018,8,24,16,45,725.5,81.5,0.95,25.05,397.5,730.47,550.99
2018,8,24,17,0,694.0,77.0,0.9,24.8,345.0,678.83,517.51
2018,8,24,17,15,649.0,71.0,0.85,24.05,292.0,610.44,471.83
2018,8,24,17,30,604.0,65.0,0.8,23.3,239.0,543.39,425.1
2018,8,24,17,45,536.5,58.0,0.75,22.6,188.5,461.84,363.61
2018,8,24,18,0,469.0,51.0,0.7,21.9,138.0,384.72,302.33
2018,8,24,18,15,366.5,40.5,0.7,21.9,95.0,288.99,222.95
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,201.51,134.88
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,81.96,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.6,16.2,11.5,7.47,0.0
2018,8,25,6,0,101.0,19.0,0.6,16.6,23.0,14.95,0.0
2018,8,25,6,15,209.0,34.5,0.6,17.15,59.0,26.07,15.11
2018,8,25,6,30,317.0,50.0,0.6,17.7,95.0,37.82,26.98
2018,8,25,6,45,400.0,61.0,0.55,18.25,142.5,46.28,34.88
2018,8,25,7,0,483.0,72.0,0.5,18.8,190.0,57.37,44.78
2018,8,25,7,15,528.0,80.5,0.45,19.75,238.5,63.24,49.8
2018,8,25,7,30,573.0,89.0,0.4,20.7,287.0,69.0,54.51
2018,8,25,7,45,454.0,116.0,0.35,21.6,289.0,82.47,65.64
2018,8,25,8,0,335.0,143.0,0.3,22.5,291.0,96.21,76.71
2018,8,25,8,15,261.5,178.5,0.3,23.05,302.5,118.48,94.76
2018,8,25,8,30,188.0,214.0,0.3,23.6,314.0,141.62,113.12
2018,8,25,8,45,267.5,228.5,0.25,24.15,385.5,144.62,114.76
2018,8,25,9,0,347.0,243.0,0.2,24.7,457.0,175.27,123.07
2018,8,25,9,15,320.5,270.5,0.25,25.0,479.0,216.91,150.35
2018,8,25,9,30,294.0,298.0,0.3,25.3,501.0,255.9,179.88
2018,8,25,9,45,338.5,303.0,0.3,25.6,549.5,297.14,209.7
2018,8,25,10,0,383.0,308.0,0.3,25.9,598.0,343.45,243.98
2018,8,25,10,15,551.5,249.0,0.3,26.15,686.0,399.31,283.43
2018,8,25,10,30,720.0,190.0,0.3,26.4,774.0,472.25,336.13
2018,8,25,10,45,717.5,197.0,0.3,26.6,794.0,523.44,374.43
2018,8,25,11,0,715.0,204.0,0.3,26.8,814.0,573.07,410.45
2018,8,25,11,15,718.5,206.0,0.3,27.0,829.5,620.7,443.96
2018,8,25,11,30,722.0,208.0,0.3,27.2,845.0,666.86,475.45
2018,8,25,11,45,733.0,204.5,0.3,27.4,857.0,712.05,505.56
2018,8,25,12,0,744.0,201.0,0.3,27.6,869.0,755.75,533.97
2018,8,25,12,15,697.5,224.0,0.3,27.75,851.5,775.52,545.78
2018,8,25,12,30,651.0,247.0,0.3,27.9,834.0,789.45,553.88
2018,8,25,12,45,627.0,254.5,0.3,28.0,816.5,803.84,562.78
2018,8,25,13,0,603.0,262.0,0.3,28.1,799.0,814.17,569.02
2018,8,25,13,15,454.0,323.5,0.3,28.15,724.0,751.92,527.12
2018,8,25,13,30,305.0,385.0,0.3,28.2,649.0,668.35,471.58
2018,8,25,13,45,417.5,328.5,0.3,28.2,680.0,751.78,529.43
2018,8,25,14,0,530.0,272.0,0.3,28.2,711.0,817.07,573.06
2018,8,25,14,15,678.5,200.5,0.35,28.15,742.0,908.32,633.28
2018,8,25,14,30,827.0,129.0,0.4,28.1,773.0,977.51,675.86
2018,8,25,14,45,834.5,119.0,0.45,28.0,743.0,976.93,677.0
2018,8,25,15,0,842.0,109.0,0.5,27.9,713.0,959.02,668.92
2018,8,25,15,15,820.0,109.0,0.45,27.8,669.0,946.07,662.01
2018,8,25,15,30,798.0,109.0,0.4,27.7,625.0,916.73,645.09
2018,8,25,15,45,785.0,104.0,0.35,27.55,580.5,887.15,628.36
2018,8,25,16,0,772.0,99.0,0.3,27.4,536.0,854.52,609.66
2018,8,25,16,15,747.5,95.0,0.3,27.3,486.0,809.9,583.94
2018,8,25,16,30,723.0,91.0,0.3,27.2,436.0,768.18,559.75
2018,8,25,16,45,689.5,86.0,0.25,27.15,384.0,711.57,524.17
2018,8,25,17,0,656.0,81.0,0.2,27.1,332.0,654.5,487.51
2018,8,25,17,15,611.0,74.5,0.25,26.35,280.0,586.79,444.57
2018,8,25,17,30,566.0,68.0,0.3,25.6,228.0,520.51,399.96
2018,8,25,17,45,500.0,59.5,0.35,24.9,179.0,439.66,340.88
2018,8,25,18,0,434.0,51.0,0.4,24.2,130.0,363.31,281.7
2018,8,25,18,15,328.5,40.0,0.4,24.2,88.5,267.01,202.82
2018,8,25,18,30,223.0,29.0,0.4,24.2,47.0,178.39,112.21
2018,8,25,18,45,116.0,15.5,0.55,22.85,24.5,65.88,0.0
2018,8,25,19,0,9.0,2.0,0.7,21.5,2.0,0.0,0.0
2018,8,25,19,15,4.5,1.0,0.7,21.15,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,5,45,51.5,8.5,0.55,18.0,10.5,0.0,0.0
2018,8,26,6,0,103.0,17.0,0.5,18.4,21.0,13.38,0.0
2018,8,26,6,15,208.5,31.5,0.6,18.95,55.5,23.91,13.01
2018,8,26,6,30,314.0,46.0,0.7,19.5,90.0,34.98,24.3
2018,8,26,6,45,389.0,57.0,0.75,20.1,135.5,45.76,34.13
2018,8,26,7,0,464.0,68.0,0.8,20.7,181.0,54.07,41.56
2018,8,26,7,15,514.5,77.0,0.9,21.5,230.5,60.46,47.04
2018,8,26,7,30,565.0,86.0,1.0,22.3,280.0,66.73,52.23
2018,8,26,7,45,599.5,93.5,1.15,23.1,330.0,71.53,56.01
2018,8,26,8,0,634.0,101.0,1.3,23.9,380.0,76.18,59.58
2018,8,26,8,15,658.5,108.5,1.35,24.5,429.0,80.47,62.82
2018,8,26,8,30,683.0,116.0,1.4,25.1,478.0,84.56,65.85
2018,8,26,8,45,699.5,122.5,1.45,25.65,523.5,87.63,68.01
2018,8,26,9,0,716.0,129.0,1.5,26.2,569.0,129.85,77.52
2018,8,26,9,15,731.0,134.0,1.45,26.65,611.0,186.58,110.95
2018,8,26,9,30,746.0,139.0,1.4,27.1,653.0,244.93,154.54
2018,8,26,9,45,755.5,144.0,1.4,27.5,689.5,307.61,205.14
2018,8,26,10,0,765.0,149.0,1.4,27.9,726.0,365.4,252.7
2018,8,26,10,15,772.0,152.5,1.35,28.25,756.0,421.32,298.19
2018,8,26,10,30,779.0,156.0,1.3,28.6,786.0,476.89,342.04
2018,8,26,10,45,781.5,160.5,1.25,28.95,809.0,530.36,382.84
2018,8,26,11,0,784.0,165.0,1.2,29.3,832.0,582.55,421.15
2018,8,26,11,15,787.5,167.0,1.15,29.55,848.5,631.9,456.31
2018,8,26,11,30,791.0,169.0,1.1,29.8,865.0,679.61,489.12
2018,8,26,11,45,791.5,171.5,1.05,30.05,874.0,723.76,518.49
2018,8,26,12,0,792.0,174.0,1.0,30.3,883.0,765.6,545.46
2018,8,26,12,15,724.5,211.0,1.0,30.45,860.5,787.9,558.63
2018,8,26,12,30,657.0,248.0,1.0,30.6,838.0,797.53,563.62
2018,8,26,12,45,528.0,313.0,1.0,30.75,785.0,769.07,542.96
2018,8,26,13,0,399.0,378.0,1.0,30.9,732.0,719.34,508.74
2018,8,26,13,15,498.0,321.5,1.0,30.95,756.0,792.29,558.79
2018,8,26,13,30,597.0,265.0,1.0,31.0,780.0,853.8,599.83
2018,8,26,13,45,657.0,227.5,1.0,31.05,781.0,892.52,625.49
2018,8,26,14,0,717.0,190.0,1.0,31.1,782.0,926.83,647.39
2018,8,26,14,15,630.0,221.0,1.0,31.05,727.5,882.99,620.28
2018,8,26,14,30,543.0,252.0,1.0,31.0,673.0,826.9,584.93
2018,8,26,14,45,420.5,281.0,1.05,30.95,598.0,739.37,528.52
2018,8,26,15,0,298.0,310.0,1.1,30.9,523.0,629.52,455.87
2018,8,26,15,15,359.0,272.5,1.05,30.75,514.0,649.57,473.29
2018,8,26,15,30,420.0,235.0,1.0,30.6,505.0,689.16,502.01
2018,8,26,15,45,395.0,221.0,1.0,30.5,460.0,645.6,473.75
2018,8,26,16,0,370.0,207.0,1.0,30.4,415.0,578.46,430.13
2018,8,26,16,15,439.5,172.5,0.95,30.15,397.0,617.85,460.66
2018,8,26,16,30,509.0,138.0,0.9,29.9,379.0,627.71,470.26
2018,8,26,16,45,429.5,134.5,0.9,29.65,321.0,541.9,410.79
2018,8,26,17,0,350.0,131.0,0.9,29.4,263.0,459.74,352.63
2018,8,26,17,15,343.0,110.0,0.85,28.6,223.0,417.22,323.51
2018,8,26,17,30,336.0,89.0,0.8,27.8,183.0,373.64,291.9
2018,8,26,17,45,302.5,74.0,0.75,27.0,145.0,318.94,249.66
2018,8,26,18,0,269.0,59.0,0.7,26.2,107.0,266.67,207.31
2018,8,26,18,15,193.0,43.0,0.7,26.2,71.5,191.78,144.55
2018,8,26,18,30,117.0,27.0,0.7,26.2,36.0,119.27,68.35
2018,8,26,18,45,61.5,14.5,0.75,25.25,19.0,39.9,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.55,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,12.59,0.0
2018,8,27,6,15,148.5,33.0,0.65,22.1,50.0,24.75,13.13
2018,8,27,6,30,232.0,50.0,0.7,22.6,82.0,37.3,25.84
2018,8,27,6,45,303.5,65.0,0.7,23.1,126.0,48.23,35.75
2018,8,27,7,0,375.0,80.0,0.7,23.6,170.0,59.02,45.26
2018,8,27,7,15,427.5,91.5,0.7,24.35,218.5,67.12,52.14
2018,8,27,7,30,480.0,103.0,0.7,25.1,267.0,75.08,58.66
2018,8,27,7,45,519.0,112.5,0.7,25.85,316.5,81.39,63.63
2018,8,27,8,0,558.0,122.0,0.7,26.6,366.0,89.49,69.96
2018,8,27,8,15,587.0,130.0,0.65,27.3,414.5,93.59,72.86
2018,8,27,8,30,616.0,138.0,0.6,28.0,463.0,97.51,75.58
2018,8,27,8,45,637.5,144.5,0.55,28.65,508.5,100.1,77.2
2018,8,27,9,0,659.0,151.0,0.5,29.3,554.0,141.43,86.22
2018,8,27,9,15,675.5,156.0,0.45,29.7,595.5,195.11,117.45
2018,8,27,9,30,692.0,161.0,0.4,30.1,637.0,250.68,157.76
2018,8,27,9,45,703.5,166.0,0.35,30.55,673.0,306.57,201.34
2018,8,27,10,0,715.0,171.0,0.3,31.0,709.0,363.26,245.78
2018,8,27,10,15,724.0,175.0,0.35,31.25,739.5,418.83,289.38
2018,8,27,10,30,733.0,179.0,0.4,31.5,770.0,474.4,331.84
2018,8,27,10,45,738.0,183.0,0.45,31.7,793.5,527.73,371.57
2018,8,27,11,0,743.0,187.0,0.5,31.9,817.0,580.16,409.46
2018,8,27,11,15,748.5,188.5,0.55,32.05,834.0,629.77,444.47
2018,8,27,11,30,754.0,190.0,0.6,32.2,851.0,674.1,475.24
2018,8,27,11,45,692.5,223.5,0.65,32.3,836.0,703.9,494.94
2018,8,27,12,0,631.0,257.0,0.7,32.4,821.0,722.33,506.92
2018,8,27,12,15,609.5,267.0,0.7,32.4,812.5,746.38,522.51
2018,8,27,12,30,588.0,277.0,0.7,32.4,804.0,766.67,535.37
2018,8,27,12,45,686.5,224.0,0.75,32.45,834.5,832.64,579.81
2018,8,27,13,0,785.0,171.0,0.8,32.5,865.0,888.82,615.92
2018,8,27,13,15,782.0,169.0,0.8,32.5,851.0,908.63,627.62
2018,8,27,13,30,779.0,167.0,0.8,32.5,837.0,924.88,637.69
2018,8,27,13,45,774.0,165.0,0.8,32.5,816.0,935.59,644.55
2018,8,27,14,0,769.0,163.0,0.8,32.5,795.0,942.58,649.36
2018,8,27,14,15,761.5,159.5,0.8,32.4,766.5,941.92,650.01
2018,8,27,14,30,754.0,156.0,0.8,32.3,738.0,937.51,648.64
2018,8,27,14,45,743.5,152.0,0.8,32.2,703.5,934.34,648.21
2018,8,27,15,0,733.0,148.0,0.8,32.1,669.0,919.24,640.62
2018,8,27,15,15,708.5,146.5,0.8,32.0,625.5,889.96,624.5
2018,8,27,15,30,684.0,145.0,0.8,31.9,582.0,857.78,606.64
2018,8,27,15,45,625.5,151.0,0.75,31.8,527.5,799.06,570.97
2018,8,27,16,0,567.0,157.0,0.7,31.7,473.0,738.73,533.89
2018,8,27,16,15,508.5,154.5,0.7,31.5,418.0,660.62,484.49
2018,8,27,16,30,450.0,152.0,0.7,31.3,363.0,593.59,440.78
2018,8,27,16,45,486.0,128.5,0.65,31.1,331.5,583.19,436.36
2018,8,27,17,0,522.0,105.0,0.6,30.9,300.0,576.12,433.01
2018,8,27,17,15,459.0,96.0,0.55,30.2,248.0,489.54,372.65
2018,8,27,17,30,396.0,87.0,0.5,29.5,196.0,415.14,319.0
2018,8,27,17,45,287.0,73.0,0.5,28.8,143.0,308.01,238.13
2018,8,27,18,0,178.0,59.0,0.5,28.1,90.0,195.86,150.38
2018,8,27,18,15,147.5,42.5,0.5,28.1,62.0,152.44,113.03
2018,8,27,18,30,117.0,26.0,0.5,28.1,34.0,116.78,59.44
2018,8,27,18,45,61.5,13.5,0.55,27.2,17.5,39.14,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.3,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.6,26.1,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,11.8,0.0
2018,8,28,6,15,147.0,32.0,0.7,22.85,48.5,24.03,12.18
2018,8,28,6,30,232.0,49.0,0.7,23.4,80.0,36.59,25.11
2018,8,28,6,45,306.0,63.5,0.75,23.9,124.0,47.22,34.74
2018,8,28,7,0,380.0,78.0,0.8,24.4,168.0,57.73,43.99
2018,8,28,7,15,435.5,89.0,0.85,25.15,217.0,65.58,50.65
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,73.31,56.99
2018,8,28,7,45,533.0,108.0,0.95,26.7,316.0,81.0,63.1
2018,8,28,8,0,575.0,116.0,1.0,27.5,366.0,85.66,66.56
2018,8,28,8,15,605.0,123.0,1.0,28.15,415.0,89.28,69.12
2018,8,28,8,30,635.0,130.0,1.0,28.8,464.0,92.76,71.53
2018,8,28,8,45,658.0,136.0,1.05,29.45,510.5,95.29,73.15
2018,8,28,9,0,681.0,142.0,1.1,30.1,557.0,139.12,83.29
2018,8,28,9,15,701.0,144.5,1.1,30.45,599.0,193.06,115.0
2018,8,28,9,30,721.0,147.0,1.1,30.8,641.0,249.21,156.37
2018,8,28,9,45,737.0,149.0,1.1,31.15,678.5,305.9,201.49
2018,8,28,10,0,753.0,151.0,1.1,31.5,716.0,367.15,250.46
2018,8,28,10,15,763.0,154.0,1.1,31.75,747.0,423.31,295.29
2018,8,28,10,30,773.0,157.0,1.1,32.0,778.0,479.46,338.88
2018,8,28,10,45,780.0,158.5,1.1,32.2,802.0,532.69,379.14
2018,8,28,11,0,787.0,160.0,1.1,32.4,826.0,585.04,417.44
2018,8,28,11,15,792.0,161.5,1.1,32.55,843.0,635.06,453.01
2018,8,28,11,30,797.0,163.0,1.1,32.7,860.0,683.53,486.48
2018,8,28,11,45,781.5,173.0,1.1,32.85,862.5,722.68,512.71
2018,8,28,12,0,766.0,183.0,1.1,33.0,865.0,758.24,535.97
2018,8,28,12,15,780.0,177.0,1.1,33.1,872.5,800.22,563.44
2018,8,28,12,30,794.0,171.0,1.1,33.2,880.0,840.23,588.76
2018,8,28,12,45,785.5,175.0,1.1,33.25,872.0,867.48,605.28
2018,8,28,13,0,777.0,179.0,1.1,33.3,864.0,891.19,619.73
2018,8,28,13,15,765.0,181.5,1.05,33.3,846.5,906.68,628.57
2018,8,28,13,30,753.0,184.0,1.0,33.3,829.0,918.33,635.19
2018,8,28,13,45,747.5,181.0,1.0,33.3,807.5,937.2,647.12
2018,8,28,14,0,742.0,178.0,1.0,33.3,786.0,942.69,650.96
2018,8,28,14,15,742.5,171.0,1.0,33.2,760.5,946.09,654.1
2018,8,28,14,30,743.0,164.0,1.0,33.1,735.0,945.77,655.17
2018,8,28,14,45,732.0,160.0,1.0,33.0,700.5,933.71,649.28
2018,8,28,15,0,721.0,156.0,1.0,32.9,666.0,918.14,641.47
2018,8,28,15,15,575.5,189.5,0.95,32.75,581.0,807.62,573.21
2018,8,28,15,30,430.0,223.0,0.9,32.6,496.0,688.6,495.65
2018,8,28,15,45,491.5,189.0,0.9,32.5,478.5,704.59,510.8
2018,8,28,16,0,553.0,155.0,0.9,32.4,461.0,714.51,520.31
2018,8,28,16,15,536.0,146.0,0.85,32.1,419.5,676.64,496.68
2018,8,28,16,30,519.0,137.0,0.8,31.8,378.0,637.37,472.11
2018,8,28,16,45,431.5,129.0,0.75,31.5,313.0,539.0,404.86
2018,8,28,17,0,344.0,121.0,0.7,31.2,248.0,444.97,338.62
2018,8,28,17,15,380.0,103.0,0.65,30.4,222.5,438.69,336.61
2018,8,28,17,30,416.0,85.0,0.6,29.6,197.0,427.87,329.47
2018,8,28,17,45,353.0,71.5,0.55,28.75,152.0,351.37,271.26
2018,8,28,18,0,290.0,58.0,0.5,27.9,107.0,280.17,214.88
2018,8,28,18,15,187.0,40.5,0.5,27.9,67.5,186.78,138.05
2018,8,28,18,30,84.0,23.0,0.5,27.9,28.0,83.25,34.07
2018,8,28,18,45,42.0,11.5,0.55,26.85,14.0,28.54,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,10.23,0.0
2018,8,29,6,15,143.0,30.5,0.8,22.2,46.5,22.93,11.02
2018,8,29,6,30,230.0,48.0,0.8,22.7,78.0,35.87,24.53
2018,8,29,6,45,306.0,62.0,0.85,23.2,122.0,46.19,33.94
2018,8,29,7,0,382.0,76.0,0.9,23.7,166.0,56.41,42.97
2018,8,29,7,15,439.0,86.5,0.9,24.45,215.0,63.98,49.44
2018,8,29,7,30,496.0,97.0,0.9,25.2,264.0,71.45,55.59
2018,8,29,7,45,539.5,104.5,0.95,25.9,314.0,78.64,61.35
2018,8,29,8,0,583.0,112.0,1.0,26.6,364.0,83.08,64.68
2018,8,29,8,15,615.5,117.5,1.0,27.4,413.0,85.85,66.51
2018,8,29,8,30,648.0,123.0,1.0,28.2,462.0,88.55,68.27
2018,8,29,8,45,673.0,126.5,0.95,29.0,508.0,89.74,68.76
2018,8,29,9,0,698.0,130.0,0.9,29.8,554.0,134.61,78.88
2018,8,29,9,15,717.5,133.0,0.9,30.3,596.5,189.81,111.77
2018,8,29,9,30,737.0,136.0,0.9,30.8,639.0,247.13,154.16
2018,8,29,9,45,753.0,138.0,0.9,31.25,677.0,308.87,202.94
2018,8,29,10,0,769.0,140.0,0.9,31.7,715.0,366.64,249.26
2018,8,29,10,15,777.5,143.0,0.95,31.95,745.5,423.1,294.47
2018,8,29,10,30,786.0,146.0,1.0,32.2,776.0,479.33,338.29
2018,8,29,10,45,791.0,149.0,1.05,32.5,799.5,533.3,379.12
2018,8,29,11,0,796.0,152.0,1.1,32.8,823.0,586.19,417.87
2018,8,29,11,15,800.0,153.5,1.15,32.9,839.5,635.94,453.7
2018,8,29,11,30,804.0,155.0,1.2,33.0,856.0,684.02,487.47
2018,8,29,11,45,805.0,156.5,1.25,33.15,865.0,728.07,517.68
2018,8,29,12,0,806.0,158.0,1.3,33.3,874.0,769.77,545.73
2018,8,29,12,15,811.0,155.0,1.3,33.4,876.0,808.12,570.85
2018,8,29,12,30,816.0,152.0,1.3,33.5,878.0,843.84,592.81
2018,8,29,12,45,820.0,147.5,1.35,33.55,872.5,874.44,612.2
2018,8,29,13,0,824.0,143.0,1.4,33.6,867.0,901.87,629.67
2018,8,29,13,15,810.0,147.5,1.4,33.6,849.0,918.26,639.87
2018,8,29,13,30,796.0,152.0,1.4,33.6,831.0,930.66,647.82
2018,8,29,13,45,798.5,146.0,1.45,33.55,812.0,944.47,657.61
2018,8,29,14,0,801.0,140.0,1.5,33.5,793.0,954.55,665.23
2018,8,29,14,15,707.5,172.0,1.5,33.35,733.5,914.61,641.7
2018,8,29,14,30,614.0,204.0,1.5,33.2,674.0,861.96,610.27
2018,8,29,14,45,325.5,205.0,1.5,33.1,453.0,570.01,415.67
2018,8,29,15,0,37.0,206.0,1.5,33.0,232.0,221.09,162.84
2018,8,29,15,15,35.0,197.0,1.45,32.8,220.5,211.62,157.36
2018,8,29,15,30,33.0,188.0,1.4,32.6,209.0,202.04,150.67
2018,8,29,15,45,181.0,201.0,1.35,32.4,302.0,378.56,286.34
2018,8,29,16,0,329.0,214.0,1.3,32.2,395.0,552.02,412.43
2018,8,29,16,15,295.0,195.0,1.3,31.9,345.5,494.39,371.81
2018,8,29,16,30,261.0,176.0,1.3,31.6,296.0,437.14,332.25
2018,8,29,16,45,271.5,148.5,1.25,31.3,260.0,407.65,312.9
2018,8,29,17,0,282.0,121.0,1.2,31.0,224.0,375.71,290.97
2018,8,29,17,15,342.0,99.0,1.05,30.15,204.0,405.59,314.86
2018,8,29,17,30,402.0,77.0,0.9,29.3,184.0,408.35,317.45
2018,8,29,17,45,355.5,65.5,0.8,28.5,144.0,345.98,268.75
2018,8,29,18,0,309.0,54.0,0.7,27.7,104.0,287.5,221.13
2018,8,29,18,15,215.5,38.5,0.7,27.7,67.0,201.23,148.48
2018,8,29,18,30,122.0,23.0,0.7,27.7,30.0,112.85,34.76
2018,8,29,18,45,61.0,11.5,0.7,26.75,15.0,37.39,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.5,7.0,0.65,21.9,8.0,0.0,0.0
2018,8,30,6,0,77.0,14.0,0.7,22.2,16.0,11.02,0.0
2018,8,30,6,15,185.0,28.5,0.75,22.6,48.5,21.63,9.61
2018,8,30,6,30,293.0,43.0,0.8,23.0,81.0,32.69,21.79
2018,8,30,6,45,374.5,54.0,0.8,23.45,126.0,43.43,31.54
2018,8,30,7,0,456.0,65.0,0.8,23.9,171.0,51.85,39.03
2018,8,30,7,15,513.5,72.5,0.85,24.65,221.0,57.24,43.65
2018,8,30,7,30,571.0,80.0,0.9,25.4,271.0,62.61,48.06
2018,8,30,7,45,613.0,85.5,0.9,26.15,322.0,66.29,50.89
2018,8,30,8,0,655.0,91.0,0.9,26.9,373.0,69.93,53.62
2018,8,30,8,15,684.0,95.5,0.9,27.7,422.5,72.62,55.47
2018,8,30,8,30,713.0,100.0,0.9,28.5,472.0,75.24,57.24
2018,8,30,8,45,735.0,103.5,0.9,29.3,518.5,83.43,63.54
2018,8,30,9,0,757.0,107.0,0.9,30.1,565.0,132.44,74.86
2018,8,30,9,15,749.0,120.0,0.85,30.6,601.0,193.35,112.96
2018,8,30,9,30,741.0,133.0,0.8,31.1,637.0,253.01,158.17
2018,8,30,9,45,585.0,206.0,0.7,31.6,618.0,307.91,206.84
2018,8,30,10,0,429.0,279.0,0.6,32.1,599.0,346.46,241.15
2018,8,30,10,15,485.0,268.0,0.65,32.4,644.0,395.41,277.51
2018,8,30,10,30,541.0,257.0,0.7,32.7,689.0,449.56,317.31
2018,8,30,10,45,681.5,197.0,0.75,32.95,758.5,516.44,365.5
2018,8,30,11,0,822.0,137.0,0.8,33.2,828.0,591.29,418.87
2018,8,30,11,15,825.0,139.0,0.85,33.35,844.5,641.94,454.67
2018,8,30,11,30,828.0,141.0,0.9,33.5,861.0,690.75,488.47
2018,8,30,11,45,829.0,142.0,0.95,33.65,869.5,735.21,518.64
2018,8,30,12,0,830.0,143.0,1.0,33.8,878.0,777.22,546.6
2018,8,30,12,15,796.0,161.5,1.0,33.8,867.0,804.27,563.71
2018,8,30,12,30,762.0,180.0,1.0,33.8,856.0,826.02,577.25
2018,8,30,12,45,485.5,264.5,1.05,33.8,694.0,695.57,490.67
2018,8,30,13,0,209.0,349.0,1.1,33.8,532.0,527.52,375.99
2018,8,30,13,15,105.0,221.5,1.1,33.7,313.5,302.81,221.08
2018,8,30,13,30,1.0,94.0,1.1,33.6,95.0,73.96,50.88
2018,8,30,13,45,1.5,110.0,1.15,33.5,111.5,87.21,61.35
2018,8,30,14,0,2.0,126.0,1.2,33.4,128.0,100.67,71.66
2018,8,30,14,15,8.5,150.0,1.2,33.25,156.5,126.97,91.94
2018,8,30,14,30,15.0,174.0,1.2,33.1,185.0,153.98,112.66
2018,8,30,14,45,30.5,222.5,1.2,33.0,244.0,229.7,169.65
2018,8,30,15,0,46.0,271.0,1.2,32.9,303.0,296.97,219.33
2018,8,30,15,15,263.0,221.0,1.15,32.8,387.5,503.51,373.22
2018,8,30,15,30,480.0,171.0,1.1,32.7,472.0,681.87,498.73
2018,8,30,15,45,568.5,148.5,1.05,32.6,478.5,746.03,541.3
2018,8,30,16,0,657.0,126.0,1.0,32.5,485.0,791.99,571.91
2018,8,30,16,15,628.5,120.5,0.95,32.15,437.0,744.22,542.14
2018,8,30,16,30,600.0,115.0,0.9,31.8,389.0,695.09,511.9
2018,8,30,16,45,562.0,107.5,0.85,31.45,339.0,634.77,473.23
2018,8,30,17,0,524.0,100.0,0.8,31.1,289.0,574.53,433.43
2018,8,30,17,15,468.5,90.5,0.75,30.4,239.0,492.49,376.44
2018,8,30,17,30,413.0,81.0,0.7,29.7,189.0,422.28,325.36
2018,8,30,17,45,343.0,68.5,0.7,29.05,144.0,342.35,264.53
2018,8,30,18,0,273.0,56.0,0.7,28.4,99.0,268.61,205.59
2018,8,30,18,15,181.0,38.5,0.7,28.4,62.5,182.62,133.0
2018,8,30,18,30,89.0,21.0,0.7,28.4,26.0,82.23,9.82
2018,8,30,18,45,44.5,10.5,0.7,27.85,13.0,28.96,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,24.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,45,20.0,6.0,0.7,21.55,6.5,0.0,0.0
2018,8,31,6,0,40.0,12.0,0.8,21.7,13.0,9.44,0.0
2018,8,31,6,15,122.5,28.5,0.75,22.2,42.0,21.41,8.96
2018,8,31,6,30,205.0,45.0,0.7,22.7,71.0,33.61,22.54
2018,8,31,6,45,274.0,59.0,0.7,23.2,111.5,43.87,31.92
2018,8,31,7,0,343.0,73.0,0.7,23.7,152.0,54.0,40.89
2018,8,31,7,15,374.5,89.5,0.65,24.6,196.0,65.2,50.44
2018,8,31,7,30,406.0,106.0,0.6,25.5,240.0,76.03,59.38
2018,8,31,7,45,491.5,109.0,0.5,26.35,299.5,78.81,61.33
2018,8,31,8,0,577.0,112.0,0.4,27.2,359.0,83.14,64.5
2018,8,31,8,15,604.0,120.0,0.35,27.6,407.5,87.49,67.73
2018,8,31,8,30,631.0,128.0,0.3,28.0,456.0,91.64,70.75
2018,8,31,8,45,650.5,135.0,0.25,28.45,501.0,94.78,72.89
2018,8,31,9,0,670.0,142.0,0.2,28.9,546.0,143.8,85.82
2018,8,31,9,15,700.0,140.5,0.2,29.25,590.0,196.14,116.88
