Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,9,30,730.0,139.0,0.2,29.6,634.0,251.84,157.65
2018,8,31,9,45,759.0,133.5,0.2,30.0,673.5,311.51,204.14
2018,8,31,10,0,788.0,128.0,0.2,30.4,713.0,368.59,249.23
2018,8,31,10,15,794.5,131.5,0.25,30.7,743.0,425.72,294.44
2018,8,31,10,30,801.0,135.0,0.3,31.0,773.0,482.35,337.94
2018,8,31,10,45,805.0,138.5,0.35,31.25,796.5,536.96,378.69
2018,8,31,11,0,809.0,142.0,0.4,31.5,820.0,590.35,417.24
2018,8,31,11,15,813.0,143.5,0.45,31.4,836.5,640.63,453.21
2018,8,31,11,30,817.0,145.0,0.5,31.3,853.0,689.19,487.16
2018,8,31,11,45,819.5,145.0,0.5,31.2,861.5,733.43,516.89
2018,8,31,12,0,822.0,145.0,0.5,31.1,870.0,775.32,544.48
2018,8,31,12,15,824.5,143.5,0.5,31.1,871.5,813.3,568.38
2018,8,31,12,30,827.0,142.0,0.5,31.1,873.0,836.14,582.04
2018,8,31,12,45,828.5,139.5,0.5,31.15,867.0,865.79,599.95
2018,8,31,13,0,830.0,137.0,0.5,31.2,861.0,892.31,615.81
2018,8,31,13,15,679.5,207.5,0.5,31.2,793.5,868.61,601.24
2018,8,31,13,30,529.0,278.0,0.5,31.2,726.0,806.36,560.51
2018,8,31,13,45,459.5,306.0,0.5,31.2,687.5,780.77,544.37
2018,8,31,14,0,390.0,334.0,0.5,31.2,649.0,730.27,512.24
2018,8,31,14,15,510.5,267.5,0.5,31.2,664.0,812.53,568.48
2018,8,31,14,30,631.0,201.0,0.5,31.2,679.0,879.1,612.53
2018,8,31,14,45,657.5,177.5,0.5,31.15,654.5,883.96,615.84
2018,8,31,15,0,684.0,154.0,0.5,31.1,630.0,884.23,617.36
2018,8,31,15,15,680.0,145.5,0.45,31.0,594.0,867.07,607.51
2018,8,31,15,30,676.0,137.0,0.4,30.9,558.0,846.62,595.96
2018,8,31,15,45,665.0,129.0,0.35,30.8,516.5,816.95,578.7
2018,8,31,16,0,654.0,121.0,0.3,30.7,475.0,784.57,559.76
2018,8,31,16,15,644.0,111.5,0.3,30.6,432.0,748.84,539.3
2018,8,31,16,30,634.0,102.0,0.3,30.5,389.0,710.77,516.94
2018,8,31,16,45,595.5,96.0,0.3,30.35,339.0,650.77,479.45
2018,8,31,17,0,557.0,90.0,0.3,30.2,289.0,590.87,440.93
2018,8,31,17,15,506.5,81.5,0.3,29.7,239.5,519.52,393.05
2018,8,31,17,30,456.0,73.0,0.3,29.2,190.0,450.24,343.64
2018,8,31,17,45,383.5,61.5,0.3,28.7,144.0,361.13,276.9
2018,8,31,18,0,311.0,50.0,0.3,28.2,98.0,284.97,216.56
2018,8,31,18,15,212.5,35.5,0.3,28.2,62.5,197.26,141.84
2018,8,31,18,30,114.0,21.0,0.3,28.2,27.0,103.81,0.0
2018,8,31,18,45,57.0,10.5,0.3,27.75,13.5,34.8,0.0
2018,8,31,19,0,0.0,0.0,0.3,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.3,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.3,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.35,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,1,5,45,16.5,5.5,0.5,22.45,6.0,0.0,0.0
2018,9,1,6,0,33.0,11.0,0.5,22.5,12.0,8.65,0.0
2018,9,1,6,15,86.5,27.0,0.6,22.75,36.5,20.22,7.54
2018,9,1,6,30,140.0,43.0,0.7,23.0,61.0,31.97,21.07
2018,9,1,6,45,175.5,60.5,0.75,23.25,93.5,44.46,32.39
2018,9,1,7,0,211.0,78.0,0.8,23.5,126.0,56.71,43.23
2018,9,1,7,15,209.0,98.5,0.7,24.0,156.5,70.11,54.75
2018,9,1,7,30,207.0,119.0,0.6,24.5,187.0,82.99,65.52
2018,9,1,7,45,295.0,132.5,0.55,25.0,248.0,92.66,73.34
2018,9,1,8,0,383.0,146.0,0.5,25.5,309.0,99.34,78.49
2018,9,1,8,15,473.5,144.5,0.5,26.1,371.5,99.1,77.8
2018,9,1,8,30,564.0,143.0,0.5,26.7,434.0,100.29,78.31
2018,9,1,8,45,639.5,132.5,0.45,27.3,492.5,93.03,71.88
2018,9,1,9,0,715.0,122.0,0.4,27.9,551.0,136.58,78.89
2018,9,1,9,15,733.0,125.0,0.45,28.2,593.0,192.8,113.86
2018,9,1,9,30,751.0,128.0,0.5,28.5,635.0,255.71,161.34
2018,9,1,9,45,753.0,135.0,0.55,28.8,668.0,313.07,207.93
2018,9,1,10,0,755.0,142.0,0.6,29.1,701.0,369.95,254.4
2018,9,1,10,15,776.5,139.0,0.65,29.3,735.5,426.46,299.55
2018,9,1,10,30,798.0,136.0,0.7,29.5,770.0,484.08,344.4
2018,9,1,10,45,803.5,138.5,0.75,29.65,793.5,538.56,385.89
2018,9,1,11,0,809.0,141.0,0.8,29.8,817.0,591.93,425.31
2018,9,1,11,15,812.5,142.5,0.8,29.9,833.0,641.9,460.88
2018,9,1,11,30,816.0,144.0,0.8,30.0,849.0,690.09,494.18
2018,9,1,11,45,817.5,145.0,0.8,30.15,857.5,734.41,523.93
2018,9,1,12,0,819.0,146.0,0.8,30.3,866.0,776.33,551.42
2018,9,1,12,15,815.0,149.0,0.8,30.3,866.0,813.07,574.91
2018,9,1,12,30,811.0,152.0,0.8,30.3,866.0,846.7,595.61
2018,9,1,12,45,803.5,155.0,0.8,30.35,858.0,874.04,612.21
2018,9,1,13,0,796.0,158.0,0.8,30.4,850.0,897.83,626.67
2018,9,1,13,15,792.5,156.5,0.75,30.4,835.5,917.37,637.81
2018,9,1,13,30,789.0,155.0,0.7,30.4,821.0,933.3,646.81
2018,9,1,13,45,610.5,222.5,0.7,30.4,729.5,854.4,597.89
2018,9,1,14,0,432.0,290.0,0.7,30.4,638.0,750.77,530.35
2018,9,1,14,15,286.5,304.0,0.65,30.4,531.0,606.26,435.0
2018,9,1,14,30,141.0,318.0,0.6,30.4,424.0,458.46,333.08
2018,9,1,14,45,107.5,303.5,0.6,30.35,382.0,413.86,303.16
2018,9,1,15,0,74.0,289.0,0.6,30.3,340.0,345.31,254.89
2018,9,1,15,15,64.5,256.5,0.6,30.25,299.0,304.15,226.27
2018,9,1,15,30,55.0,224.0,0.6,30.2,258.0,262.54,196.59
2018,9,1,15,45,105.5,209.0,0.6,30.15,268.0,318.06,239.98
2018,9,1,16,0,156.0,194.0,0.6,30.1,278.0,349.25,264.83
2018,9,1,16,15,78.0,108.5,0.6,29.65,150.5,181.15,138.75
2018,9,1,16,30,0.0,23.0,0.6,29.2,23.0,17.55,8.5
2018,9,1,16,45,0.0,18.5,0.6,28.8,18.5,14.09,5.83
2018,9,1,17,0,0.0,14.0,0.6,28.4,14.0,10.65,3.06
2018,9,1,17,15,0.0,14.0,0.55,27.8,14.0,10.64,3.09
2018,9,1,17,30,0.0,14.0,0.5,27.2,14.0,10.63,3.09
2018,9,1,17,45,0.0,11.5,0.5,26.55,11.5,8.72,1.49
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,6.82,0.0
2018,9,1,18,15,0.0,6.5,0.5,25.9,6.5,4.92,0.0
2018,9,1,18,30,0.0,4.0,0.5,25.9,4.0,3.02,0.0
2018,9,1,18,45,0.0,2.0,0.5,25.2,2.0,1.57,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.35,22.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,2.0,0.8,20.8,2.0,0.0,0.0
2018,9,2,6,0,7.0,4.0,0.9,21.0,4.0,3.15,0.0
2018,9,2,6,15,3.5,9.0,0.9,21.3,9.0,7.06,0.0
2018,9,2,6,30,0.0,14.0,0.9,21.6,14.0,10.63,3.28
2018,9,2,6,45,0.0,21.0,0.95,21.95,21.0,15.97,8.12
2018,9,2,7,0,0.0,28.0,1.0,22.3,28.0,21.33,12.91
2018,9,2,7,15,0.0,33.5,0.9,22.75,33.5,25.54,16.63
2018,9,2,7,30,0.0,39.0,0.8,23.2,39.0,29.77,20.26
2018,9,2,7,45,0.0,48.0,0.75,23.7,48.0,36.71,26.14
2018,9,2,8,0,0.0,57.0,0.7,24.2,57.0,43.66,31.94
2018,9,2,8,15,0.0,74.5,0.65,24.8,74.5,57.21,43.22
2018,9,2,8,30,0.0,92.0,0.6,25.4,92.0,70.5,54.08
2018,9,2,8,45,3.0,129.0,0.55,26.0,131.0,96.72,75.44
2018,9,2,9,0,6.0,166.0,0.5,26.6,170.0,123.3,92.09
2018,9,2,9,15,37.5,227.5,0.5,27.2,252.5,165.99,122.9
2018,9,2,9,30,69.0,289.0,0.5,27.8,335.0,217.65,159.81
2018,9,2,9,45,109.5,317.0,0.45,28.35,395.5,256.59,186.7
2018,9,2,10,0,150.0,345.0,0.4,28.9,456.0,300.32,217.27
2018,9,2,10,15,199.0,357.5,0.3,29.25,511.0,345.12,248.39
2018,9,2,10,30,248.0,370.0,0.2,29.6,566.0,397.38,284.47
2018,9,2,10,45,229.0,384.0,0.15,30.0,569.5,417.43,298.21
2018,9,2,11,0,210.0,398.0,0.1,30.4,573.0,436.92,311.27
2018,9,2,11,15,244.5,404.0,0.15,30.55,611.5,488.23,346.69
2018,9,2,11,30,279.0,410.0,0.2,30.7,650.0,537.72,380.23
2018,9,2,11,45,406.0,351.5,0.25,30.85,705.0,612.76,431.89
2018,9,2,12,0,533.0,293.0,0.3,31.0,760.0,688.45,483.14
2018,9,2,12,15,677.5,218.0,0.4,31.05,812.5,772.67,540.41
2018,9,2,12,30,822.0,143.0,0.5,31.1,865.0,849.89,591.26
2018,9,2,12,45,827.5,138.0,0.55,31.15,859.5,868.1,602.29
2018,9,2,13,0,833.0,133.0,0.6,31.2,854.0,895.8,620.0
2018,9,2,13,15,829.0,132.0,0.6,31.2,839.0,915.19,631.76
2018,9,2,13,30,825.0,131.0,0.6,31.2,824.0,930.98,641.53
2018,9,2,13,45,818.5,130.0,0.65,31.2,802.0,955.33,657.6
2018,9,2,14,0,812.0,129.0,0.7,31.2,780.0,961.52,662.76
2018,9,2,14,15,803.5,126.5,0.75,31.05,750.5,960.25,664.25
2018,9,2,14,30,795.0,124.0,0.8,30.9,721.0,955.14,663.64
2018,9,2,14,45,784.0,121.5,0.8,30.8,686.0,943.79,658.32
2018,9,2,15,0,773.0,119.0,0.8,30.7,651.0,928.81,650.96
2018,9,2,15,15,705.5,130.5,0.8,30.6,593.0,877.53,621.13
2018,9,2,15,30,638.0,142.0,0.8,30.5,535.0,818.18,586.07
2018,9,2,15,45,616.5,135.0,0.75,30.35,490.0,780.15,563.58
2018,9,2,16,0,595.0,128.0,0.7,30.2,445.0,739.99,539.16
2018,9,2,16,15,593.5,116.5,0.7,29.85,406.5,711.03,522.94
2018,9,2,16,30,592.0,105.0,0.7,29.5,368.0,679.4,504.45
2018,9,2,16,45,467.0,104.0,0.7,29.2,295.0,542.85,412.22
2018,9,2,17,0,342.0,103.0,0.7,28.9,222.0,425.57,328.42
2018,9,2,17,15,325.5,91.5,0.65,28.3,189.0,386.73,300.98
2018,9,2,17,30,309.0,80.0,0.6,27.7,156.0,348.3,271.78
2018,9,2,17,45,215.5,64.0,0.55,27.1,111.0,236.11,184.14
2018,9,2,18,0,122.0,48.0,0.5,26.5,66.0,150.39,114.43
2018,9,2,18,15,73.0,30.5,0.5,26.5,40.0,96.71,66.12
2018,9,2,18,30,24.0,13.0,0.5,26.5,14.0,22.67,0.0
2018,9,2,18,45,12.0,6.5,0.5,25.85,7.0,5.11,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,32.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,64.0,12.0,0.7,22.5,13.0,9.44,0.0
2018,9,3,6,15,180.0,25.5,0.8,22.8,44.0,19.4,5.5
2018,9,3,6,30,296.0,39.0,0.9,23.1,75.0,31.83,20.81
2018,9,3,6,45,381.0,49.5,1.0,23.45,119.5,40.02,28.53
2018,9,3,7,0,466.0,60.0,1.1,23.8,164.0,48.2,35.87
2018,9,3,7,15,524.0,67.0,1.05,24.25,213.5,53.37,40.4
2018,9,3,7,30,582.0,74.0,1.0,24.7,263.0,58.54,44.75
2018,9,3,7,45,622.5,80.0,0.95,25.15,314.0,62.71,48.12
2018,9,3,8,0,663.0,86.0,0.9,25.6,365.0,66.83,51.34
2018,9,3,8,15,691.0,90.5,0.9,26.05,414.0,69.64,53.41
2018,9,3,8,30,719.0,95.0,0.9,26.5,463.0,78.39,60.4
2018,9,3,8,45,740.0,99.0,0.85,26.95,509.5,80.92,62.16
2018,9,3,9,0,761.0,103.0,0.8,27.4,556.0,137.88,77.85
2018,9,3,9,15,775.0,106.5,0.75,27.75,597.5,195.91,114.98
2018,9,3,9,30,789.0,110.0,0.7,28.1,639.0,255.28,160.61
2018,9,3,9,45,798.0,114.5,0.65,28.4,675.5,315.08,209.28
2018,9,3,10,0,807.0,119.0,0.6,28.7,712.0,375.13,258.07
2018,9,3,10,15,816.0,120.5,0.55,29.0,742.5,432.88,303.99
2018,9,3,10,30,825.0,122.0,0.5,29.3,773.0,490.3,348.0
2018,9,3,10,45,831.5,123.5,0.5,29.55,797.0,543.55,387.95
2018,9,3,11,0,838.0,125.0,0.5,29.8,821.0,596.55,426.25
2018,9,3,11,15,842.0,126.5,0.5,30.0,837.5,646.61,461.34
2018,9,3,11,30,846.0,128.0,0.5,30.2,854.0,694.85,494.1
2018,9,3,11,45,790.0,158.5,0.5,30.4,842.0,730.97,516.99
2018,9,3,12,0,734.0,189.0,0.5,30.6,830.0,758.98,534.04
2018,9,3,12,15,659.5,225.5,0.55,30.7,802.0,766.95,538.8
2018,9,3,12,30,585.0,262.0,0.6,30.8,774.0,766.4,538.09
2018,9,3,12,45,621.0,240.0,0.6,30.9,779.5,805.02,563.68
2018,9,3,13,0,657.0,218.0,0.6,31.0,785.0,841.76,587.38
2018,9,3,13,15,741.0,175.5,0.6,31.0,804.0,891.56,618.77
2018,9,3,13,30,825.0,133.0,0.6,31.0,823.0,949.47,653.63
2018,9,3,13,45,767.5,156.0,0.6,31.05,784.5,934.52,644.34
2018,9,3,14,0,710.0,179.0,0.6,31.1,746.0,924.02,638.86
2018,9,3,14,15,547.5,242.0,0.6,31.05,669.5,827.74,579.05
2018,9,3,14,30,385.0,305.0,0.6,31.0,593.0,713.8,505.52
2018,9,3,14,45,555.5,221.5,0.6,30.95,614.0,823.07,581.89
2018,9,3,15,0,726.0,138.0,0.6,30.9,635.0,912.13,638.26
2018,9,3,15,15,746.0,121.5,0.55,30.9,604.0,901.58,631.07
2018,9,3,15,30,766.0,105.0,0.5,30.9,573.0,894.17,627.36
2018,9,3,15,45,746.5,101.0,0.5,30.9,527.5,859.08,607.49
2018,9,3,16,0,727.0,97.0,0.5,30.9,482.0,821.36,586.1
2018,9,3,16,15,699.5,93.0,0.5,30.65,433.0,779.44,562.24
2018,9,3,16,30,672.0,89.0,0.5,30.4,384.0,730.91,533.51
2018,9,3,16,45,635.0,83.5,0.5,30.2,333.5,671.38,496.46
2018,9,3,17,0,598.0,78.0,0.5,30.0,283.0,611.87,458.12
2018,9,3,17,15,545.0,70.5,0.5,29.45,232.5,538.12,408.57
2018,9,3,17,30,492.0,63.0,0.5,28.9,182.0,466.73,357.63
2018,9,3,17,45,369.5,54.0,0.5,28.4,131.0,349.52,268.81
2018,9,3,18,0,247.0,45.0,0.5,27.9,80.0,240.52,182.52
2018,9,3,18,15,157.5,29.5,0.5,27.9,48.5,159.82,108.44
2018,9,3,18,30,68.0,14.0,0.5,27.9,17.0,46.28,0.0
2018,9,3,18,45,34.0,7.0,0.55,27.45,8.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,4,5,45,1.5,3.0,0.65,22.5,3.0,0.0,0.0
2018,9,4,6,0,3.0,6.0,0.7,22.7,6.0,4.72,0.0
2018,9,4,6,15,36.0,23.5,0.8,23.15,27.5,17.7,3.62
2018,9,4,6,30,69.0,41.0,0.9,23.6,49.0,30.39,19.5
2018,9,4,6,45,187.0,56.0,1.0,24.05,93.5,41.5,29.67
2018,9,4,7,0,305.0,71.0,1.1,24.5,138.0,52.3,39.24
2018,9,4,7,15,400.5,79.5,1.05,25.2,192.5,58.9,44.94
2018,9,4,7,30,496.0,88.0,1.0,25.9,247.0,67.8,52.37
2018,9,4,7,45,533.0,97.0,0.95,26.65,295.5,73.55,56.93
2018,9,4,8,0,570.0,106.0,0.9,27.4,344.0,79.11,61.21
2018,9,4,8,15,623.0,107.0,0.9,27.95,398.0,79.36,61.05
2018,9,4,8,30,676.0,108.0,0.9,28.5,452.0,79.86,61.1
2018,9,4,8,45,708.5,108.0,0.9,29.1,500.0,81.49,62.07
2018,9,4,9,0,741.0,108.0,0.9,29.7,548.0,141.55,80.19
2018,9,4,9,15,751.0,115.0,0.9,30.05,589.0,200.27,118.27
2018,9,4,9,30,761.0,122.0,0.9,30.4,630.0,259.94,164.09
2018,9,4,9,45,717.5,151.0,0.9,30.7,652.0,316.98,211.94
2018,9,4,10,0,674.0,180.0,0.9,31.0,674.0,373.14,258.3
2018,9,4,10,15,551.0,245.5,0.95,31.2,660.5,415.82,294.55
2018,9,4,10,30,428.0,311.0,1.0,31.4,647.0,445.04,318.65
2018,9,4,10,45,338.5,353.0,1.0,31.6,624.0,458.19,329.36
2018,9,4,11,0,249.0,395.0,1.0,31.8,601.0,464.93,334.3
2018,9,4,11,15,327.5,374.5,1.0,31.9,651.0,520.63,373.83
2018,9,4,11,30,406.0,354.0,1.0,32.0,701.0,590.12,421.77
2018,9,4,11,45,488.0,311.5,1.05,32.1,733.0,643.96,459.45
2018,9,4,12,0,570.0,269.0,1.1,32.2,765.0,702.95,500.28
2018,9,4,12,15,440.0,318.0,1.1,32.2,701.0,667.62,475.0
2018,9,4,12,30,310.0,367.0,1.1,32.2,637.0,609.81,435.13
2018,9,4,12,45,368.0,349.5,1.1,32.25,667.5,661.99,471.78
2018,9,4,13,0,426.0,332.0,1.1,32.3,698.0,733.55,519.15
2018,9,4,13,15,437.0,320.0,1.1,32.25,689.5,750.32,530.28
2018,9,4,13,30,448.0,308.0,1.1,32.2,681.0,764.88,540.59
2018,9,4,13,45,518.5,269.0,1.1,32.2,689.5,808.41,570.88
2018,9,4,14,0,589.0,230.0,1.1,32.2,698.0,857.73,604.12
2018,9,4,14,15,547.5,237.0,1.1,32.1,659.0,824.08,582.96
2018,9,4,14,30,506.0,244.0,1.1,32.0,620.0,795.87,565.79
2018,9,4,14,45,537.5,220.0,1.1,31.85,601.5,804.92,574.46
2018,9,4,15,0,569.0,196.0,1.1,31.7,583.0,820.31,586.66
2018,9,4,15,15,419.0,215.0,1.05,31.6,490.0,680.89,493.9
2018,9,4,15,30,269.0,234.0,1.0,31.5,397.0,529.02,390.22
2018,9,4,15,45,222.0,201.0,0.95,31.4,328.5,444.73,332.79
2018,9,4,16,0,175.0,168.0,0.9,31.3,260.0,339.33,257.85
2018,9,4,16,15,162.5,159.0,0.85,31.0,237.5,316.37,242.18
2018,9,4,16,30,150.0,150.0,0.8,30.7,215.0,293.77,226.01
2018,9,4,16,45,150.0,117.0,0.8,30.4,175.0,252.76,196.42
2018,9,4,17,0,150.0,84.0,0.8,30.1,135.0,226.6,177.31
2018,9,4,17,15,259.0,78.0,0.75,29.5,147.5,319.69,250.6
2018,9,4,17,30,368.0,72.0,0.7,28.9,160.0,382.02,297.29
2018,9,4,17,45,308.5,59.0,0.65,28.35,120.0,310.38,240.02
2018,9,4,18,0,249.0,46.0,0.6,27.8,80.0,244.29,185.3
2018,9,4,18,15,157.0,30.0,0.6,27.8,48.0,159.99,104.78
2018,9,4,18,30,65.0,14.0,0.6,27.8,16.0,44.74,0.0
2018,9,4,18,45,32.5,7.0,0.6,27.3,8.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.55,25.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,5,45,26.0,4.5,0.45,22.8,5.0,0.0,0.0
2018,9,5,6,0,52.0,9.0,0.5,22.8,10.0,7.08,0.0
2018,9,5,6,15,160.5,23.5,0.55,23.3,39.5,17.87,2.6
2018,9,5,6,30,269.0,38.0,0.6,23.8,69.0,28.95,18.22
2018,9,5,6,45,367.0,49.0,0.65,24.3,115.0,39.61,28.02
2018,9,5,7,0,465.0,60.0,0.7,24.8,161.0,48.28,35.76
2018,9,5,7,15,495.0,71.0,0.75,25.55,205.0,56.17,42.55
2018,9,5,7,30,525.0,82.0,0.8,26.3,249.0,63.77,48.87
2018,9,5,7,45,474.5,108.5,0.85,27.05,280.0,78.32,60.84
2018,9,5,8,0,424.0,135.0,0.9,27.8,311.0,93.49,73.07
2018,9,5,8,15,526.5,128.0,1.0,28.2,375.5,90.31,70.05
2018,9,5,8,30,629.0,121.0,1.1,28.6,440.0,87.45,67.34
2018,9,5,8,45,705.0,109.0,1.15,29.0,499.0,83.94,64.12
2018,9,5,9,0,781.0,97.0,1.2,29.4,558.0,139.62,77.08
2018,9,5,9,15,797.5,99.0,1.25,29.7,600.5,198.35,115.32
2018,9,5,9,30,814.0,101.0,1.3,30.0,643.0,258.67,162.17
2018,9,5,9,45,691.5,152.5,1.3,30.3,631.0,312.74,211.05
2018,9,5,10,0,569.0,204.0,1.3,30.6,619.0,355.7,249.78
2018,9,5,10,15,518.0,243.0,1.35,30.85,633.5,402.39,287.66
2018,9,5,10,30,467.0,282.0,1.4,31.1,648.0,444.64,320.57
2018,9,5,10,45,405.0,319.0,1.4,31.3,643.5,473.79,342.7
2018,9,5,11,0,343.0,356.0,1.4,31.5,639.0,491.41,355.64
2018,9,5,11,15,487.0,293.5,1.4,31.7,704.0,567.27,410.07
2018,9,5,11,30,631.0,231.0,1.4,31.9,769.0,649.83,468.08
2018,9,5,11,45,570.0,254.0,1.4,32.05,743.5,660.56,474.65
2018,9,5,12,0,509.0,277.0,1.4,32.2,718.0,662.04,475.22
2018,9,5,12,15,459.5,301.0,1.4,32.3,699.5,670.56,480.31
2018,9,5,12,30,410.0,325.0,1.4,32.4,681.0,674.01,481.73
2018,9,5,12,45,509.5,275.5,1.4,32.5,714.0,737.8,526.26
2018,9,5,13,0,609.0,226.0,1.4,32.6,747.0,809.5,574.55
2018,9,5,13,15,537.5,261.5,1.4,32.6,715.5,790.32,560.56
2018,9,5,13,30,466.0,297.0,1.4,32.6,684.0,773.22,548.49
2018,9,5,13,45,436.0,304.5,1.35,32.55,658.5,764.5,542.67
2018,9,5,14,0,406.0,312.0,1.3,32.5,633.0,752.63,534.74
2018,9,5,14,15,609.0,215.0,1.25,32.45,675.5,873.36,617.71
2018,9,5,14,30,812.0,118.0,1.2,32.4,718.0,970.49,677.55
2018,9,5,14,45,808.5,112.5,1.2,32.3,684.5,962.82,673.23
2018,9,5,15,0,805.0,107.0,1.2,32.2,651.0,951.32,667.98
2018,9,5,15,15,790.0,103.5,1.15,32.0,609.0,927.1,654.47
2018,9,5,15,30,775.0,100.0,1.1,31.8,567.0,899.58,639.05
2018,9,5,15,45,763.5,94.5,1.05,31.6,523.5,869.94,622.26
2018,9,5,16,0,752.0,89.0,1.0,31.4,480.0,837.32,603.45
2018,9,5,16,15,725.0,85.0,1.0,31.1,430.5,789.65,575.54
2018,9,5,16,30,698.0,81.0,1.0,30.8,381.0,745.19,549.2
2018,9,5,16,45,661.0,76.0,0.95,30.5,330.0,685.31,510.94
2018,9,5,17,0,624.0,71.0,0.9,30.2,279.0,625.44,471.48
2018,9,5,17,15,569.5,64.5,0.85,29.35,228.5,550.71,420.66
2018,9,5,17,30,515.0,58.0,0.8,28.5,178.0,478.45,368.8
2018,9,5,17,45,433.0,48.5,0.75,27.6,131.5,387.1,298.64
2018,9,5,18,0,351.0,39.0,0.7,26.7,85.0,302.38,229.5
2018,9,5,18,15,226.0,26.5,0.7,26.7,51.0,193.97,121.9
2018,9,5,18,30,101.0,14.0,0.7,26.7,17.0,63.45,0.0
2018,9,5,18,45,50.5,7.0,0.75,25.8,8.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,30.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,60.0,9.0,0.6,21.0,10.0,7.08,0.0
2018,9,6,6,15,179.5,23.0,0.65,21.65,40.5,17.54,1.18
2018,9,6,6,30,299.0,37.0,0.7,22.3,71.0,30.31,19.39
2018,9,6,6,45,388.5,47.0,0.8,22.9,115.5,38.18,26.95
2018,9,6,7,0,478.0,57.0,0.9,23.5,160.0,46.08,34.06
2018,9,6,7,15,538.0,64.5,0.9,24.35,210.5,51.74,38.98
2018,9,6,7,30,598.0,72.0,0.9,25.2,261.0,57.4,43.69
2018,9,6,7,45,639.5,76.5,0.95,26.0,312.0,60.61,46.18
2018,9,6,8,0,681.0,81.0,1.0,26.8,363.0,63.84,48.59
2018,9,6,8,15,709.5,86.0,0.95,27.4,413.0,67.14,51.05
2018,9,6,8,30,738.0,91.0,0.9,28.0,463.0,76.12,58.18
2018,9,6,8,45,759.0,94.0,0.9,28.6,509.5,83.86,64.18
2018,9,6,9,0,780.0,97.0,0.9,29.2,556.0,141.6,78.22
2018,9,6,9,15,794.0,100.5,0.8,29.6,598.0,201.02,117.24
2018,9,6,9,30,808.0,104.0,0.7,30.0,640.0,261.75,164.09
2018,9,6,9,45,796.0,116.0,0.65,30.4,669.0,322.36,213.8
2018,9,6,10,0,784.0,128.0,0.6,30.8,698.0,380.78,261.27
2018,9,6,10,15,519.5,239.0,0.5,31.1,623.5,402.04,283.78
2018,9,6,10,30,255.0,350.0,0.4,31.4,549.0,391.97,279.93
2018,9,6,10,45,323.0,336.5,0.35,31.7,596.5,440.77,314.29
2018,9,6,11,0,391.0,323.0,0.3,32.0,644.0,501.56,355.81
2018,9,6,11,15,408.0,320.0,0.3,32.2,661.0,539.51,381.58
2018,9,6,11,30,425.0,317.0,0.3,32.4,678.0,577.8,407.29
2018,9,6,11,45,562.0,260.0,0.25,32.65,742.5,661.62,463.12
2018,9,6,12,0,699.0,203.0,0.2,32.9,807.0,751.38,520.68
2018,9,6,12,15,593.0,255.5,0.2,33.0,768.0,745.08,514.15
2018,9,6,12,30,487.0,308.0,0.2,33.1,729.0,726.44,500.85
2018,9,6,12,45,504.5,292.0,0.2,33.2,725.0,750.54,516.98
2018,9,6,13,0,522.0,276.0,0.2,33.3,721.0,772.64,531.24
2018,9,6,13,15,637.5,221.0,0.2,33.35,754.5,854.34,583.73
2018,9,6,13,30,753.0,166.0,0.2,33.4,788.0,919.58,622.61
2018,9,6,13,45,802.5,139.5,0.2,33.4,785.5,957.56,644.55
2018,9,6,14,0,852.0,113.0,0.2,33.4,783.0,977.24,656.22
2018,9,6,14,15,843.0,111.5,0.2,33.35,753.0,976.2,656.4
2018,9,6,14,30,834.0,110.0,0.2,33.3,723.0,971.3,654.82
2018,9,6,14,45,813.0,111.0,0.2,33.2,683.5,967.14,654.0
2018,9,6,15,0,792.0,112.0,0.2,33.1,644.0,945.63,643.1
2018,9,6,15,15,743.0,118.0,0.2,33.0,591.5,898.69,617.25
2018,9,6,15,30,694.0,124.0,0.2,32.9,539.0,856.59,594.31
2018,9,6,15,45,715.0,108.5,0.2,32.75,506.0,847.19,591.27
2018,9,6,16,0,736.0,93.0,0.2,32.6,473.0,828.15,581.83
2018,9,6,16,15,707.5,89.0,0.25,32.35,423.5,784.58,557.99
2018,9,6,16,30,679.0,85.0,0.3,32.1,374.0,734.67,529.66
2018,9,6,16,45,633.0,80.5,0.3,31.9,321.5,668.31,488.61
2018,9,6,17,0,587.0,76.0,0.3,31.7,269.0,602.59,446.48
2018,9,6,17,15,537.0,68.0,0.35,30.95,220.0,530.69,399.37
2018,9,6,17,30,487.0,60.0,0.4,30.2,171.0,460.98,350.44
2018,9,6,17,45,402.0,50.0,0.45,29.45,125.5,368.09,280.38
2018,9,6,18,0,317.0,40.0,0.5,28.7,80.0,282.0,211.02
2018,9,6,18,15,200.0,26.5,0.5,28.7,47.5,176.41,101.08
2018,9,6,18,30,83.0,13.0,0.5,28.7,15.0,53.33,0.0
2018,9,6,18,45,41.5,6.5,0.55,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,45,25.0,4.0,0.6,21.3,4.5,0.0,0.0
2018,9,7,6,0,50.0,8.0,0.6,21.5,9.0,6.29,0.0
2018,9,7,6,15,158.5,23.0,0.65,22.2,38.0,17.47,0.0
2018,9,7,6,30,267.0,38.0,0.7,22.9,67.0,28.91,18.08
2018,9,7,6,45,356.0,49.0,0.75,23.55,111.0,39.64,28.08
2018,9,7,7,0,445.0,60.0,0.8,24.2,155.0,48.2,35.75
2018,9,7,7,15,475.0,71.0,0.75,25.05,198.0,56.06,42.54
2018,9,7,7,30,505.0,82.0,0.7,25.9,241.0,63.62,48.83
2018,9,7,7,45,420.0,115.5,0.6,26.8,264.0,81.99,63.98
2018,9,7,8,0,335.0,149.0,0.5,27.7,287.0,103.18,81.05
2018,9,7,8,15,392.5,158.5,0.45,28.35,340.5,106.33,83.05
2018,9,7,8,30,450.0,168.0,0.4,29.0,394.0,111.88,87.01
2018,9,7,8,45,515.0,166.0,0.3,29.6,449.0,116.89,82.43
2018,9,7,9,0,580.0,164.0,0.2,30.2,504.0,163.31,100.59
2018,9,7,9,15,650.0,152.5,0.25,30.55,560.0,210.44,128.94
2018,9,7,9,30,720.0,141.0,0.3,30.9,616.0,265.98,169.05
2018,9,7,9,45,749.0,138.5,0.3,31.25,658.0,327.61,217.15
2018,9,7,10,0,778.0,136.0,0.3,31.6,700.0,387.01,263.66
2018,9,7,10,15,657.5,197.0,0.35,31.85,688.0,432.64,301.8
2018,9,7,10,30,537.0,258.0,0.4,32.1,676.0,464.21,327.53
2018,9,7,10,45,428.5,308.5,0.4,32.35,648.5,482.28,341.59
2018,9,7,11,0,320.0,359.0,0.4,32.6,621.0,483.45,342.75
2018,9,7,11,15,255.5,369.0,0.45,32.75,581.0,475.0,337.62
2018,9,7,11,30,191.0,379.0,0.5,32.9,541.0,450.39,321.04
2018,9,7,11,45,248.5,372.0,0.5,33.05,584.5,513.26,364.59
2018,9,7,12,0,306.0,365.0,0.5,33.2,628.0,570.74,403.22
2018,9,7,12,15,453.0,313.5,0.55,33.3,703.5,679.83,476.91
2018,9,7,12,30,600.0,262.0,0.6,33.4,779.0,787.39,547.31
2018,9,7,12,45,493.5,313.0,0.6,33.45,735.5,761.87,528.23
2018,9,7,13,0,387.0,364.0,0.6,33.5,692.0,715.35,497.42
2018,9,7,13,15,409.0,348.0,0.65,33.5,689.0,754.75,524.32
2018,9,7,13,30,431.0,332.0,0.7,33.5,686.0,776.08,539.21
2018,9,7,13,45,456.0,311.0,0.7,33.45,676.5,793.45,551.46
2018,9,7,14,0,481.0,290.0,0.7,33.4,667.0,808.31,562.28
2018,9,7,14,15,460.5,281.0,0.7,33.3,630.5,787.07,549.82
2018,9,7,14,30,440.0,272.0,0.7,33.2,594.0,762.93,535.93
2018,9,7,14,45,365.0,276.5,0.75,33.05,534.5,672.26,478.99
2018,9,7,15,0,290.0,281.0,0.8,32.9,475.0,604.82,435.6
2018,9,7,15,15,274.5,257.5,0.8,32.8,431.5,564.39,410.43
2018,9,7,15,30,259.0,234.0,0.8,32.7,388.0,522.47,383.53
2018,9,7,15,45,310.5,206.5,0.8,32.55,376.0,538.75,398.13
2018,9,7,16,0,362.0,179.0,0.8,32.4,364.0,550.94,409.42
2018,9,7,16,15,448.0,148.0,0.75,32.05,353.0,609.39,452.48
2018,9,7,16,30,534.0,117.0,0.7,31.7,342.0,645.6,479.11
2018,9,7,16,45,459.5,110.0,0.7,31.35,285.0,548.28,413.2
2018,9,7,17,0,385.0,103.0,0.7,31.0,228.0,464.17,354.36
2018,9,7,17,15,368.5,85.5,0.7,30.2,187.5,415.85,320.66
2018,9,7,17,30,352.0,68.0,0.7,29.4,147.0,367.41,284.53
2018,9,7,17,45,293.0,55.0,0.65,28.6,108.5,296.87,228.65
2018,9,7,18,0,234.0,42.0,0.6,27.8,70.0,232.17,173.99
2018,9,7,18,15,143.0,26.5,0.6,27.8,41.0,142.55,71.57
2018,9,7,18,30,52.0,11.0,0.6,27.8,12.0,35.67,0.0
2018,9,7,18,45,26.0,5.5,0.65,27.05,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.55,25.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,8,5,45,19.0,4.0,0.4,20.95,4.0,0.0,0.0
2018,9,8,6,0,38.0,8.0,0.4,21.1,8.0,6.29,0.0
2018,9,8,6,15,110.0,23.0,0.45,21.5,32.5,17.35,0.0
2018,9,8,6,30,182.0,38.0,0.5,21.9,57.0,28.51,17.75
2018,9,8,6,45,187.0,54.0,0.5,22.3,83.5,40.03,28.55
2018,9,8,7,0,192.0,70.0,0.5,22.7,110.0,51.19,38.55
2018,9,8,7,15,173.0,94.0,0.5,23.5,138.0,66.73,51.94
2018,9,8,7,30,154.0,118.0,0.5,24.3,166.0,83.14,65.72
2018,9,8,7,45,148.0,142.5,0.5,25.05,195.5,98.3,78.1
2018,9,8,8,0,142.0,167.0,0.5,25.8,225.0,112.92,89.75
2018,9,8,8,15,182.0,188.5,0.5,26.55,273.0,126.36,100.16
2018,9,8,8,30,222.0,210.0,0.5,27.3,321.0,139.52,110.15
2018,9,8,8,45,229.5,232.0,0.45,28.1,356.5,155.87,114.87
2018,9,8,9,0,237.0,254.0,0.4,28.9,392.0,190.98,134.19
2018,9,8,9,15,230.0,276.5,0.4,29.3,419.0,225.42,158.09
2018,9,8,9,30,223.0,299.0,0.4,29.7,446.0,259.44,183.42
2018,9,8,9,45,225.0,318.0,0.4,30.1,473.5,293.47,208.84
2018,9,8,10,0,227.0,337.0,0.4,30.5,501.0,327.98,234.42
2018,9,8,10,15,241.0,350.5,0.4,30.75,531.5,364.22,260.8
2018,9,8,10,30,255.0,364.0,0.4,31.0,562.0,404.87,289.8
2018,9,8,10,45,261.0,375.5,0.4,31.25,583.5,439.91,314.4
2018,9,8,11,0,267.0,387.0,0.4,31.5,605.0,475.41,338.84
2018,9,8,11,15,263.5,396.5,0.4,31.65,615.0,503.58,357.93
2018,9,8,11,30,260.0,406.0,0.4,31.8,625.0,530.96,376.18
2018,9,8,11,45,286.5,403.5,0.4,31.95,647.0,569.54,402.05
2018,9,8,12,0,313.0,401.0,0.4,32.1,669.0,609.25,428.22
2018,9,8,12,15,311.0,401.5,0.4,32.2,668.0,629.02,440.8
2018,9,8,12,30,309.0,402.0,0.4,32.3,667.0,647.31,452.53
2018,9,8,12,45,286.0,403.0,0.4,32.35,646.5,645.82,451.23
2018,9,8,13,0,263.0,404.0,0.4,32.4,626.0,641.58,448.36
2018,9,8,13,15,233.5,401.0,0.4,32.4,595.5,604.08,424.35
2018,9,8,13,30,204.0,398.0,0.4,32.4,565.0,583.49,411.15
2018,9,8,13,45,186.5,386.0,0.45,32.35,535.5,563.28,398.95
2018,9,8,14,0,169.0,374.0,0.5,32.3,506.0,541.32,385.42
2018,9,8,14,15,127.0,345.0,0.5,32.2,442.0,475.1,341.06
2018,9,8,14,30,85.0,316.0,0.5,32.1,378.0,382.98,278.14
2018,9,8,14,45,66.0,289.0,0.55,32.05,335.5,338.94,248.24
2018,9,8,15,0,47.0,262.0,0.6,32.0,293.0,294.3,216.85
2018,9,8,15,15,29.0,214.0,0.6,31.8,232.5,227.59,168.66
2018,9,8,15,30,11.0,166.0,0.6,31.6,172.0,146.93,108.55
2018,9,8,15,45,7.0,136.0,0.6,31.45,140.0,116.43,85.75
2018,9,8,16,0,3.0,106.0,0.6,31.3,108.0,86.33,62.67
2018,9,8,16,15,20.0,108.5,0.6,30.95,117.0,114.8,86.02
2018,9,8,16,30,37.0,111.0,0.6,30.6,126.0,133.86,101.84
2018,9,8,16,45,153.0,112.0,0.6,30.25,162.5,251.8,196.65
2018,9,8,17,0,269.0,113.0,0.6,29.9,199.0,363.99,282.8
2018,9,8,17,15,201.0,96.0,0.6,29.1,153.5,283.29,220.71
2018,9,8,17,30,133.0,79.0,0.6,28.3,108.0,192.84,150.15
2018,9,8,17,45,102.5,59.5,0.55,27.5,78.0,146.02,112.04
2018,9,8,18,0,72.0,40.0,0.5,26.7,48.0,101.06,73.74
2018,9,8,18,15,41.0,23.5,0.5,26.7,27.5,57.52,20.2
2018,9,8,18,30,10.0,7.0,0.5,26.7,7.0,10.71,0.0
2018,9,8,18,45,5.0,3.5,0.55,25.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,9,5,45,4.5,2.5,1.25,19.95,2.5,0.0,0.0
2018,9,9,6,0,9.0,5.0,1.3,20.0,5.0,3.93,0.0
2018,9,9,6,15,19.0,14.0,1.3,20.25,15.5,10.97,0.0
2018,9,9,6,30,29.0,23.0,1.3,20.5,26.0,17.94,9.07
2018,9,9,6,45,24.5,35.5,1.35,20.75,39.0,27.47,17.95
2018,9,9,7,0,20.0,48.0,1.4,21.0,52.0,36.74,26.31
2018,9,9,7,15,21.0,66.5,1.35,21.4,72.0,49.91,37.89
2018,9,9,7,30,22.0,85.0,1.3,21.8,92.0,62.79,49.0
2018,9,9,7,45,24.5,110.0,1.3,22.2,119.0,79.45,63.12
2018,9,9,8,0,27.0,135.0,1.3,22.6,146.0,95.62,76.57
2018,9,9,8,15,14.5,111.5,1.2,23.15,117.5,83.75,66.08
2018,9,9,8,30,2.0,88.0,1.1,23.7,89.0,67.58,52.06
2018,9,9,8,45,1.0,79.0,1.05,24.2,79.5,60.78,43.87
2018,9,9,9,0,0.0,70.0,1.0,24.7,70.0,53.8,38.03
2018,9,9,9,15,0.0,81.5,0.95,25.15,81.5,62.75,45.01
2018,9,9,9,30,0.0,93.0,0.9,25.6,93.0,71.73,51.92
2018,9,9,9,45,4.0,145.0,0.85,26.1,148.0,111.75,82.97
2018,9,9,10,0,8.0,197.0,0.8,26.6,203.0,152.29,113.74
2018,9,9,10,15,5.0,163.5,0.8,26.95,167.5,127.38,94.26
2018,9,9,10,30,2.0,130.0,0.8,27.3,132.0,101.2,73.91
2018,9,9,10,45,1.5,119.0,0.75,27.65,120.5,92.79,67.25
2018,9,9,11,0,1.0,108.0,0.7,28.0,109.0,84.2,60.44
2018,9,9,11,15,5.5,158.0,0.7,28.25,162.5,126.2,92.68
2018,9,9,11,30,10.0,208.0,0.7,28.5,216.0,169.35,125.12
2018,9,9,11,45,7.5,184.0,0.7,28.75,190.0,149.46,109.81
2018,9,9,12,0,5.0,160.0,0.7,29.0,164.0,129.08,94.29
2018,9,9,12,15,4.0,149.0,0.7,29.1,152.5,119.92,87.33
2018,9,9,12,30,3.0,138.0,0.7,29.2,141.0,110.57,80.19
2018,9,9,12,45,4.5,160.5,0.7,29.3,164.5,130.37,95.31
2018,9,9,13,0,6.0,183.0,0.7,29.4,188.0,150.63,110.61
2018,9,9,13,15,9.5,209.5,0.7,29.4,217.5,176.69,130.31
2018,9,9,13,30,13.0,236.0,0.7,29.4,247.0,203.65,150.52
2018,9,9,13,45,14.5,236.5,0.7,29.4,248.0,206.68,152.89
2018,9,9,14,0,16.0,237.0,0.7,29.4,249.0,209.81,155.47
2018,9,9,14,15,15.0,222.5,0.7,29.3,233.5,197.05,146.26
2018,9,9,14,30,14.0,208.0,0.7,29.2,218.0,184.12,136.94
2018,9,9,14,45,17.0,217.5,0.65,29.1,229.0,197.03,147.08
2018,9,9,15,0,20.0,227.0,0.6,29.0,240.0,210.63,157.66
2018,9,9,15,15,20.0,219.0,0.65,28.8,231.5,204.97,153.97
2018,9,9,15,30,20.0,211.0,0.7,28.6,223.0,199.46,150.48
2018,9,9,15,45,13.5,186.0,0.7,28.4,194.0,170.76,128.95
2018,9,9,16,0,7.0,161.0,0.7,28.2,165.0,142.14,107.23
2018,9,9,16,15,15.5,139.5,0.7,27.9,146.5,130.85,99.4
2018,9,9,16,30,24.0,118.0,0.7,27.6,128.0,130.58,100.04
2018,9,9,16,45,12.0,91.5,0.7,27.3,96.5,83.98,62.89
2018,9,9,17,0,0.0,65.0,0.7,27.0,65.0,50.07,35.3
2018,9,9,17,15,175.0,61.5,0.7,26.3,99.0,216.13,173.3
2018,9,9,17,30,350.0,58.0,0.7,25.6,133.0,353.45,279.72
2018,9,9,17,45,297.0,48.5,0.65,24.95,99.5,291.83,227.67
2018,9,9,18,0,244.0,39.0,0.6,24.3,66.0,236.18,177.21
2018,9,9,18,15,131.5,22.5,0.6,24.3,36.0,127.06,32.91
2018,9,9,18,30,19.0,6.0,0.6,24.3,6.0,14.6,0.0
2018,9,9,18,45,9.5,3.0,0.75,23.45,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.05,18.3,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.1,18.3,3.0,2.36,0.0
2018,9,10,6,15,2.5,8.0,1.1,18.55,8.0,6.27,0.0
2018,9,10,6,30,0.0,13.0,1.1,18.8,13.0,9.87,2.45
2018,9,10,6,45,14.5,21.5,1.15,19.05,24.5,16.99,9.04
2018,9,10,7,0,29.0,30.0,1.2,19.3,36.0,23.6,15.04
2018,9,10,7,15,14.5,33.0,1.15,19.8,36.0,26.16,17.39
2018,9,10,7,30,0.0,36.0,1.1,20.3,36.0,27.46,18.52
2018,9,10,7,45,0.0,49.0,1.1,20.75,49.0,37.47,27.19
2018,9,10,8,0,0.0,62.0,1.1,21.2,62.0,47.51,35.75
2018,9,10,8,15,0.0,64.5,1.05,21.85,64.5,49.46,37.19
2018,9,10,8,30,0.0,67.0,1.0,22.5,67.0,51.42,38.61
2018,9,10,8,45,0.0,72.5,1.0,23.15,72.5,55.7,39.99
2018,9,10,9,0,0.0,78.0,1.0,23.8,78.0,60.0,43.2
2018,9,10,9,15,0.0,98.0,1.0,24.4,98.0,75.37,55.27
2018,9,10,9,30,0.0,118.0,1.0,25.0,118.0,90.32,66.81
2018,9,10,9,45,1.0,138.0,0.95,25.6,138.5,105.71,78.5
2018,9,10,10,0,2.0,158.0,0.9,26.2,159.0,121.41,90.29
2018,9,10,10,15,3.0,166.0,0.9,26.65,168.0,128.45,95.36
2018,9,10,10,30,4.0,174.0,0.9,27.1,177.0,135.68,100.59
2018,9,10,10,45,5.0,175.5,0.95,27.5,179.5,138.11,102.18
2018,9,10,11,0,6.0,177.0,1.0,27.9,182.0,140.63,103.88
2018,9,10,11,15,5.0,169.0,1.0,28.15,173.0,134.5,99.02
2018,9,10,11,30,4.0,161.0,1.0,28.4,164.0,128.14,94.01
2018,9,10,11,45,3.0,154.0,1.0,28.6,156.5,122.36,89.48
2018,9,10,12,0,2.0,147.0,1.0,28.8,149.0,116.39,84.82
2018,9,10,12,15,1.5,143.5,1.05,28.9,145.0,113.47,82.57
2018,9,10,12,30,1.0,140.0,1.1,29.0,141.0,110.47,80.24
2018,9,10,12,45,2.0,145.0,1.1,29.15,147.0,115.58,84.18
