Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,18,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,11,6,15,2.0,1.5,1.9,22.55,1.5,0.0,0.0
2018,10,11,6,30,4.0,3.0,2.1,22.7,3.0,2.36,0.0
2018,10,11,6,45,2.0,5.5,2.25,22.85,5.5,4.3,0.0
2018,10,11,7,0,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2018,10,11,7,15,0.0,10.0,2.55,23.2,10.0,7.58,0.82
2018,10,11,7,30,0.0,12.0,2.7,23.4,12.0,9.1,2.22
2018,10,11,7,45,0.0,12.5,2.85,23.55,12.5,9.49,2.59
2018,10,11,8,0,0.0,13.0,3.0,23.7,13.0,9.88,2.93
2018,10,11,8,15,0.0,24.0,3.1,23.85,24.0,18.28,10.2
2018,10,11,8,30,0.0,35.0,3.2,24.0,35.0,26.72,16.46
2018,10,11,8,45,0.0,40.0,3.35,24.15,40.0,30.58,19.55
2018,10,11,9,0,0.0,45.0,3.5,24.3,45.0,34.44,22.63
2018,10,11,9,15,0.0,50.0,3.65,24.4,50.0,38.31,25.7
2018,10,11,9,30,0.0,55.0,3.8,24.5,55.0,42.19,28.76
2018,10,11,9,45,0.0,50.0,3.9,24.55,50.0,38.36,25.56
2018,10,11,10,0,0.0,45.0,4.0,24.6,45.0,34.53,22.39
2018,10,11,10,15,0.0,45.5,4.0,24.65,45.5,34.93,22.67
2018,10,11,10,30,0.0,46.0,4.0,24.7,46.0,35.34,22.94
2018,10,11,10,45,0.0,55.0,4.05,24.75,55.0,42.31,28.51
2018,10,11,11,0,0.0,64.0,4.1,24.8,64.0,49.29,34.06
2018,10,11,11,15,0.0,56.0,4.05,24.8,56.0,43.11,29.07
2018,10,11,11,30,0.0,48.0,4.0,24.8,48.0,36.94,24.1
2018,10,11,11,45,0.0,48.5,3.95,24.85,48.5,37.33,24.4
2018,10,11,12,0,0.0,49.0,3.9,24.9,49.0,37.72,24.7
2018,10,11,12,15,0.0,54.0,3.9,24.9,54.0,41.59,27.8
2018,10,11,12,30,0.0,59.0,3.9,24.9,59.0,45.45,30.9
2018,10,11,12,45,0.0,56.0,3.85,24.9,56.0,43.12,29.05
2018,10,11,13,0,0.0,53.0,3.8,24.9,53.0,40.79,27.21
2018,10,11,13,15,0.0,53.5,3.9,24.85,53.5,41.16,27.54
2018,10,11,13,30,0.0,54.0,4.0,24.8,54.0,41.53,27.88
2018,10,11,13,45,0.0,45.5,4.1,24.75,45.5,34.95,22.63
2018,10,11,14,0,0.0,37.0,4.2,24.7,37.0,28.38,17.37
2018,10,11,14,15,0.0,50.0,4.35,24.65,50.0,38.38,25.52
2018,10,11,14,30,0.0,63.0,4.5,24.6,63.0,48.38,35.43
2018,10,11,14,45,0.0,46.0,4.7,24.55,46.0,35.25,23.12
2018,10,11,15,0,0.0,29.0,4.9,24.5,29.0,22.16,12.51
2018,10,11,15,15,0.0,23.5,4.95,24.45,23.5,17.94,9.09
2018,10,11,15,30,0.0,18.0,5.0,24.4,18.0,13.72,5.66
2018,10,11,15,45,0.0,15.5,5.05,24.3,15.5,11.8,4.1
2018,10,11,16,0,0.0,13.0,5.1,24.2,13.0,9.88,2.54
2018,10,11,16,15,0.0,11.0,4.95,24.1,11.0,8.35,1.28
2018,10,11,16,30,0.0,9.0,4.8,24.0,9.0,6.83,0.0
2018,10,11,16,45,0.0,7.5,4.65,23.85,7.5,5.68,0.0
2018,10,11,17,0,0.0,6.0,4.5,23.7,6.0,4.54,0.0
2018,10,11,17,15,2.0,5.0,4.35,23.45,5.0,5.42,0.0
2018,10,11,17,30,4.0,4.0,4.2,23.2,4.0,5.97,0.0
2018,10,11,17,45,2.0,2.0,4.1,23.0,2.0,2.9,0.0
2018,10,11,18,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.3,19.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,15,65.5,6.0,1.15,9.15,7.0,0.0,0.0
2018,10,12,6,30,131.0,12.0,1.3,9.5,14.0,9.44,0.0
2018,10,12,6,45,315.0,22.5,1.4,9.9,52.0,18.77,3.67
2018,10,12,7,0,499.0,33.0,1.5,10.3,90.0,30.34,20.58
2018,10,12,7,15,589.0,39.0,1.65,10.75,140.0,35.95,26.44
2018,10,12,7,30,679.0,45.0,1.8,11.2,190.0,41.76,32.01
2018,10,12,7,45,731.0,49.5,1.9,11.7,242.5,46.1,36.04
2018,10,12,8,0,783.0,54.0,2.0,12.2,295.0,50.49,39.95
2018,10,12,8,15,817.5,57.5,2.0,12.65,346.5,53.88,42.85
2018,10,12,8,30,852.0,61.0,2.0,13.1,398.0,85.01,51.35
2018,10,12,8,45,875.0,63.5,2.0,13.6,445.5,148.26,83.67
2018,10,12,9,0,898.0,66.0,2.0,14.1,493.0,213.99,133.44
2018,10,12,9,15,912.0,68.0,2.0,14.55,534.5,279.43,190.06
2018,10,12,9,30,926.0,70.0,2.0,15.0,576.0,345.71,249.26
2018,10,12,9,45,938.5,71.5,1.95,15.45,612.5,411.59,307.58
2018,10,12,10,0,951.0,73.0,1.9,15.9,649.0,477.56,364.27
2018,10,12,10,15,959.5,74.5,1.8,16.3,679.0,541.4,417.15
2018,10,12,10,30,968.0,76.0,1.7,16.7,709.0,604.32,467.06
2018,10,12,10,45,971.5,76.0,1.65,17.1,729.0,661.6,511.11
2018,10,12,11,0,975.0,76.0,1.6,17.5,749.0,716.81,551.96
2018,10,12,11,15,978.5,76.5,1.55,17.8,763.0,770.23,590.25
2018,10,12,11,30,982.0,77.0,1.5,18.1,777.0,821.15,623.64
2018,10,12,11,45,982.0,77.0,1.4,18.4,781.5,866.04,651.32
2018,10,12,12,0,982.0,77.0,1.3,18.7,786.0,907.69,676.28
2018,10,12,12,15,980.0,77.5,1.25,18.85,782.5,944.74,698.93
2018,10,12,12,30,978.0,78.0,1.2,19.0,779.0,978.11,719.01
2018,10,12,12,45,974.0,77.5,1.15,19.2,767.0,1004.68,734.48
2018,10,12,13,0,970.0,77.0,1.1,19.4,755.0,1027.21,747.41
2018,10,12,13,15,964.5,76.0,1.05,19.5,735.0,1043.57,756.79
2018,10,12,13,30,959.0,75.0,1.0,19.6,715.0,1055.72,763.7
2018,10,12,13,45,950.5,74.0,0.95,19.65,687.5,1060.63,766.41
2018,10,12,14,0,942.0,73.0,0.9,19.7,660.0,1061.28,766.74
2018,10,12,14,15,930.0,71.5,0.8,19.7,625.5,1053.55,761.06
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,1041.72,753.07
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,1022.4,740.71
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,999.42,726.25
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,965.14,707.02
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,927.9,685.71
2018,10,12,15,45,811.0,59.5,0.45,19.45,369.5,889.35,661.98
2018,10,12,16,0,779.0,57.0,0.4,19.4,320.0,837.45,628.65
2018,10,12,16,15,642.0,53.5,0.45,18.85,247.0,687.26,529.23
2018,10,12,16,30,505.0,50.0,0.5,18.3,174.0,548.99,432.65
2018,10,12,16,45,252.5,30.5,0.5,17.75,92.5,289.02,234.08
2018,10,12,17,0,0.0,11.0,0.5,17.2,11.0,8.34,1.22
2018,10,12,17,15,0.0,7.0,0.55,16.85,7.0,5.3,0.0
2018,10,12,17,30,0.0,3.0,0.6,16.5,3.0,2.27,0.0
2018,10,12,17,45,0.0,1.5,0.65,16.1,1.5,1.18,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,6,15,38.0,5.5,1.1,10.0,6.0,0.0,0.0
2018,10,13,6,30,76.0,11.0,1.2,10.3,12.0,8.65,0.0
2018,10,13,6,45,218.0,24.5,1.3,10.6,45.0,20.3,2.55
2018,10,13,7,0,360.0,38.0,1.4,10.9,78.0,31.48,21.38
2018,10,13,7,15,457.5,47.0,1.5,11.4,125.0,38.71,28.77
2018,10,13,7,30,555.0,56.0,1.6,11.9,172.0,46.06,35.74
2018,10,13,7,45,616.5,61.5,1.75,12.4,222.5,50.44,39.81
2018,10,13,8,0,678.0,67.0,1.9,12.9,273.0,54.91,43.79
2018,10,13,8,15,720.0,71.5,2.0,13.3,323.5,63.26,51.11
2018,10,13,8,30,762.0,76.0,2.1,13.7,374.0,89.2,55.6
2018,10,13,8,45,792.5,78.5,2.15,14.1,421.5,148.15,86.6
2018,10,13,9,0,823.0,81.0,2.2,14.5,469.0,210.8,134.08
2018,10,13,9,15,846.5,82.5,2.2,14.8,512.5,274.37,188.68
2018,10,13,9,30,870.0,84.0,2.2,15.1,556.0,340.14,246.94
2018,10,13,9,45,888.5,84.5,2.15,15.45,593.5,405.97,304.91
2018,10,13,10,0,907.0,85.0,2.1,15.8,631.0,470.85,360.67
2018,10,13,10,15,918.5,86.0,2.05,16.05,661.0,533.31,412.94
2018,10,13,10,30,930.0,87.0,2.0,16.3,691.0,595.24,462.87
2018,10,13,10,45,937.5,87.0,1.95,16.6,713.0,653.01,507.84
2018,10,13,11,0,945.0,87.0,1.9,16.9,735.0,709.23,550.06
2018,10,13,11,15,949.5,87.0,1.8,17.15,749.0,761.52,587.75
2018,10,13,11,30,954.0,87.0,1.7,17.4,763.0,811.46,620.99
2018,10,13,11,45,957.0,86.5,1.65,17.6,769.0,857.13,650.54
2018,10,13,12,0,960.0,86.0,1.6,17.8,775.0,899.86,677.71
2018,10,13,12,15,958.0,86.5,1.55,17.95,771.5,936.2,700.43
2018,10,13,12,30,956.0,87.0,1.5,18.1,768.0,968.95,720.64
2018,10,13,12,45,952.5,86.0,1.45,18.25,756.0,994.9,736.32
2018,10,13,13,0,949.0,85.0,1.4,18.4,744.0,1016.9,749.49
2018,10,13,13,15,944.0,84.5,1.35,18.4,725.0,1034.0,760.01
2018,10,13,13,30,939.0,84.0,1.3,18.4,706.0,1047.02,768.08
2018,10,13,13,45,931.5,82.0,1.25,18.45,679.0,1051.59,770.8
2018,10,13,14,0,924.0,80.0,1.2,18.5,652.0,1051.97,771.14
2018,10,13,14,15,912.0,78.5,1.15,18.4,617.5,1044.27,766.99
2018,10,13,14,30,900.0,77.0,1.1,18.3,583.0,1032.55,760.56
2018,10,13,14,45,882.5,75.5,1.05,18.25,542.5,1011.4,748.1
2018,10,13,15,0,865.0,74.0,1.0,18.2,502.0,986.69,733.5
2018,10,13,15,15,842.5,71.0,0.95,17.95,456.5,963.5,720.41
2018,10,13,15,30,820.0,68.0,0.9,17.7,411.0,925.06,697.05
2018,10,13,15,45,787.5,65.0,0.85,17.5,362.0,874.3,664.93
2018,10,13,16,0,755.0,62.0,0.8,17.3,313.0,821.59,630.58
2018,10,13,16,15,697.5,57.5,0.75,16.75,260.0,742.67,577.16
2018,10,13,16,30,640.0,53.0,0.7,16.2,207.0,664.08,521.36
2018,10,13,16,45,573.0,46.5,0.65,15.6,159.5,585.23,461.82
2018,10,13,17,0,506.0,40.0,0.6,15.0,112.0,501.63,394.04
2018,10,13,17,15,345.0,29.5,0.65,14.35,69.5,346.56,257.32
2018,10,13,17,30,184.0,19.0,0.7,13.7,27.0,178.35,0.0
2018,10,13,17,45,92.0,9.5,0.8,13.1,13.5,7.47,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.5,2.0,1.1,8.25,2.0,0.0,0.0
2018,10,14,6,30,7.0,4.0,1.1,8.4,4.0,3.15,0.0
2018,10,14,6,45,4.5,17.5,1.15,8.55,17.5,13.33,0.0
2018,10,14,7,0,2.0,31.0,1.2,8.7,31.0,23.37,14.49
2018,10,14,7,15,9.5,51.0,1.15,9.0,53.0,37.73,28.17
2018,10,14,7,30,17.0,71.0,1.1,9.3,75.0,51.47,40.99
2018,10,14,7,45,15.5,61.5,1.05,9.6,65.5,46.47,36.68
2018,10,14,8,0,14.0,52.0,1.0,9.9,56.0,40.32,31.14
2018,10,14,8,15,8.5,57.0,0.9,10.3,59.5,43.77,34.19
2018,10,14,8,30,3.0,62.0,0.8,10.7,63.0,47.65,35.67
2018,10,14,8,45,3.0,62.5,0.7,11.15,63.5,48.24,35.94
2018,10,14,9,0,3.0,63.0,0.6,11.6,64.0,48.84,36.27
2018,10,14,9,15,1.5,60.0,0.65,11.75,60.5,46.38,34.11
2018,10,14,9,30,0.0,57.0,0.7,11.9,57.0,43.72,31.79
2018,10,14,9,45,0.5,70.5,0.75,12.05,71.0,54.37,40.69
2018,10,14,10,0,1.0,84.0,0.8,12.2,85.0,65.1,49.58
2018,10,14,10,15,2.5,116.5,0.8,12.35,118.5,91.12,71.15
2018,10,14,10,30,4.0,149.0,0.8,12.5,152.0,117.72,92.9
2018,10,14,10,45,3.5,155.5,0.8,12.65,158.0,123.14,97.09
2018,10,14,11,0,3.0,162.0,0.8,12.8,164.0,128.57,101.35
2018,10,14,11,15,2.5,153.0,0.8,13.4,154.5,121.44,95.21
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,114.16,89.02
2018,10,14,11,45,2.5,147.5,0.75,14.55,149.0,117.74,91.73
2018,10,14,12,0,3.0,151.0,0.7,15.1,153.0,121.4,94.48
2018,10,14,12,15,5.5,172.5,0.7,15.55,176.5,142.03,111.01
2018,10,14,12,30,8.0,194.0,0.7,16.0,200.0,163.47,127.99
2018,10,14,12,45,5.5,175.0,0.7,16.45,179.0,145.47,113.33
2018,10,14,13,0,3.0,156.0,0.7,16.9,158.0,127.26,98.61
2018,10,14,13,15,13.0,197.5,0.75,17.15,206.0,174.5,136.83
2018,10,14,13,30,23.0,239.0,0.8,17.4,254.0,225.06,176.89
2018,10,14,13,45,32.0,240.0,0.8,17.65,260.0,259.64,204.0
2018,10,14,14,0,41.0,241.0,0.8,17.9,266.0,274.06,215.5
2018,10,14,14,15,42.0,229.0,0.85,18.0,253.5,265.73,209.54
2018,10,14,14,30,43.0,217.0,0.9,18.1,241.0,257.25,203.59
2018,10,14,14,45,54.5,207.5,0.9,18.25,235.5,262.46,208.64
2018,10,14,15,0,66.0,198.0,0.9,18.4,230.0,267.7,213.68
2018,10,14,15,15,55.0,169.0,0.95,18.25,194.0,225.1,180.54
2018,10,14,15,30,44.0,140.0,1.0,18.1,158.0,182.21,146.67
2018,10,14,15,45,26.5,100.5,1.0,18.0,111.0,120.29,96.06
2018,10,14,16,0,9.0,61.0,1.0,17.9,64.0,55.16,41.42
2018,10,14,16,15,4.5,45.0,0.85,17.5,46.5,38.47,27.27
2018,10,14,16,30,0.0,29.0,0.7,17.1,29.0,22.09,13.15
2018,10,14,16,45,11.5,22.5,0.6,16.7,24.0,27.31,17.94
2018,10,14,17,0,23.0,16.0,0.5,16.3,19.0,35.93,25.09
2018,10,14,17,15,14.0,11.0,0.5,15.95,12.5,23.35,12.41
2018,10,14,17,30,5.0,6.0,0.5,15.6,6.0,8.26,0.0
2018,10,14,17,45,2.5,3.0,0.5,15.3,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.5,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,3.15,0.0
2018,10,15,6,45,20.0,15.5,0.65,14.85,17.0,12.05,0.0
2018,10,15,7,0,29.0,27.0,0.7,15.0,30.0,20.73,11.74
2018,10,15,7,15,236.5,40.5,0.75,15.35,87.0,30.66,21.22
2018,10,15,7,30,444.0,54.0,0.8,15.7,144.0,43.6,32.99
2018,10,15,7,45,313.0,69.0,0.8,16.0,141.0,50.93,39.66
2018,10,15,8,0,182.0,84.0,0.8,16.3,138.0,60.78,48.37
2018,10,15,8,15,123.0,108.5,0.95,17.0,148.0,77.91,63.17
2018,10,15,8,30,64.0,133.0,1.1,17.7,158.0,97.67,74.98
2018,10,15,8,45,90.0,161.0,1.25,18.35,200.5,125.85,95.32
2018,10,15,9,0,116.0,189.0,1.4,19.0,243.0,158.88,120.21
2018,10,15,9,15,185.0,202.5,1.6,19.75,297.5,197.4,148.49
2018,10,15,9,30,254.0,216.0,1.8,20.5,352.0,247.65,187.05
2018,10,15,9,45,364.0,209.0,2.0,21.25,417.5,304.45,230.64
2018,10,15,10,0,474.0,202.0,2.2,22.0,483.0,380.3,289.52
2018,10,15,10,15,643.0,153.0,2.3,22.45,554.0,461.65,352.66
2018,10,15,10,30,812.0,104.0,2.4,22.9,625.0,551.72,422.3
2018,10,15,10,45,838.5,98.0,2.45,23.3,651.5,606.13,464.41
2018,10,15,11,0,865.0,92.0,2.5,23.7,678.0,663.99,507.98
2018,10,15,11,15,606.0,191.5,2.55,23.95,606.0,630.85,481.59
2018,10,15,11,30,347.0,291.0,2.6,24.2,534.0,541.39,413.62
2018,10,15,11,45,378.0,286.0,2.65,24.4,552.5,582.55,444.92
2018,10,15,12,0,409.0,281.0,2.7,24.6,571.0,641.88,487.78
2018,10,15,12,15,482.5,252.5,2.7,24.7,593.0,700.68,531.1
2018,10,15,12,30,556.0,224.0,2.7,24.8,615.0,760.6,574.73
2018,10,15,12,45,400.0,269.5,2.7,24.9,548.5,682.94,516.71
2018,10,15,13,0,244.0,315.0,2.7,25.0,482.0,554.48,422.45
2018,10,15,13,15,247.5,305.0,2.65,25.0,470.5,580.99,442.57
2018,10,15,13,30,251.0,295.0,2.6,25.0,459.0,583.55,444.97
2018,10,15,13,45,246.5,281.5,2.6,24.95,437.0,572.64,438.03
2018,10,15,14,0,242.0,268.0,2.6,24.9,415.0,560.08,430.02
2018,10,15,14,15,335.0,226.0,2.55,24.8,418.0,611.43,471.47
2018,10,15,14,30,428.0,184.0,2.5,24.7,421.0,687.1,528.93
2018,10,15,14,45,579.0,138.5,2.4,24.6,434.0,799.6,610.46
2018,10,15,15,0,730.0,93.0,2.3,24.5,447.0,893.37,675.03
2018,10,15,15,15,719.0,86.0,2.2,24.3,407.5,865.97,656.86
2018,10,15,15,30,708.0,79.0,2.1,24.1,368.0,835.62,637.59
2018,10,15,15,45,675.0,74.0,1.95,23.9,322.0,784.31,602.86
2018,10,15,16,0,642.0,69.0,1.8,23.7,276.0,731.67,566.38
2018,10,15,16,15,591.0,62.5,1.6,23.15,228.5,659.76,514.96
2018,10,15,16,30,540.0,56.0,1.4,22.6,181.0,588.62,461.86
2018,10,15,16,45,460.5,48.0,1.2,22.05,136.0,493.02,387.66
2018,10,15,17,0,381.0,40.0,1.0,21.5,91.0,401.6,312.48
2018,10,15,17,15,253.5,28.5,1.0,21.05,56.0,274.01,189.05
2018,10,15,17,30,126.0,17.0,1.0,20.6,21.0,102.56,0.0
2018,10,15,17,45,63.0,8.5,0.95,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.45,15.2,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.5,15.2,3.0,2.36,0.0
2018,10,16,6,45,2.0,8.5,1.55,15.2,8.5,6.45,0.0
2018,10,16,7,0,0.0,14.0,1.6,15.2,14.0,10.63,3.18
2018,10,16,7,15,0.0,21.0,1.6,15.35,21.0,15.98,8.33
2018,10,16,7,30,0.0,28.0,1.6,15.5,28.0,21.33,13.29
2018,10,16,7,45,0.0,31.5,1.6,15.65,31.5,24.01,15.8
2018,10,16,8,0,0.0,35.0,1.6,15.8,35.0,26.7,18.23
2018,10,16,8,15,11.5,58.5,1.55,16.05,63.0,45.1,34.54
2018,10,16,8,30,23.0,82.0,1.5,16.3,91.0,62.89,47.23
2018,10,16,8,45,11.5,81.5,1.5,16.55,86.0,63.76,47.79
2018,10,16,9,0,0.0,81.0,1.5,16.8,81.0,62.25,46.82
2018,10,16,9,15,0.0,64.0,1.45,17.15,64.0,49.1,35.65
2018,10,16,9,30,0.0,47.0,1.4,17.5,47.0,36.01,24.58
2018,10,16,9,45,97.5,124.5,1.35,17.8,182.0,137.21,106.02
2018,10,16,10,0,195.0,202.0,1.3,18.1,317.0,254.31,198.5
2018,10,16,10,15,249.5,240.0,1.25,18.5,394.5,328.85,256.16
2018,10,16,10,30,304.0,278.0,1.2,18.9,472.0,410.73,318.23
2018,10,16,10,45,227.5,286.0,1.1,19.25,434.0,384.46,297.84
2018,10,16,11,0,151.0,294.0,1.0,19.6,396.0,358.46,277.39
2018,10,16,11,15,138.5,292.0,0.9,19.9,387.0,360.39,278.49
2018,10,16,11,30,126.0,290.0,0.8,20.2,378.0,360.48,277.86
2018,10,16,11,45,77.5,270.5,0.7,20.5,324.5,297.31,229.17
2018,10,16,12,0,29.0,251.0,0.6,20.8,271.0,244.14,187.51
2018,10,16,12,15,41.5,258.5,0.5,20.95,287.5,265.93,204.48
2018,10,16,12,30,54.0,266.0,0.4,21.1,304.0,288.87,221.69
2018,10,16,12,45,34.0,244.0,0.3,21.25,268.0,252.39,193.18
2018,10,16,13,0,14.0,222.0,0.2,21.4,232.0,196.92,150.35
2018,10,16,13,15,93.5,250.0,0.3,21.55,311.0,346.63,266.6
2018,10,16,13,30,173.0,278.0,0.4,21.7,390.0,463.13,352.97
2018,10,16,13,45,218.0,272.0,0.5,21.8,407.5,509.04,387.14
2018,10,16,14,0,263.0,266.0,0.6,21.9,425.0,579.87,438.96
2018,10,16,14,15,171.5,245.0,0.6,21.75,346.5,442.88,339.79
2018,10,16,14,30,80.0,224.0,0.6,21.6,268.0,305.14,237.07
2018,10,16,14,45,41.0,176.5,0.65,21.45,199.0,212.74,166.57
2018,10,16,15,0,2.0,129.0,0.7,21.3,130.0,108.32,83.04
2018,10,16,15,15,23.0,129.5,0.7,21.0,139.0,146.08,115.16
2018,10,16,15,30,44.0,130.0,0.7,20.7,148.0,170.93,136.37
2018,10,16,15,45,23.5,93.0,0.65,20.45,102.5,109.33,86.01
2018,10,16,16,0,3.0,56.0,0.6,20.2,57.0,45.68,32.83
2018,10,16,16,15,1.5,40.0,0.55,19.85,40.5,31.9,21.33
2018,10,16,16,30,0.0,24.0,0.5,19.5,24.0,18.26,9.76
2018,10,16,16,45,0.0,18.0,0.45,19.1,18.0,13.68,5.8
2018,10,16,17,0,0.0,12.0,0.4,18.7,12.0,9.1,1.81
2018,10,16,17,15,0.0,7.5,0.35,18.5,7.5,5.68,0.0
2018,10,16,17,30,0.0,3.0,0.3,18.3,3.0,2.36,0.0
2018,10,16,17,45,0.0,1.5,0.25,18.05,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.0,14.3,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.0,14.2,3.0,2.36,0.0
2018,10,17,6,45,6.5,7.0,1.0,14.15,7.0,5.49,0.0
2018,10,17,7,0,0.0,11.0,1.0,14.1,11.0,8.34,1.25
2018,10,17,7,15,1.0,22.5,1.05,14.2,22.5,17.13,9.4
2018,10,17,7,30,2.0,34.0,1.1,14.3,34.0,25.96,17.5
2018,10,17,7,45,2.0,45.5,1.15,14.45,46.0,34.81,25.55
2018,10,17,8,0,2.0,57.0,1.2,14.6,58.0,43.69,33.52
2018,10,17,8,15,53.0,102.5,1.25,14.8,122.5,74.73,60.98
2018,10,17,8,30,104.0,148.0,1.3,15.0,187.0,107.29,82.83
2018,10,17,8,45,151.5,168.0,1.35,15.2,233.0,137.25,103.34
2018,10,17,9,0,199.0,188.0,1.4,15.4,279.0,173.95,130.67
2018,10,17,9,15,263.0,195.5,1.45,15.7,327.0,214.4,161.7
2018,10,17,9,30,327.0,203.0,1.5,16.0,375.0,262.03,199.66
2018,10,17,9,45,327.5,222.5,1.6,16.35,404.5,303.1,234.25
2018,10,17,10,0,328.0,242.0,1.7,16.7,434.0,344.47,268.43
2018,10,17,10,15,371.0,243.5,1.75,17.1,470.5,392.13,306.48
2018,10,17,10,30,414.0,245.0,1.8,17.5,507.0,453.14,354.05
2018,10,17,10,45,343.5,274.5,1.8,17.9,496.5,455.53,355.92
2018,10,17,11,0,273.0,304.0,1.8,18.3,486.0,460.01,358.63
2018,10,17,11,15,223.5,314.0,1.85,18.6,465.0,441.11,344.16
2018,10,17,11,30,174.0,324.0,1.9,18.9,444.0,429.25,334.5
2018,10,17,11,45,197.0,325.5,1.9,19.2,462.5,462.14,359.55
2018,10,17,12,0,220.0,327.0,1.9,19.5,481.0,496.31,385.07
2018,10,17,12,15,352.0,288.5,1.95,19.65,533.5,605.08,467.84
2018,10,17,12,30,484.0,250.0,2.0,19.8,586.0,723.04,554.45
2018,10,17,12,45,635.5,192.5,2.05,19.95,626.5,834.09,634.94
2018,10,17,13,0,787.0,135.0,2.1,20.1,667.0,931.27,700.62
2018,10,17,13,15,868.5,103.5,2.1,20.15,675.5,996.07,743.26
2018,10,17,13,30,950.0,72.0,2.1,20.2,684.0,1044.29,774.92
2018,10,17,13,45,942.0,71.0,2.15,20.2,657.0,1049.17,779.31
2018,10,17,14,0,934.0,70.0,2.2,20.2,630.0,1049.87,781.67
2018,10,17,14,15,923.0,68.5,2.15,20.15,596.0,1042.76,778.03
2018,10,17,14,30,912.0,67.0,2.1,20.1,562.0,1031.64,771.99
2018,10,17,14,45,896.0,65.5,2.1,20.0,522.5,1011.57,760.97
2018,10,17,15,0,880.0,64.0,2.1,19.9,483.0,987.92,747.64
2018,10,17,15,15,857.5,62.0,1.95,19.65,438.0,953.76,725.76
2018,10,17,15,30,835.0,60.0,1.8,19.4,393.0,916.8,701.73
2018,10,17,15,45,802.0,57.0,1.65,19.1,344.0,876.55,675.01
2018,10,17,16,0,769.0,54.0,1.5,18.8,295.0,823.19,638.22
2018,10,17,16,15,704.5,51.0,1.35,18.0,242.5,739.86,579.74
2018,10,17,16,30,640.0,48.0,1.2,17.2,190.0,657.16,518.84
2018,10,17,16,45,433.0,45.0,1.05,16.45,130.0,466.25,373.07
2018,10,17,17,0,226.0,42.0,0.9,15.7,70.0,279.32,221.76
2018,10,17,17,15,169.5,27.5,0.95,15.1,43.0,204.76,128.8
2018,10,17,17,30,113.0,13.0,1.0,14.5,16.0,90.15,0.0
2018,10,17,17,45,56.5,6.5,1.0,13.95,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,6,15,7.0,2.0,1.05,7.15,2.0,0.0,0.0
2018,10,18,6,30,14.0,4.0,1.2,7.4,4.0,3.15,0.0
2018,10,18,6,45,119.5,18.5,1.3,7.6,29.0,14.05,0.0
2018,10,18,7,0,225.0,33.0,1.4,7.8,54.0,25.08,15.3
2018,10,18,7,15,214.0,51.0,1.6,8.3,81.0,37.89,28.17
2018,10,18,7,30,203.0,69.0,1.8,8.8,108.0,50.39,39.95
2018,10,18,7,45,361.5,73.0,2.0,9.3,167.0,54.16,43.62
2018,10,18,8,0,520.0,77.0,2.2,9.8,226.0,60.68,49.54
2018,10,18,8,15,524.5,88.5,2.2,10.1,262.0,68.3,56.33
2018,10,18,8,30,529.0,100.0,2.2,10.4,298.0,97.85,65.9
2018,10,18,8,45,532.5,114.5,2.25,10.75,335.0,148.55,98.44
2018,10,18,9,0,536.0,129.0,2.3,11.1,372.0,196.49,137.11
2018,10,18,9,15,663.0,114.0,2.25,11.4,442.0,259.05,186.64
2018,10,18,9,30,790.0,99.0,2.2,11.7,512.0,335.32,249.89
2018,10,18,9,45,866.5,84.0,2.1,11.95,565.0,403.4,308.7
2018,10,18,10,0,943.0,69.0,2.0,12.2,618.0,478.35,372.19
2018,10,18,10,15,952.0,70.0,1.95,12.5,647.0,541.03,425.2
2018,10,18,10,30,961.0,71.0,1.9,12.8,676.0,602.82,475.53
2018,10,18,10,45,967.0,72.0,1.8,13.1,697.5,661.63,521.38
2018,10,18,11,0,973.0,73.0,1.7,13.4,719.0,718.68,564.11
2018,10,18,11,15,976.5,73.5,1.6,13.7,732.5,771.45,602.13
2018,10,18,11,30,980.0,74.0,1.5,14.0,746.0,821.72,634.74
2018,10,18,11,45,981.5,73.5,1.45,14.3,751.0,866.6,663.55
2018,10,18,12,0,983.0,73.0,1.4,14.6,756.0,908.33,689.82
2018,10,18,12,15,981.5,73.5,1.3,14.8,753.0,945.27,712.02
2018,10,18,12,30,980.0,74.0,1.2,15.0,750.0,978.56,731.48
2018,10,18,12,45,976.5,74.0,1.15,15.15,738.5,1005.65,747.71
2018,10,18,13,0,973.0,74.0,1.1,15.3,727.0,1028.76,761.4
2018,10,18,13,15,967.5,73.5,1.05,15.4,707.5,1045.26,771.06
2018,10,18,13,30,962.0,73.0,1.0,15.5,688.0,1057.59,778.23
2018,10,18,13,45,954.0,71.5,0.95,15.55,660.5,1061.95,780.67
2018,10,18,14,0,946.0,70.0,0.9,15.6,633.0,1062.07,780.72
2018,10,18,14,15,934.0,69.0,0.85,15.6,598.5,1054.6,776.32
2018,10,18,14,30,922.0,68.0,0.8,15.6,564.0,1043.11,769.64
2018,10,18,14,45,903.5,66.5,0.75,15.55,523.0,1020.45,756.14
2018,10,18,15,0,885.0,65.0,0.7,15.5,482.0,994.22,740.5
2018,10,18,15,15,862.5,62.0,0.65,15.4,436.0,958.6,718.8
2018,10,18,15,30,840.0,59.0,0.6,15.3,390.0,920.09,694.95
2018,10,18,15,45,807.0,56.0,0.6,15.2,341.0,879.72,670.27
2018,10,18,16,0,774.0,53.0,0.6,15.1,292.0,826.26,635.54
2018,10,18,16,15,724.0,49.0,0.6,14.6,241.5,754.6,587.21
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,682.92,535.82
2018,10,18,16,45,590.0,38.5,0.6,13.6,142.0,580.26,457.66
2018,10,18,17,0,506.0,32.0,0.6,13.1,93.0,481.01,374.72
2018,10,18,17,15,339.0,23.0,0.65,12.55,55.5,324.75,186.25
2018,10,18,17,30,172.0,14.0,0.7,12.0,18.0,132.62,0.0
2018,10,18,17,45,86.0,7.0,0.8,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,34.5,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,69.0,7.0,0.4,5.8,7.0,5.51,0.0
2018,10,19,6,45,245.0,18.5,0.35,6.05,38.0,14.56,0.0
2018,10,19,7,0,421.0,30.0,0.3,6.3,69.0,25.22,15.32
2018,10,19,7,15,522.0,37.0,0.3,6.9,115.5,31.16,22.36
2018,10,19,7,30,623.0,44.0,0.3,7.5,162.0,40.46,31.25
2018,10,19,7,45,679.5,49.0,0.25,8.1,212.0,45.12,35.7
2018,10,19,8,0,736.0,54.0,0.2,8.7,262.0,49.84,40.02
2018,10,19,8,15,773.5,57.5,0.35,9.6,311.5,53.16,42.84
2018,10,19,8,30,811.0,61.0,0.5,10.5,361.0,88.8,50.58
2018,10,19,8,45,836.5,64.0,0.65,11.4,407.5,150.5,86.36
2018,10,19,9,0,862.0,67.0,0.8,12.3,454.0,218.5,139.68
2018,10,19,9,15,879.0,68.5,0.9,12.95,494.5,281.75,194.63
2018,10,19,9,30,896.0,70.0,1.0,13.6,535.0,346.16,251.83
2018,10,19,9,45,909.0,71.0,1.1,14.25,570.0,409.57,307.64
2018,10,19,10,0,922.0,72.0,1.2,14.9,605.0,473.11,361.98
2018,10,19,10,15,929.5,73.5,1.25,15.3,633.0,534.29,412.81
2018,10,19,10,30,937.0,75.0,1.3,15.7,661.0,594.47,461.03
2018,10,19,10,45,941.5,76.0,1.35,16.05,681.0,651.08,505.07
2018,10,19,11,0,946.0,77.0,1.4,16.4,701.0,705.83,546.34
2018,10,19,11,15,947.5,77.5,1.45,16.65,713.0,755.87,583.32
2018,10,19,11,30,949.0,78.0,1.5,16.9,725.0,803.3,615.58
2018,10,19,11,45,948.0,79.0,1.55,17.15,729.0,846.47,644.46
2018,10,19,12,0,947.0,80.0,1.6,17.4,733.0,886.47,671.02
2018,10,19,12,15,945.0,79.0,1.65,17.55,728.5,920.05,693.44
2018,10,19,12,30,943.0,78.0,1.7,17.7,724.0,950.03,713.52
2018,10,19,12,45,939.0,77.0,1.75,17.85,711.5,974.43,729.98
2018,10,19,13,0,935.0,76.0,1.8,18.0,699.0,994.93,744.03
2018,10,19,13,15,928.0,75.5,1.8,18.05,679.0,1009.14,753.72
2018,10,19,13,30,921.0,75.0,1.8,18.1,659.0,1019.28,760.99
2018,10,19,13,45,911.5,73.5,1.85,18.1,631.5,1021.6,764.2
2018,10,19,14,0,902.0,72.0,1.9,18.1,604.0,1019.84,765.01
2018,10,19,14,15,889.0,71.0,1.9,18.05,570.5,1011.17,760.93
2018,10,19,14,30,876.0,70.0,1.9,18.0,537.0,998.67,754.53
2018,10,19,14,45,857.5,68.0,1.9,17.95,497.0,975.56,741.13
2018,10,19,15,0,839.0,66.0,1.9,17.9,457.0,949.06,725.5
2018,10,19,15,15,814.0,64.0,1.8,17.65,413.0,924.66,710.48
2018,10,19,15,30,789.0,62.0,1.7,17.4,369.0,885.54,685.0
2018,10,19,15,45,753.5,59.0,1.65,17.2,321.5,832.54,649.72
2018,10,19,16,0,718.0,56.0,1.6,17.0,274.0,777.95,612.12
2018,10,19,16,15,663.5,51.5,1.4,16.25,225.0,702.99,557.62
2018,10,19,16,30,609.0,47.0,1.2,15.5,176.0,628.35,500.63
2018,10,19,16,45,520.5,40.0,1.05,14.75,129.5,532.62,424.59
2018,10,19,17,0,432.0,33.0,0.9,14.0,83.0,434.35,339.6
2018,10,19,17,15,282.0,23.0,0.9,13.5,49.0,278.9,138.06
2018,10,19,17,30,132.0,13.0,0.9,13.0,15.0,103.52,0.0
2018,10,19,17,45,66.0,6.5,0.9,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.4,12.85,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.5,13.0,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.0,1.55,13.2,10.0,7.87,0.0
2018,10,20,7,0,0.0,18.0,1.6,13.4,18.0,13.71,5.24
2018,10,20,7,15,0.0,28.5,1.65,13.65,28.5,21.75,13.36
2018,10,20,7,30,0.0,39.0,1.7,13.9,39.0,29.81,20.87
2018,10,20,7,45,0.0,40.5,1.75,14.15,40.5,30.94,22.07
2018,10,20,8,0,0.0,42.0,1.8,14.4,42.0,32.08,23.16
2018,10,20,8,15,0.0,49.0,1.8,14.65,49.0,37.47,27.95
2018,10,20,8,30,0.0,56.0,1.8,14.9,56.0,42.87,31.06
2018,10,20,8,45,0.0,57.5,1.75,15.1,57.5,44.04,31.94
2018,10,20,9,0,0.0,59.0,1.7,15.3,59.0,45.21,32.81
2018,10,20,9,15,0.0,49.5,1.7,15.45,49.5,37.9,26.52
2018,10,20,9,30,0.0,40.0,1.7,15.6,40.0,30.61,20.28
2018,10,20,9,45,0.0,61.0,1.7,15.75,61.0,46.82,33.82
2018,10,20,10,0,0.0,82.0,1.7,15.9,82.0,63.1,47.28
2018,10,20,10,15,0.0,98.5,1.75,16.05,98.5,75.94,57.77
2018,10,20,10,30,0.0,115.0,1.8,16.2,115.0,88.92,68.32
2018,10,20,10,45,0.0,106.5,1.8,16.3,106.5,82.32,62.75
2018,10,20,11,0,0.0,98.0,1.8,16.4,98.0,75.66,57.19
2018,10,20,11,15,0.0,96.0,1.85,16.65,96.0,74.11,55.81
2018,10,20,11,30,0.0,94.0,1.9,16.9,94.0,72.54,54.43
2018,10,20,11,45,0.0,91.5,1.9,17.15,91.5,70.6,52.77
2018,10,20,12,0,0.0,89.0,1.9,17.4,89.0,68.66,51.12
2018,10,20,12,15,0.0,85.5,2.0,17.75,85.5,65.94,48.82
2018,10,20,12,30,0.0,82.0,2.1,18.1,82.0,63.22,46.54
2018,10,20,12,45,6.0,131.0,2.2,18.5,135.0,108.71,83.8
2018,10,20,13,0,12.0,180.0,2.3,18.9,188.0,157.58,123.24
2018,10,20,13,15,103.5,224.0,2.3,19.15,289.5,330.12,262.41
2018,10,20,13,30,195.0,268.0,2.3,19.4,391.0,476.47,375.79
2018,10,20,13,45,240.5,245.0,2.35,19.65,390.0,527.54,414.88
2018,10,20,14,0,286.0,222.0,2.4,19.9,389.0,553.47,436.11
2018,10,20,14,15,255.0,218.5,2.35,19.9,361.0,523.56,413.59
2018,10,20,14,30,224.0,215.0,2.3,19.9,333.0,492.61,390.45
2018,10,20,14,45,294.5,188.5,2.3,19.9,332.0,534.88,425.92
2018,10,20,15,0,365.0,162.0,2.3,19.9,331.0,599.63,476.87
2018,10,20,15,15,452.5,129.5,2.15,19.65,318.0,644.66,513.04
2018,10,20,15,30,540.0,97.0,2.0,19.4,305.0,694.63,550.31
2018,10,20,15,45,622.5,78.5,1.85,19.1,288.0,740.04,583.44
2018,10,20,16,0,705.0,60.0,1.7,18.8,271.0,770.73,604.81
2018,10,20,16,15,586.0,58.0,1.6,18.2,212.0,648.94,515.8
2018,10,20,16,30,467.0,56.0,1.5,17.6,153.0,524.69,421.77
2018,10,20,16,45,448.0,44.5,1.4,16.95,117.0,478.03,382.4
2018,10,20,17,0,429.0,33.0,1.3,16.3,81.0,431.94,335.05
2018,10,20,17,15,267.5,22.0,1.3,15.85,47.0,264.33,101.12
2018,10,20,17,30,106.0,11.0,1.3,15.4,13.0,83.54,0.0
2018,10,20,17,45,53.0,5.5,1.3,14.95,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
