Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,10,21,6,15,32.0,3.5,1.75,3.85,3.0,0.0,0.0
2018,10,21,6,30,64.0,7.0,1.9,4.1,6.0,0.0,0.0
2018,10,21,6,45,239.5,18.5,2.0,4.35,36.0,14.56,0.0
2018,10,21,7,0,415.0,30.0,2.1,4.6,66.0,25.27,14.61
2018,10,21,7,15,522.0,37.5,2.25,5.05,113.0,31.61,22.72
2018,10,21,7,30,629.0,45.0,2.4,5.5,160.0,41.4,32.18
2018,10,21,7,45,689.5,50.0,2.6,6.0,211.0,46.06,36.72
2018,10,21,8,0,750.0,55.0,2.8,6.5,262.0,50.81,41.14
2018,10,21,8,15,789.5,58.5,2.85,6.85,312.5,54.15,44.15
2018,10,21,8,30,829.0,62.0,2.9,7.2,363.0,93.24,53.5
2018,10,21,8,45,856.5,64.5,2.95,7.6,410.0,155.93,91.58
2018,10,21,9,0,884.0,67.0,3.0,8.0,457.0,224.98,147.78
2018,10,21,9,15,903.0,69.0,2.95,8.35,499.5,290.48,206.77
2018,10,21,9,30,922.0,71.0,2.9,8.7,542.0,357.4,268.35
2018,10,21,9,45,934.0,72.0,2.85,9.1,577.0,421.96,327.47
2018,10,21,10,0,946.0,73.0,2.8,9.5,612.0,486.48,384.9
2018,10,21,10,15,953.5,74.5,2.75,9.8,640.0,548.96,438.91
2018,10,21,10,30,961.0,76.0,2.7,10.1,668.0,610.38,490.08
2018,10,21,10,45,967.5,76.5,2.65,10.45,689.5,668.88,537.11
2018,10,21,11,0,974.0,77.0,2.6,10.8,711.0,725.65,581.2
2018,10,21,11,15,978.0,77.0,2.55,11.05,724.5,778.16,620.95
2018,10,21,11,30,982.0,77.0,2.5,11.3,738.0,828.18,655.45
2018,10,21,11,45,983.5,77.0,2.4,11.55,743.0,873.5,685.68
2018,10,21,12,0,985.0,77.0,2.3,11.8,748.0,915.71,713.25
2018,10,21,12,15,984.5,77.0,2.25,12.0,745.0,952.88,737.62
2018,10,21,12,30,984.0,77.0,2.2,12.2,742.0,986.45,759.38
2018,10,21,12,45,981.5,76.5,2.15,12.4,730.5,1013.85,776.86
2018,10,21,13,0,979.0,76.0,2.1,12.6,719.0,1037.29,791.72
2018,10,21,13,15,974.0,74.5,2.05,12.7,699.0,1053.03,801.79
2018,10,21,13,30,969.0,73.0,2.0,12.8,679.0,1064.55,809.26
2018,10,21,13,45,960.5,72.0,1.95,12.85,651.5,1068.97,812.37
2018,10,21,14,0,952.0,71.0,1.9,12.9,624.0,1069.16,812.92
2018,10,21,14,15,940.5,69.5,1.85,12.9,589.5,1061.47,808.63
2018,10,21,14,30,929.0,68.0,1.8,12.9,555.0,1049.73,801.88
2018,10,21,14,45,910.0,66.0,1.8,12.85,513.0,1025.79,787.99
2018,10,21,15,0,891.0,64.0,1.8,12.8,471.0,998.26,771.74
2018,10,21,15,15,866.5,61.5,1.65,12.6,425.0,961.26,747.09
2018,10,21,15,30,842.0,59.0,1.5,12.4,379.0,921.5,720.19
2018,10,21,15,45,808.0,56.0,1.4,12.15,330.0,880.0,692.21
2018,10,21,16,0,774.0,53.0,1.3,11.9,281.0,825.55,653.85
2018,10,21,16,15,720.5,48.0,1.15,11.1,230.0,749.37,598.53
2018,10,21,16,30,667.0,43.0,1.0,10.3,179.0,673.49,540.33
2018,10,21,16,45,576.5,37.0,0.85,9.5,131.0,566.28,454.44
2018,10,21,17,0,486.0,31.0,0.7,8.7,83.0,462.02,360.32
2018,10,21,17,15,306.5,21.0,0.75,8.15,47.5,290.15,70.81
2018,10,21,17,30,127.0,11.0,0.8,7.6,12.0,98.37,0.0
2018,10,21,17,45,63.5,5.5,0.85,7.05,6.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,0.7,0.8,2.5,0.0,0.0
2018,10,22,6,30,61.0,6.0,0.7,1.3,5.0,0.0,0.0
2018,10,22,6,45,229.5,16.5,0.7,1.8,32.5,12.98,0.0
2018,10,22,7,0,398.0,27.0,0.7,2.3,60.0,22.68,12.25
2018,10,22,7,15,502.5,34.5,0.65,3.05,105.5,31.58,22.9
2018,10,22,7,30,607.0,42.0,0.6,3.8,151.0,38.64,29.93
2018,10,22,7,45,667.0,47.0,0.6,4.6,200.5,43.33,34.48
2018,10,22,8,0,727.0,52.0,0.6,5.4,250.0,48.1,38.9
2018,10,22,8,15,765.0,56.0,0.7,6.35,299.0,51.85,42.19
2018,10,22,8,30,803.0,60.0,0.8,7.3,348.0,91.48,52.08
2018,10,22,8,45,829.0,62.5,0.95,8.25,393.5,152.21,88.99
2018,10,22,9,0,855.0,65.0,1.1,9.2,439.0,219.1,142.74
2018,10,22,9,15,871.5,67.5,1.2,9.8,479.5,282.43,198.89
2018,10,22,9,30,888.0,70.0,1.3,10.4,520.0,346.92,257.13
2018,10,22,9,45,901.0,71.5,1.4,10.95,555.0,410.11,313.74
2018,10,22,10,0,914.0,73.0,1.5,11.5,590.0,473.46,368.92
2018,10,22,10,15,923.5,74.5,1.5,11.9,618.5,534.98,420.63
2018,10,22,10,30,933.0,76.0,1.5,12.3,647.0,595.73,469.78
2018,10,22,10,45,939.0,77.0,1.55,12.75,668.0,652.83,514.7
2018,10,22,11,0,945.0,78.0,1.6,13.2,689.0,708.24,556.93
2018,10,22,11,15,949.0,78.0,1.65,13.5,702.0,759.26,595.12
2018,10,22,11,30,953.0,78.0,1.7,13.8,715.0,807.89,628.55
2018,10,22,11,45,954.0,78.5,1.7,14.1,720.0,852.05,657.93
2018,10,22,12,0,955.0,79.0,1.7,14.4,725.0,893.18,684.93
2018,10,22,12,15,938.0,84.5,1.75,14.6,716.5,921.0,703.59
2018,10,22,12,30,921.0,90.0,1.8,14.8,708.0,944.43,719.47
2018,10,22,12,45,906.0,93.5,1.85,15.0,693.0,963.14,732.3
2018,10,22,13,0,891.0,97.0,1.9,15.2,678.0,977.64,742.48
2018,10,22,13,15,912.5,87.5,1.9,15.25,667.5,1008.54,763.61
2018,10,22,13,30,934.0,78.0,1.9,15.3,657.0,1035.87,782.22
2018,10,22,13,45,812.5,108.5,1.95,15.4,597.0,977.33,744.26
2018,10,22,14,0,691.0,139.0,2.0,15.5,537.0,907.27,698.72
2018,10,22,14,15,666.0,136.0,1.95,15.4,501.5,883.9,684.38
2018,10,22,14,30,641.0,133.0,1.9,15.3,466.0,857.16,667.18
2018,10,22,14,45,728.5,104.0,1.9,15.25,455.0,910.14,706.18
2018,10,22,15,0,816.0,75.0,1.9,15.2,444.0,949.63,734.77
2018,10,22,15,15,703.5,85.5,1.75,14.9,381.0,849.61,665.45
2018,10,22,15,30,591.0,96.0,1.6,14.6,318.0,742.97,590.85
2018,10,22,15,45,479.0,93.0,1.5,14.3,257.5,610.78,494.83
2018,10,22,16,0,367.0,90.0,1.4,14.0,197.0,494.2,406.71
2018,10,22,16,15,369.5,73.5,1.25,13.3,164.0,466.34,385.27
2018,10,22,16,30,372.0,57.0,1.1,12.6,131.0,436.37,359.6
2018,10,22,16,45,290.5,46.5,0.95,11.85,94.0,344.94,282.83
2018,10,22,17,0,209.0,36.0,0.8,11.1,57.0,260.87,204.13
2018,10,22,17,15,133.5,22.0,0.85,10.65,32.5,159.95,3.31
2018,10,22,17,30,58.0,8.0,0.9,10.2,8.0,47.26,0.0
2018,10,22,17,45,29.0,4.0,0.9,9.75,4.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,23,6,15,1.0,0.5,0.7,4.3,0.5,0.0,0.0
2018,10,23,6,30,2.0,1.0,0.7,4.7,1.0,0.0,0.0
2018,10,23,6,45,14.0,13.5,0.75,5.1,14.5,10.62,0.0
2018,10,23,7,0,26.0,26.0,0.8,5.5,28.0,19.63,9.15
2018,10,23,7,15,118.0,43.5,0.9,6.1,63.0,32.22,23.08
2018,10,23,7,30,210.0,61.0,1.0,6.7,98.0,45.03,35.28
2018,10,23,7,45,261.5,76.5,1.1,7.35,137.0,55.61,45.19
2018,10,23,8,0,313.0,92.0,1.2,8.0,176.0,66.22,54.9
2018,10,23,8,15,325.0,109.5,1.2,8.75,211.5,77.4,64.84
2018,10,23,8,30,337.0,127.0,1.2,9.5,247.0,108.1,78.4
2018,10,23,8,45,380.0,138.5,1.15,10.25,290.0,148.58,104.8
2018,10,23,9,0,423.0,150.0,1.1,11.0,333.0,195.35,141.0
2018,10,23,9,15,434.5,163.5,1.15,11.85,367.0,241.23,179.97
2018,10,23,9,30,446.0,177.0,1.2,12.7,401.0,288.58,220.5
2018,10,23,9,45,430.0,195.0,1.25,13.55,423.0,330.4,256.6
2018,10,23,10,0,414.0,213.0,1.3,14.4,445.0,370.21,289.88
2018,10,23,10,15,418.5,224.0,1.25,15.0,468.5,412.47,323.71
2018,10,23,10,30,423.0,235.0,1.2,15.6,492.0,454.73,356.43
2018,10,23,10,45,425.0,244.0,1.2,16.2,509.5,493.64,385.9
2018,10,23,11,0,427.0,253.0,1.2,16.8,527.0,531.93,414.11
2018,10,23,11,15,414.5,262.5,1.2,17.1,533.0,559.65,434.24
2018,10,23,11,30,402.0,272.0,1.2,17.4,539.0,570.7,442.22
2018,10,23,11,45,430.0,264.0,1.25,17.75,551.5,624.6,481.56
2018,10,23,12,0,458.0,256.0,1.3,18.1,564.0,664.32,510.21
2018,10,23,12,15,482.0,245.5,1.35,18.2,568.0,697.99,534.98
2018,10,23,12,30,506.0,235.0,1.4,18.3,572.0,730.79,559.08
2018,10,23,12,45,525.5,223.0,1.45,18.45,568.0,756.63,578.16
2018,10,23,13,0,545.0,211.0,1.5,18.6,564.0,780.66,596.07
2018,10,23,13,15,560.0,198.5,1.55,18.65,552.0,797.66,609.37
2018,10,23,13,30,575.0,186.0,1.6,18.7,540.0,812.18,620.96
2018,10,23,13,45,581.0,175.0,1.65,18.7,519.5,816.71,625.38
2018,10,23,14,0,587.0,164.0,1.7,18.7,499.0,828.93,635.4
2018,10,23,14,15,642.5,139.0,1.7,18.6,486.0,863.27,660.44
2018,10,23,14,30,698.0,114.0,1.7,18.5,473.0,892.43,681.73
2018,10,23,14,45,758.5,94.5,1.7,18.4,457.5,920.77,702.59
2018,10,23,15,0,819.0,75.0,1.7,18.3,442.0,952.38,725.69
2018,10,23,15,15,811.0,69.5,1.6,17.9,402.0,928.36,710.55
2018,10,23,15,30,803.0,64.0,1.5,17.5,362.0,901.0,693.44
2018,10,23,15,45,764.0,60.5,1.35,17.1,313.0,843.6,654.22
2018,10,23,16,0,725.0,57.0,1.2,16.7,264.0,784.64,612.75
2018,10,23,16,15,665.5,51.5,1.15,15.75,214.0,703.57,555.62
2018,10,23,16,30,606.0,46.0,1.1,14.8,164.0,623.02,495.29
2018,10,23,16,45,507.5,38.5,1.0,13.85,117.5,519.97,413.02
2018,10,23,17,0,409.0,31.0,0.9,12.9,71.0,413.76,314.15
2018,10,23,17,15,249.5,20.5,0.9,12.4,40.5,241.16,0.0
2018,10,23,17,30,90.0,10.0,0.9,11.9,10.0,71.42,0.0
2018,10,23,17,45,45.0,5.0,0.9,11.4,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.05,4.7,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.1,5.0,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.2,5.3,29.0,12.59,0.0
2018,10,24,7,0,350.0,28.0,1.3,5.6,55.0,23.46,11.24
2018,10,24,7,15,464.5,36.0,1.35,6.35,99.5,30.13,21.09
2018,10,24,7,30,579.0,44.0,1.4,7.1,144.0,37.03,27.94
2018,10,24,7,45,645.5,49.0,1.5,7.8,193.5,44.82,35.3
2018,10,24,8,0,712.0,54.0,1.6,8.5,243.0,49.56,39.68
2018,10,24,8,15,753.5,58.0,1.75,9.15,292.0,53.26,42.97
2018,10,24,8,30,795.0,62.0,1.9,9.8,341.0,94.94,53.86
2018,10,24,8,45,824.0,64.5,2.05,10.5,387.5,155.51,91.31
2018,10,24,9,0,853.0,67.0,2.2,11.2,434.0,219.46,142.9
2018,10,24,9,15,873.5,69.0,2.2,11.5,475.5,286.17,202.07
2018,10,24,9,30,894.0,71.0,2.2,11.8,517.0,351.55,261.32
2018,10,24,9,45,910.0,71.5,2.15,12.1,552.5,415.25,318.59
2018,10,24,10,0,926.0,72.0,2.1,12.4,588.0,479.41,374.59
2018,10,24,10,15,936.0,73.0,2.1,12.7,616.5,541.25,427.09
2018,10,24,10,30,946.0,74.0,2.1,13.0,645.0,602.32,477.12
2018,10,24,10,45,952.5,75.0,2.05,13.3,666.5,660.23,522.76
2018,10,24,11,0,959.0,76.0,2.0,13.6,688.0,716.47,565.53
2018,10,24,11,15,963.0,76.0,1.95,13.8,701.0,767.97,603.65
2018,10,24,11,30,967.0,76.0,1.9,14.0,714.0,817.04,636.76
2018,10,24,11,45,969.0,76.0,1.85,14.25,719.0,861.86,666.29
2018,10,24,12,0,971.0,76.0,1.8,14.5,724.0,903.66,693.35
2018,10,24,12,15,969.5,76.5,1.75,14.65,721.0,939.77,716.51
2018,10,24,12,30,968.0,77.0,1.7,14.8,718.0,972.31,737.14
2018,10,24,12,45,964.5,76.5,1.65,14.95,706.0,998.12,753.2
2018,10,24,13,0,961.0,76.0,1.6,15.1,694.0,1019.99,766.72
2018,10,24,13,15,954.5,75.0,1.55,15.15,673.5,1034.33,775.67
2018,10,24,13,30,948.0,74.0,1.5,15.2,653.0,1044.51,782.12
2018,10,24,13,45,938.0,72.5,1.45,15.25,625.0,1046.41,783.37
2018,10,24,14,0,928.0,71.0,1.4,15.3,597.0,1044.13,782.17
2018,10,24,14,15,915.5,69.5,1.35,15.2,563.0,1035.24,777.31
2018,10,24,14,30,903.0,68.0,1.3,15.1,529.0,1022.43,770.09
2018,10,24,14,45,885.0,66.5,1.25,15.05,489.0,1000.29,756.71
2018,10,24,15,0,867.0,65.0,1.2,15.0,449.0,974.71,741.12
2018,10,24,15,15,842.0,62.0,1.1,14.75,404.0,936.89,716.79
2018,10,24,15,30,817.0,59.0,1.0,14.5,359.0,907.38,697.75
2018,10,24,15,45,780.5,55.5,0.95,14.25,310.5,852.2,661.11
2018,10,24,16,0,744.0,52.0,0.9,14.0,262.0,795.43,622.09
2018,10,24,16,15,687.5,47.5,0.85,13.15,212.5,718.13,567.38
2018,10,24,16,30,631.0,43.0,0.8,12.3,163.0,641.15,509.36
2018,10,24,16,45,534.0,36.0,0.8,11.5,116.5,528.52,420.26
2018,10,24,17,0,437.0,29.0,0.8,10.7,70.0,433.95,325.87
2018,10,24,17,15,256.5,18.0,0.85,10.25,38.5,242.66,0.0
2018,10,24,17,30,76.0,7.0,0.9,9.8,7.0,59.17,0.0
2018,10,24,17,45,38.0,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,25,6,15,8.0,1.0,0.75,2.5,0.5,0.0,0.0
2018,10,25,6,30,16.0,2.0,0.8,2.8,1.0,0.0,0.0
2018,10,25,6,45,18.0,6.5,0.9,3.05,6.5,5.11,0.0
2018,10,25,7,0,20.0,11.0,1.0,3.3,12.0,8.89,0.44
2018,10,25,7,15,63.0,31.0,1.0,3.65,40.5,23.88,15.72
2018,10,25,7,30,106.0,51.0,1.0,4.0,69.0,37.63,28.84
2018,10,25,7,45,158.0,71.0,1.0,4.4,107.5,51.6,42.0
2018,10,25,8,0,210.0,91.0,1.0,4.8,146.0,65.28,54.71
2018,10,25,8,15,201.5,115.0,0.95,5.3,176.0,80.33,68.37
2018,10,25,8,30,193.0,139.0,0.9,5.8,206.0,108.93,84.07
2018,10,25,8,45,186.0,159.5,0.85,6.25,231.0,138.75,106.52
2018,10,25,9,0,179.0,180.0,0.8,6.7,256.0,168.22,131.18
2018,10,25,9,15,189.0,198.0,0.8,7.25,285.0,199.85,157.7
2018,10,25,9,30,199.0,216.0,0.8,7.8,314.0,233.06,185.66
2018,10,25,9,45,220.0,230.0,0.75,8.3,345.5,268.88,215.21
2018,10,25,10,0,241.0,244.0,0.7,8.8,377.0,307.28,246.42
2018,10,25,10,15,283.5,249.5,0.65,9.15,413.5,359.9,288.27
2018,10,25,10,30,326.0,255.0,0.6,9.5,450.0,410.09,327.45
2018,10,25,10,45,349.5,259.0,0.55,9.85,474.5,451.45,359.1
2018,10,25,11,0,373.0,263.0,0.5,10.2,499.0,494.47,391.33
2018,10,25,11,15,346.0,275.5,0.5,10.45,498.0,511.24,403.27
2018,10,25,11,30,319.0,288.0,0.5,10.7,497.0,524.94,412.84
2018,10,25,11,45,290.5,296.0,0.55,10.95,487.5,530.09,416.43
2018,10,25,12,0,262.0,304.0,0.6,11.2,478.0,532.23,417.73
2018,10,25,12,15,255.0,303.5,0.6,11.3,472.0,541.49,424.59
2018,10,25,12,30,248.0,303.0,0.6,11.4,466.0,528.48,415.4
2018,10,25,12,45,209.5,300.5,0.6,11.5,436.5,502.32,395.62
2018,10,25,13,0,171.0,298.0,0.6,11.6,407.0,473.37,373.66
2018,10,25,13,15,177.5,289.0,0.6,11.65,399.5,478.55,378.59
2018,10,25,13,30,184.0,280.0,0.6,11.7,392.0,483.11,382.77
2018,10,25,13,45,253.5,255.5,0.6,11.75,402.5,555.99,439.29
2018,10,25,14,0,323.0,231.0,0.6,11.8,413.0,604.46,476.88
2018,10,25,14,15,293.0,222.5,0.6,11.75,380.0,570.02,451.63
2018,10,25,14,30,263.0,214.0,0.6,11.7,347.0,534.2,426.04
2018,10,25,14,45,243.0,198.0,0.65,11.7,313.5,497.84,400.48
2018,10,25,15,0,223.0,182.0,0.7,11.7,280.0,460.41,373.55
2018,10,25,15,15,367.0,141.5,0.65,11.55,283.0,575.86,466.13
2018,10,25,15,30,511.0,101.0,0.6,11.4,286.0,670.01,536.59
2018,10,25,15,45,583.5,80.5,0.55,11.25,264.0,704.64,560.7
2018,10,25,16,0,656.0,60.0,0.5,11.1,242.0,731.35,578.74
2018,10,25,16,15,563.0,54.0,0.5,10.7,188.5,622.38,498.36
2018,10,25,16,30,470.0,48.0,0.5,10.3,135.0,516.91,417.76
2018,10,25,16,45,339.5,37.0,0.55,9.9,90.0,378.6,306.76
2018,10,25,17,0,209.0,26.0,0.6,9.5,45.0,250.48,187.81
2018,10,25,17,15,115.5,14.5,0.65,9.25,24.0,97.65,0.0
2018,10,25,17,30,22.0,3.0,0.7,9.0,3.0,2.36,0.0
2018,10,25,17,45,11.0,1.5,0.75,8.7,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,26,6,15,3.0,0.5,0.9,5.7,0.5,0.0,0.0
2018,10,26,6,30,6.0,1.0,0.9,5.7,1.0,0.0,0.0
2018,10,26,6,45,6.0,3.5,0.85,5.75,3.5,2.75,0.0
2018,10,26,7,0,6.0,6.0,0.8,5.8,6.0,4.71,0.0
2018,10,26,7,15,3.0,8.0,0.95,5.85,8.0,6.27,0.0
2018,10,26,7,30,0.0,10.0,1.1,5.9,10.0,7.58,1.26
2018,10,26,7,45,0.0,13.5,1.25,5.95,13.5,10.24,3.8
2018,10,26,8,0,0.0,17.0,1.4,6.0,17.0,12.92,6.32
2018,10,26,8,15,0.0,18.5,1.5,6.15,18.5,14.07,7.4
2018,10,26,8,30,0.0,20.0,1.6,6.3,20.0,15.22,7.85
2018,10,26,8,45,0.0,25.0,1.7,6.45,25.0,19.05,11.2
2018,10,26,9,0,0.0,30.0,1.8,6.6,30.0,22.9,14.53
2018,10,26,9,15,0.0,32.0,1.95,6.75,32.0,24.44,15.83
2018,10,26,9,30,0.0,34.0,2.1,6.9,34.0,25.99,17.11
2018,10,26,9,45,0.0,32.0,2.25,7.05,32.0,24.47,15.72
2018,10,26,10,0,0.0,30.0,2.4,7.2,30.0,22.95,14.34
2018,10,26,10,15,0.0,35.0,2.5,7.25,35.0,26.81,17.64
2018,10,26,10,30,0.0,40.0,2.6,7.3,40.0,30.67,20.94
2018,10,26,10,45,0.0,47.5,2.7,7.35,47.5,36.46,25.89
2018,10,26,11,0,0.0,55.0,2.8,7.4,55.0,42.26,30.83
2018,10,26,11,15,0.0,58.0,2.8,7.45,58.0,44.59,32.79
2018,10,26,11,30,0.0,61.0,2.8,7.5,61.0,46.91,34.76
2018,10,26,11,45,0.0,68.0,2.8,7.5,68.0,52.34,39.38
2018,10,26,12,0,0.0,75.0,2.8,7.5,75.0,57.76,44.01
2018,10,26,12,15,0.0,73.5,2.7,7.6,73.5,56.6,42.99
2018,10,26,12,30,0.0,72.0,2.6,7.7,72.0,55.43,42.0
2018,10,26,12,45,0.0,58.0,2.5,7.75,58.0,44.59,32.74
2018,10,26,13,0,0.0,44.0,2.4,7.8,44.0,33.78,23.49
2018,10,26,13,15,0.0,41.0,2.35,7.85,41.0,31.45,21.52
2018,10,26,13,30,0.0,38.0,2.3,7.9,38.0,29.13,19.55
2018,10,26,13,45,0.0,41.5,2.3,7.95,41.5,31.81,21.9
2018,10,26,14,0,0.0,45.0,2.3,8.0,45.0,34.49,24.25
2018,10,26,14,15,0.0,43.0,2.3,8.0,43.0,32.93,22.96
2018,10,26,14,30,0.0,41.0,2.3,8.0,41.0,31.38,21.68
2018,10,26,14,45,0.0,36.0,2.35,8.0,36.0,27.52,18.38
2018,10,26,15,0,0.0,31.0,2.4,8.0,31.0,23.67,15.08
2018,10,26,15,15,7.5,34.0,2.35,7.95,36.5,34.28,24.84
2018,10,26,15,30,15.0,37.0,2.3,7.9,42.0,43.81,33.64
2018,10,26,15,45,7.5,32.5,2.3,7.9,35.0,32.76,23.59
2018,10,26,16,0,0.0,28.0,2.3,7.9,28.0,21.33,13.13
2018,10,26,16,15,0.0,22.5,2.25,7.9,22.5,17.11,9.38
2018,10,26,16,30,0.0,17.0,2.2,7.9,17.0,12.91,5.58
2018,10,26,16,45,0.0,12.5,2.15,7.9,12.5,9.48,2.43
2018,10,26,17,0,0.0,8.0,2.1,7.9,8.0,6.06,0.0
2018,10,26,17,15,1.0,4.5,2.15,7.9,4.5,4.29,0.0
2018,10,26,17,30,2.0,1.0,2.2,7.9,1.0,0.0,0.0
2018,10,26,17,45,1.0,0.5,2.2,7.9,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.2,6.15,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.3,6.3,2.0,0.0,0.0
2018,10,27,6,45,126.5,14.0,1.4,6.4,22.0,11.02,0.0
2018,10,27,7,0,240.0,26.0,1.5,6.5,42.0,21.56,6.37
2018,10,27,7,15,351.0,36.5,1.6,6.85,82.0,30.1,20.71
2018,10,27,7,30,462.0,47.0,1.7,7.2,122.0,38.72,29.31
2018,10,27,7,45,506.0,55.0,1.75,7.6,162.5,44.84,35.27
2018,10,27,8,0,550.0,63.0,1.8,8.0,203.0,50.9,40.94
2018,10,27,8,15,526.0,75.0,1.85,8.55,230.5,58.99,48.27
2018,10,27,8,30,502.0,87.0,1.9,9.1,258.0,95.15,61.86
2018,10,27,8,45,550.0,97.5,1.95,9.65,308.0,146.36,95.82
2018,10,27,9,0,598.0,108.0,2.0,10.2,358.0,203.85,141.73
2018,10,27,9,15,664.0,104.0,2.0,10.8,406.5,260.22,189.3
2018,10,27,9,30,730.0,100.0,2.0,11.4,455.0,323.93,244.31
2018,10,27,9,45,710.0,112.5,2.05,12.0,478.0,376.47,292.03
2018,10,27,10,0,690.0,125.0,2.1,12.6,501.0,425.93,335.63
2018,10,27,10,15,696.5,130.0,2.1,13.1,525.5,478.69,379.94
2018,10,27,10,30,703.0,135.0,2.1,13.6,550.0,530.95,422.35
2018,10,27,10,45,590.0,170.5,2.1,14.05,527.0,537.6,428.1
2018,10,27,11,0,477.0,206.0,2.1,14.5,504.0,525.29,418.49
2018,10,27,11,15,656.0,157.0,2.15,14.85,576.0,642.29,509.39
2018,10,27,11,30,835.0,108.0,2.2,15.2,648.0,759.28,597.05
2018,10,27,11,45,864.5,100.0,2.2,15.5,662.5,813.24,633.55
2018,10,27,12,0,894.0,92.0,2.2,15.8,677.0,857.24,663.15
2018,10,27,12,15,893.0,91.5,2.25,15.95,673.0,890.08,685.68
2018,10,27,12,30,892.0,91.0,2.3,16.1,669.0,919.61,706.04
2018,10,27,12,45,890.5,89.0,2.35,16.25,658.0,943.54,722.64
2018,10,27,13,0,889.0,87.0,2.4,16.4,647.0,963.87,736.94
2018,10,27,13,15,592.5,158.5,2.4,16.35,527.0,796.66,621.05
2018,10,27,13,30,296.0,230.0,2.4,16.3,407.0,560.75,445.23
2018,10,27,13,45,195.5,237.5,2.4,16.25,352.5,452.94,363.26
2018,10,27,14,0,95.0,245.0,2.4,16.2,298.0,343.64,276.35
2018,10,27,14,15,82.0,225.0,2.35,16.0,268.5,311.69,252.02
2018,10,27,14,30,69.0,205.0,2.3,15.8,239.0,279.11,226.52
2018,10,27,14,45,38.5,175.0,2.2,15.65,193.5,215.44,174.75
2018,10,27,15,0,8.0,145.0,2.1,15.5,148.0,134.75,107.86
2018,10,27,15,15,22.0,129.5,1.95,15.25,137.5,135.11,109.39
2018,10,27,15,30,36.0,114.0,1.8,15.0,127.0,149.32,122.21
2018,10,27,15,45,31.0,96.5,1.65,14.7,106.5,126.24,102.94
2018,10,27,16,0,26.0,79.0,1.5,14.4,86.0,102.98,83.26
2018,10,27,16,15,13.0,58.5,1.4,13.9,62.0,59.95,46.18
2018,10,27,16,30,0.0,38.0,1.3,13.4,38.0,29.05,19.08
2018,10,27,16,45,0.0,26.0,1.25,12.95,26.0,19.83,10.92
2018,10,27,17,0,0.0,14.0,1.2,12.5,14.0,10.64,2.09
2018,10,27,17,15,8.0,8.5,1.2,12.15,8.5,12.66,0.0
2018,10,27,17,30,16.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,10,27,17,45,8.0,1.5,1.25,11.4,1.5,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,6,45,96.5,13.5,1.45,5.55,19.5,10.62,0.0
2018,10,28,7,0,193.0,27.0,1.6,5.8,39.0,20.48,4.05
2018,10,28,7,15,304.5,39.5,1.7,6.4,78.5,32.5,22.7
2018,10,28,7,30,416.0,52.0,1.8,7.0,118.0,42.59,32.77
2018,10,28,7,45,497.0,59.5,1.95,7.6,165.0,48.4,38.46
2018,10,28,8,0,578.0,67.0,2.1,8.2,212.0,54.34,44.01
2018,10,28,8,15,628.0,73.0,2.2,8.9,259.5,58.84,48.06
2018,10,28,8,30,678.0,79.0,2.3,9.6,307.0,100.83,61.04
2018,10,28,8,45,713.0,82.5,2.4,10.35,351.5,156.18,96.69
2018,10,28,9,0,748.0,86.0,2.5,11.1,396.0,215.77,144.95
2018,10,28,9,15,775.5,87.5,2.55,11.65,436.5,278.41,200.08
2018,10,28,9,30,803.0,89.0,2.6,12.2,477.0,340.49,255.75
2018,10,28,9,45,825.0,89.5,2.65,12.75,512.5,401.98,310.55
2018,10,28,10,0,847.0,90.0,2.7,13.3,548.0,464.84,365.09
2018,10,28,10,15,833.0,97.5,2.75,13.7,567.0,517.43,410.41
2018,10,28,10,30,819.0,105.0,2.8,14.1,586.0,566.96,451.68
2018,10,28,10,45,705.0,141.0,2.8,14.5,565.0,581.15,463.69
2018,10,28,11,0,591.0,177.0,2.8,14.9,544.0,580.62,463.26
2018,10,28,11,15,562.5,187.5,2.8,15.15,542.5,597.77,476.86
2018,10,28,11,30,534.0,198.0,2.8,15.4,541.0,617.73,491.79
2018,10,28,11,45,711.5,148.0,2.75,15.65,608.0,746.02,589.42
2018,10,28,12,0,889.0,98.0,2.7,15.9,675.0,859.52,669.34
2018,10,28,12,15,891.0,96.5,2.7,16.05,672.5,893.78,692.05
2018,10,28,12,30,893.0,95.0,2.7,16.2,670.0,924.9,713.22
2018,10,28,12,45,894.0,93.0,2.7,16.4,660.0,951.24,730.98
2018,10,28,13,0,895.0,91.0,2.7,16.6,650.0,974.1,746.44
2018,10,28,13,15,889.0,89.5,2.7,16.65,631.0,987.15,755.76
2018,10,28,13,30,883.0,88.0,2.7,16.7,612.0,996.34,762.71
2018,10,28,13,45,873.0,86.0,2.65,16.75,585.0,997.04,763.61
2018,10,28,14,0,863.0,84.0,2.6,16.8,558.0,1006.39,770.66
2018,10,28,14,15,847.5,82.0,2.6,16.7,524.0,993.78,763.76
2018,10,28,14,30,832.0,80.0,2.6,16.6,490.0,977.37,754.56
2018,10,28,14,45,621.0,110.0,2.6,16.5,402.5,807.76,637.14
2018,10,28,15,0,410.0,140.0,2.6,16.4,315.0,619.28,500.16
2018,10,28,15,15,403.0,122.0,2.55,16.1,278.5,587.19,478.97
2018,10,28,15,30,396.0,104.0,2.5,15.8,242.0,552.85,454.03
2018,10,28,15,45,405.5,92.0,2.4,15.5,216.0,540.57,445.27
2018,10,28,16,0,415.0,80.0,2.3,15.2,190.0,526.16,433.83
2018,10,28,16,15,239.0,70.0,2.25,14.65,130.5,346.48,288.32
2018,10,28,16,30,63.0,60.0,2.2,14.1,71.0,139.17,113.13
2018,10,28,16,45,76.0,42.0,2.1,13.6,51.0,127.19,101.65
2018,10,28,17,0,89.0,24.0,2.0,13.1,31.0,123.75,82.1
2018,10,28,17,15,44.5,12.5,2.05,12.8,16.0,43.02,0.0
2018,10,28,17,30,0.0,1.0,2.1,12.5,1.0,0.0,0.0
2018,10,28,17,45,0.0,0.5,2.15,12.2,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,6,45,141.0,12.0,1.0,6.75,20.5,9.44,0.0
2018,10,29,7,0,282.0,24.0,1.0,7.0,41.0,20.05,1.62
2018,10,29,7,15,414.5,32.5,1.15,7.7,83.5,27.13,17.81
2018,10,29,7,30,547.0,41.0,1.3,8.4,126.0,34.49,25.3
2018,10,29,7,45,617.5,47.0,1.45,9.1,174.5,42.94,33.29
2018,10,29,8,0,688.0,53.0,1.6,9.8,223.0,48.51,38.46
2018,10,29,8,15,732.0,57.0,1.7,10.35,271.0,52.2,41.8
2018,10,29,8,30,776.0,61.0,1.8,10.9,319.0,97.84,54.89
2018,10,29,8,45,806.0,64.0,1.9,11.45,364.5,157.52,93.23
2018,10,29,9,0,836.0,67.0,2.0,12.0,410.0,220.71,144.7
2018,10,29,9,15,857.0,69.0,2.0,12.4,450.5,283.97,200.91
2018,10,29,9,30,878.0,71.0,2.0,12.8,491.0,350.11,260.35
2018,10,29,9,45,895.5,71.0,2.05,13.2,526.0,412.63,316.32
2018,10,29,10,0,913.0,71.0,2.1,13.6,561.0,475.75,371.3
2018,10,29,10,15,923.0,72.0,2.1,13.9,589.0,536.46,422.68
2018,10,29,10,30,933.0,73.0,2.1,14.2,617.0,596.41,471.66
2018,10,29,10,45,940.0,74.0,2.15,14.5,638.0,653.53,517.11
2018,10,29,11,0,947.0,75.0,2.2,14.8,659.0,709.06,560.0
2018,10,29,11,15,951.0,75.5,2.2,15.05,672.0,760.12,598.11
2018,10,29,11,30,955.0,76.0,2.2,15.3,685.0,808.79,631.49
2018,10,29,11,45,954.5,76.0,2.2,15.5,688.5,850.76,659.9
2018,10,29,12,0,954.0,76.0,2.2,15.7,692.0,889.55,685.93
2018,10,29,12,15,953.5,75.5,2.2,15.85,688.5,924.46,709.27
2018,10,29,12,30,953.0,75.0,2.2,16.0,685.0,955.89,730.2
2018,10,29,12,45,950.5,74.5,2.2,16.15,673.5,981.87,747.46
2018,10,29,13,0,948.0,74.0,2.2,16.3,662.0,1004.05,762.29
2018,10,29,13,15,942.5,72.5,2.2,16.3,642.5,1018.2,772.31
2018,10,29,13,30,937.0,71.0,2.2,16.3,623.0,1028.28,779.88
2018,10,29,13,45,926.0,70.0,2.15,16.35,595.0,1029.46,780.95
2018,10,29,14,0,915.0,69.0,2.1,16.4,567.0,1026.56,779.57
2018,10,29,14,15,901.5,67.0,2.05,16.3,533.0,1015.81,773.57
2018,10,29,14,30,888.0,65.0,2.0,16.2,499.0,1001.2,765.17
2018,10,29,14,45,857.5,65.5,1.95,16.1,457.0,969.3,745.09
2018,10,29,15,0,827.0,66.0,1.9,16.0,415.0,946.08,730.98
2018,10,29,15,15,800.0,62.5,1.75,15.65,370.5,905.79,704.12
2018,10,29,15,30,773.0,59.0,1.6,15.3,326.0,862.9,674.97
2018,10,29,15,45,744.5,54.5,1.4,14.95,281.5,814.95,640.61
2018,10,29,16,0,716.0,50.0,1.2,14.6,237.0,765.21,603.44
2018,10,29,16,15,652.5,45.0,1.1,13.6,188.5,681.97,542.22
2018,10,29,16,30,589.0,40.0,1.0,12.6,140.0,599.55,477.85
2018,10,29,16,45,479.0,32.5,0.85,11.65,96.5,477.45,376.89
2018,10,29,17,0,369.0,25.0,0.7,10.7,53.0,367.31,232.57
2018,10,29,17,15,199.5,14.5,0.75,10.2,28.0,160.12,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.7,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.8,9.2,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,6,45,126.0,11.5,0.7,3.4,18.5,9.05,0.0
2018,10,30,7,0,252.0,23.0,0.7,3.8,37.0,19.15,0.0
2018,10,30,7,15,380.5,32.5,0.8,4.55,78.0,27.02,17.83
2018,10,30,7,30,509.0,42.0,0.9,5.3,119.0,35.07,26.15
2018,10,30,7,45,558.5,50.0,1.0,6.1,162.5,41.47,32.35
2018,10,30,8,0,608.0,58.0,1.1,6.9,206.0,47.8,38.27
2018,10,30,8,15,673.5,60.5,1.0,7.75,256.0,50.16,40.4
2018,10,30,8,30,739.0,63.0,0.9,8.6,306.0,97.9,56.29
2018,10,30,8,45,768.5,66.5,0.8,9.45,350.0,155.53,93.61
2018,10,30,9,0,798.0,70.0,0.7,10.3,394.0,216.66,143.07
2018,10,30,9,15,817.5,72.5,0.7,11.25,433.0,277.58,196.36
2018,10,30,9,30,837.0,75.0,0.7,12.2,472.0,340.16,251.4
2018,10,30,9,45,851.5,77.0,0.7,13.1,506.0,401.76,304.65
2018,10,30,10,0,866.0,79.0,0.7,14.0,540.0,462.95,355.69
2018,10,30,10,15,875.5,81.0,0.7,14.4,567.5,521.76,403.66
2018,10,30,10,30,885.0,83.0,0.7,14.8,595.0,579.9,449.26
2018,10,30,10,45,890.5,84.0,0.7,15.2,614.5,633.69,490.05
2018,10,30,11,0,896.0,85.0,0.7,15.6,634.0,685.86,528.25
2018,10,30,11,15,900.5,85.5,0.75,15.8,646.5,734.96,564.2
2018,10,30,11,30,905.0,86.0,0.8,16.0,659.0,781.87,596.18
2018,10,30,11,45,877.0,96.5,0.85,16.25,655.0,811.21,615.52
2018,10,30,12,0,849.0,107.0,0.9,16.5,651.0,845.2,638.19
2018,10,30,12,15,873.0,97.5,0.95,16.65,654.5,879.0,660.87
2018,10,30,12,30,897.0,88.0,1.0,16.8,658.0,920.26,688.44
2018,10,30,12,45,903.5,83.0,1.05,16.95,648.5,948.01,706.98
2018,10,30,13,0,910.0,78.0,1.1,17.1,639.0,972.35,723.56
2018,10,30,13,15,904.5,77.0,1.1,17.1,620.0,986.41,733.1
2018,10,30,13,30,899.0,76.0,1.1,17.1,601.0,996.6,740.45
2018,10,30,13,45,890.5,74.5,1.15,17.15,575.0,999.29,743.97
2018,10,30,14,0,882.0,73.0,1.2,17.2,549.0,998.07,745.23
2018,10,30,14,15,869.0,71.0,1.15,17.1,516.0,987.82,739.36
2018,10,30,14,30,856.0,69.0,1.1,17.0,483.0,973.85,731.28
2018,10,30,14,45,838.0,66.0,1.1,16.9,444.0,949.92,717.61
2018,10,30,15,0,820.0,63.0,1.1,16.8,405.0,934.42,709.55
2018,10,30,15,15,793.0,60.5,1.05,16.55,362.0,895.66,684.99
2018,10,30,15,30,766.0,58.0,1.0,16.3,319.0,854.34,658.29
2018,10,30,15,45,725.5,54.0,0.9,16.0,272.5,795.89,617.98
2018,10,30,16,0,685.0,50.0,0.8,15.7,226.0,736.23,575.21
2018,10,30,16,15,505.5,50.5,0.8,14.8,165.5,565.65,451.36
2018,10,30,16,30,326.0,51.0,0.8,13.9,105.0,391.12,317.05
2018,10,30,16,45,323.5,38.0,0.8,13.0,76.5,365.94,291.06
2018,10,30,17,0,321.0,25.0,0.8,12.1,48.0,326.66,191.67
2018,10,30,17,15,173.0,14.0,0.85,11.65,25.0,139.93,0.0
2018,10,30,17,30,25.0,3.0,0.9,11.2,2.0,0.0,0.0
2018,10,30,17,45,12.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
