Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,31,6,45,69.0,11.0,1.1,6.45,14.5,8.65,0.0
2018,10,31,7,0,138.0,22.0,1.2,6.8,29.0,16.68,0.0
2018,10,31,7,15,278.5,34.0,1.3,7.45,68.5,27.9,18.12
2018,10,31,7,30,419.0,46.0,1.4,8.1,108.0,37.83,28.22
2018,10,31,7,45,493.5,54.5,1.5,8.75,153.5,44.54,34.72
2018,10,31,8,0,568.0,63.0,1.6,9.4,199.0,51.29,41.01
2018,10,31,8,15,615.5,68.5,1.65,10.15,244.5,55.45,44.76
2018,10,31,8,30,663.0,74.0,1.7,10.9,290.0,98.38,58.38
2018,10,31,8,45,695.5,79.0,1.75,11.65,333.5,153.43,94.52
2018,10,31,9,0,728.0,84.0,1.8,12.4,377.0,212.43,142.35
2018,10,31,9,15,761.0,84.0,1.9,13.15,417.5,273.62,195.54
2018,10,31,9,30,794.0,84.0,2.0,13.9,458.0,334.99,249.8
2018,10,31,9,45,822.0,82.5,2.1,14.65,494.0,396.07,303.43
2018,10,31,10,0,850.0,81.0,2.2,15.4,530.0,459.1,357.3
2018,10,31,10,15,861.0,82.5,2.3,15.95,557.5,516.23,405.47
2018,10,31,10,30,872.0,84.0,2.4,16.5,585.0,573.88,452.43
2018,10,31,10,45,879.0,85.0,2.45,17.1,605.0,627.85,494.86
2018,10,31,11,0,886.0,86.0,2.5,17.7,625.0,680.38,534.88
2018,10,31,11,15,888.5,87.0,2.55,18.1,636.5,728.05,570.64
2018,10,31,11,30,891.0,88.0,2.6,18.5,648.0,773.41,602.35
2018,10,31,11,45,891.5,88.5,2.65,18.85,652.5,814.15,630.17
2018,10,31,12,0,892.0,89.0,2.7,19.2,657.0,852.04,655.83
2018,10,31,12,15,864.5,98.0,2.7,19.45,646.0,882.01,675.77
2018,10,31,12,30,837.0,107.0,2.7,19.7,635.0,898.23,686.28
2018,10,31,12,45,693.5,153.0,2.7,19.9,585.0,849.43,652.15
2018,10,31,13,0,550.0,199.0,2.7,20.1,535.0,773.4,598.08
2018,10,31,13,15,511.5,203.5,2.7,20.15,508.5,756.69,586.76
2018,10,31,13,30,473.0,208.0,2.7,20.2,482.0,736.32,572.31
2018,10,31,13,45,433.5,206.5,2.7,20.3,449.0,705.04,550.01
2018,10,31,14,0,394.0,205.0,2.7,20.4,416.0,646.71,508.47
2018,10,31,14,15,359.5,197.5,2.65,20.3,381.0,608.78,481.39
2018,10,31,14,30,325.0,190.0,2.6,20.2,346.0,569.26,452.63
2018,10,31,14,45,334.0,172.0,2.5,20.1,321.0,558.58,446.41
2018,10,31,15,0,343.0,154.0,2.4,20.0,296.0,545.9,438.43
2018,10,31,15,15,329.0,138.0,2.3,19.65,262.0,511.25,413.39
2018,10,31,15,30,315.0,122.0,2.2,19.3,228.0,475.43,387.0
2018,10,31,15,45,262.5,107.0,2.05,19.0,186.5,403.71,330.62
2018,10,31,16,0,210.0,92.0,1.9,18.7,145.0,333.44,273.9
2018,10,31,16,15,193.0,74.5,1.8,18.1,115.5,292.83,240.58
2018,10,31,16,30,176.0,57.0,1.7,17.5,86.0,252.21,205.53
2018,10,31,16,45,131.0,41.0,1.55,16.9,58.5,191.83,151.11
2018,10,31,17,0,86.0,25.0,1.4,16.3,31.0,123.94,62.37
2018,10,31,17,15,49.0,13.5,1.4,16.05,16.5,47.12,0.0
2018,10,31,17,30,12.0,2.0,1.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.45,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,6,45,32.5,4.5,1.1,11.35,6.0,3.54,0.0
2018,11,1,7,0,65.0,9.0,1.2,11.7,12.0,6.93,0.0
2018,11,1,7,15,111.0,17.0,1.35,12.35,30.0,13.04,5.17
2018,11,1,7,30,157.0,25.0,1.5,13.0,48.0,19.12,11.17
2018,11,1,7,45,186.0,24.0,1.6,13.65,61.0,18.57,10.92
2018,11,1,8,0,215.0,23.0,1.7,14.3,74.0,17.98,10.48
2018,11,1,8,15,108.5,34.5,1.9,14.95,60.5,25.05,16.82
2018,11,1,8,30,2.0,46.0,2.1,15.6,47.0,35.29,24.5
2018,11,1,8,45,1.5,49.5,2.25,16.25,50.0,38.05,26.73
2018,11,1,9,0,1.0,53.0,2.4,16.9,53.0,40.76,28.89
2018,11,1,9,15,0.5,48.5,2.55,17.45,48.5,37.24,25.8
2018,11,1,9,30,0.0,44.0,2.7,18.0,44.0,33.66,22.69
2018,11,1,9,45,0.0,76.5,2.85,18.55,76.5,58.77,43.48
2018,11,1,10,0,0.0,109.0,3.0,19.1,109.0,84.08,64.13
2018,11,1,10,15,15.0,158.0,3.1,19.45,166.5,130.6,101.87
2018,11,1,10,30,30.0,207.0,3.2,19.8,224.0,188.15,148.01
2018,11,1,10,45,19.5,195.0,3.3,20.2,206.0,166.49,130.21
2018,11,1,11,0,9.0,183.0,3.4,20.6,188.0,151.18,117.55
2018,11,1,11,15,5.5,163.5,3.4,20.8,166.5,133.26,102.98
2018,11,1,11,30,2.0,144.0,3.4,21.0,145.0,114.9,88.01
2018,11,1,11,45,8.0,172.5,3.4,21.2,177.5,144.28,111.69
2018,11,1,12,0,14.0,201.0,3.4,21.4,210.0,175.26,136.42
2018,11,1,12,15,11.5,200.0,3.35,21.5,207.5,173.56,134.91
2018,11,1,12,30,9.0,199.0,3.3,21.6,205.0,171.71,133.35
2018,11,1,12,45,8.5,193.0,3.25,21.65,198.5,166.98,129.64
2018,11,1,13,0,8.0,187.0,3.2,21.7,192.0,162.19,125.91
2018,11,1,13,15,11.0,186.0,3.1,21.65,192.5,165.53,128.87
2018,11,1,13,30,14.0,185.0,3.0,21.6,193.0,169.14,132.08
2018,11,1,13,45,35.5,197.5,2.9,21.6,216.5,224.93,177.49
2018,11,1,14,0,57.0,210.0,2.8,21.6,240.0,265.67,210.59
2018,11,1,14,15,51.0,190.0,2.75,21.45,215.5,240.07,190.69
2018,11,1,14,30,45.0,170.0,2.7,21.3,191.0,213.99,170.4
2018,11,1,14,45,62.5,162.5,2.6,21.15,189.5,226.99,182.11
2018,11,1,15,0,80.0,155.0,2.5,21.0,188.0,240.13,193.83
2018,11,1,15,15,65.5,131.0,2.45,20.75,156.0,198.94,160.81
2018,11,1,15,30,51.0,107.0,2.4,20.5,124.0,157.51,127.12
2018,11,1,15,45,25.5,67.5,2.3,20.3,76.0,86.0,67.44
2018,11,1,16,0,0.0,28.0,2.2,20.1,28.0,21.32,12.28
2018,11,1,16,15,0.0,22.5,2.15,19.9,22.5,17.11,8.68
2018,11,1,16,30,0.0,17.0,2.1,19.7,17.0,12.91,5.03
2018,11,1,16,45,0.0,12.0,2.05,19.5,12.0,9.1,1.62
2018,11,1,17,0,0.0,7.0,2.0,19.3,7.0,5.3,0.0
2018,11,1,17,15,0.0,3.5,2.0,19.2,3.5,2.75,0.0
2018,11,1,17,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.5,1.7,17.15,3.5,2.75,0.0
2018,11,2,7,0,0.0,7.0,1.7,17.2,7.0,5.31,0.0
2018,11,2,7,15,0.0,15.0,1.75,17.3,15.0,11.4,3.52
2018,11,2,7,30,0.0,23.0,1.8,17.4,23.0,17.52,9.48
2018,11,2,7,45,0.0,32.5,1.8,17.5,32.5,24.8,16.13
2018,11,2,8,0,0.0,42.0,1.8,17.6,42.0,32.1,22.74
2018,11,2,8,15,3.5,64.5,1.8,17.75,65.5,48.98,37.7
2018,11,2,8,30,7.0,87.0,1.8,17.9,89.0,65.77,49.73
2018,11,2,8,45,8.5,110.5,1.8,18.05,113.5,83.92,64.62
2018,11,2,9,0,10.0,134.0,1.8,18.2,138.0,102.77,79.99
2018,11,2,9,15,14.5,150.0,1.8,18.3,156.5,117.57,91.83
2018,11,2,9,30,19.0,166.0,1.8,18.4,175.0,133.17,104.32
2018,11,2,9,45,12.0,164.5,1.8,18.5,170.5,131.56,103.0
2018,11,2,10,0,5.0,163.0,1.8,18.6,166.0,128.8,100.65
2018,11,2,10,15,3.0,152.5,1.8,18.65,154.5,120.29,93.57
2018,11,2,10,30,1.0,142.0,1.8,18.7,143.0,111.28,86.1
2018,11,2,10,45,10.5,174.5,1.85,18.75,181.0,144.07,112.67
2018,11,2,11,0,20.0,207.0,1.9,18.8,219.0,178.9,140.59
2018,11,2,11,15,31.5,227.0,1.95,18.85,246.5,218.42,172.08
2018,11,2,11,30,43.0,247.0,2.0,18.9,274.0,249.99,197.06
2018,11,2,11,45,37.0,229.0,2.1,18.95,252.0,231.92,182.73
2018,11,2,12,0,31.0,211.0,2.2,19.0,230.0,212.84,167.69
2018,11,2,12,15,15.5,168.0,2.25,19.1,177.5,148.59,116.12
2018,11,2,12,30,0.0,125.0,2.3,19.2,125.0,98.33,75.07
2018,11,2,12,45,0.5,134.5,2.4,19.25,135.0,107.19,82.39
2018,11,2,13,0,1.0,144.0,2.5,19.3,145.0,116.4,89.93
2018,11,2,13,15,0.5,119.0,2.55,19.35,119.5,94.34,72.06
2018,11,2,13,30,0.0,94.0,2.6,19.4,94.0,72.62,54.38
2018,11,2,13,45,0.0,74.5,2.65,19.45,74.5,57.26,41.85
2018,11,2,14,0,0.0,55.0,2.7,19.5,55.0,42.17,29.45
2018,11,2,14,15,0.0,45.5,2.65,19.45,45.5,34.84,23.44
2018,11,2,14,30,0.0,36.0,2.6,19.4,36.0,27.52,17.4
2018,11,2,14,45,0.0,40.5,2.6,19.35,40.5,30.96,20.34
2018,11,2,15,0,0.0,45.0,2.6,19.3,45.0,34.41,23.29
2018,11,2,15,15,0.0,41.0,2.4,19.15,41.0,31.32,20.77
2018,11,2,15,30,0.0,37.0,2.2,19.0,37.0,28.24,18.23
2018,11,2,15,45,0.0,30.0,2.05,18.85,30.0,22.86,13.71
2018,11,2,16,0,0.0,23.0,1.9,18.7,23.0,17.5,9.15
2018,11,2,16,15,0.0,18.0,1.75,18.5,18.0,13.67,5.86
2018,11,2,16,30,0.0,13.0,1.6,18.3,13.0,9.86,2.54
2018,11,2,16,45,0.0,9.5,1.45,18.05,9.5,7.2,0.1
2018,11,2,17,0,0.0,6.0,1.3,17.8,6.0,4.54,0.0
2018,11,2,17,15,0.0,3.0,1.2,17.6,3.0,2.36,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,3,6,45,105.0,10.0,1.2,5.7,14.5,7.87,0.0
2018,11,3,7,0,210.0,20.0,1.2,5.8,29.0,16.66,0.0
2018,11,3,7,15,358.0,30.0,1.35,6.3,69.5,24.99,14.93
2018,11,3,7,30,506.0,40.0,1.5,6.8,110.0,33.54,24.35
2018,11,3,7,45,588.5,46.0,1.65,7.3,158.0,38.64,29.48
2018,11,3,8,0,671.0,52.0,1.8,7.8,206.0,47.56,37.83
2018,11,3,8,15,720.0,57.0,1.85,8.3,254.5,52.09,42.02
2018,11,3,8,30,769.0,62.0,1.9,8.8,303.0,101.66,57.71
2018,11,3,8,45,802.5,64.5,1.95,9.3,348.5,160.7,96.78
2018,11,3,9,0,836.0,67.0,2.0,9.8,394.0,223.67,148.78
2018,11,3,9,15,857.5,69.0,2.05,10.2,434.0,286.75,205.48
2018,11,3,9,30,879.0,71.0,2.1,10.6,474.0,352.47,265.21
2018,11,3,9,45,892.5,73.0,2.1,11.0,508.0,415.03,321.68
2018,11,3,10,0,906.0,75.0,2.1,11.4,542.0,477.81,376.71
2018,11,3,10,15,917.5,76.0,2.1,11.75,570.5,538.6,428.42
2018,11,3,10,30,929.0,77.0,2.1,12.1,599.0,598.82,477.85
2018,11,3,10,45,937.0,77.5,2.1,12.4,620.0,655.57,523.09
2018,11,3,11,0,945.0,78.0,2.1,12.7,641.0,710.82,565.77
2018,11,3,11,15,950.0,78.5,2.1,12.95,654.0,762.21,604.46
2018,11,3,11,30,955.0,79.0,2.1,13.2,667.0,811.34,638.37
2018,11,3,11,45,958.0,78.5,2.1,13.5,672.0,855.29,668.09
2018,11,3,12,0,961.0,78.0,2.1,13.8,677.0,896.34,695.53
2018,11,3,12,15,960.5,77.5,2.0,13.95,673.5,931.27,717.85
2018,11,3,12,30,960.0,77.0,1.9,14.1,670.0,962.74,737.59
2018,11,3,12,45,956.0,76.5,1.8,14.3,658.0,987.36,752.41
2018,11,3,13,0,952.0,76.0,1.7,14.5,646.0,1008.12,764.62
2018,11,3,13,15,944.5,74.0,1.6,14.55,625.0,1019.68,771.15
2018,11,3,13,30,937.0,72.0,1.5,14.6,604.0,1027.11,775.11
2018,11,3,13,45,928.0,70.5,1.4,14.7,577.0,1029.61,775.8
2018,11,3,14,0,919.0,69.0,1.3,14.8,550.0,1028.07,774.01
2018,11,3,14,15,903.0,67.5,1.25,14.75,515.5,1015.52,766.49
2018,11,3,14,30,887.0,66.0,1.2,14.7,481.0,999.17,756.71
2018,11,3,14,45,867.5,63.5,1.1,14.65,441.0,974.31,740.37
2018,11,3,15,0,848.0,61.0,1.0,14.6,401.0,946.15,721.78
2018,11,3,15,15,819.0,58.5,0.9,14.35,357.0,916.77,702.58
2018,11,3,15,30,790.0,56.0,0.8,14.1,313.0,873.23,673.11
2018,11,3,15,45,745.5,52.5,0.7,13.85,265.5,811.37,629.98
2018,11,3,16,0,701.0,49.0,0.6,13.6,218.0,748.31,584.2
2018,11,3,16,15,633.0,43.0,0.6,13.05,170.5,660.42,519.84
2018,11,3,16,30,565.0,37.0,0.6,12.5,123.0,573.78,451.86
2018,11,3,16,45,433.5,30.0,0.65,11.95,81.5,448.3,344.17
2018,11,3,17,0,302.0,23.0,0.7,11.4,40.0,299.71,67.89
2018,11,3,17,15,151.0,11.5,0.75,11.05,20.0,121.48,0.0
2018,11,3,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,6,45,115.5,9.5,1.15,2.85,14.0,7.47,0.0
2018,11,4,7,0,231.0,19.0,1.2,3.1,28.0,14.95,0.0
2018,11,4,7,15,380.5,28.0,1.3,3.7,68.0,23.41,13.44
2018,11,4,7,30,530.0,37.0,1.4,4.3,108.0,33.96,24.93
2018,11,4,7,45,605.5,42.5,1.5,4.95,154.5,39.06,30.12
2018,11,4,8,0,681.0,48.0,1.6,5.6,201.0,44.3,35.17
2018,11,4,8,15,727.0,51.5,1.65,6.45,248.0,47.69,38.31
2018,11,4,8,30,773.0,55.0,1.7,7.3,295.0,96.69,53.44
2018,11,4,8,45,801.5,58.5,1.75,8.15,339.0,155.98,93.19
2018,11,4,9,0,830.0,62.0,1.8,9.0,383.0,218.58,145.22
2018,11,4,9,15,851.0,64.5,1.85,9.75,423.0,283.04,202.97
2018,11,4,9,30,872.0,67.0,1.9,10.5,463.0,346.88,260.86
2018,11,4,9,45,887.0,68.0,2.0,11.25,497.0,408.47,316.31
2018,11,4,10,0,902.0,69.0,2.1,12.0,531.0,470.44,370.47
2018,11,4,10,15,912.0,71.0,2.05,12.55,559.0,531.02,421.49
2018,11,4,10,30,922.0,73.0,2.0,13.1,587.0,590.91,469.99
2018,11,4,10,45,928.5,73.5,1.95,13.6,607.0,646.21,513.32
2018,11,4,11,0,935.0,74.0,1.9,14.1,627.0,699.88,553.86
2018,11,4,11,15,937.0,75.5,1.9,14.4,639.0,749.6,590.87
2018,11,4,11,30,939.0,77.0,1.9,14.7,651.0,796.85,623.13
2018,11,4,11,45,939.5,77.0,1.85,15.05,655.0,838.6,650.52
2018,11,4,12,0,940.0,77.0,1.8,15.4,659.0,877.34,675.5
2018,11,4,12,15,890.0,91.5,1.8,15.6,640.5,885.71,680.38
2018,11,4,12,30,840.0,106.0,1.8,15.8,622.0,898.48,688.77
2018,11,4,12,45,622.5,153.5,1.8,16.0,532.0,783.24,608.32
2018,11,4,13,0,405.0,201.0,1.8,16.2,442.0,637.56,501.49
2018,11,4,13,15,561.5,163.5,1.8,16.3,486.0,770.18,602.17
2018,11,4,13,30,718.0,126.0,1.8,16.4,530.0,895.56,689.07
2018,11,4,13,45,579.0,142.5,1.8,16.5,458.5,787.68,613.18
2018,11,4,14,0,440.0,159.0,1.8,16.6,387.0,663.83,525.08
2018,11,4,14,15,277.0,169.5,1.8,16.55,310.0,490.92,395.04
2018,11,4,14,30,114.0,180.0,1.8,16.5,233.0,320.71,259.97
2018,11,4,14,45,97.5,166.0,1.75,16.45,208.5,290.82,237.12
2018,11,4,15,0,81.0,152.0,1.7,16.4,184.0,239.17,195.88
2018,11,4,15,15,50.0,113.0,1.6,16.1,132.0,161.44,132.0
2018,11,4,15,30,19.0,74.0,1.5,15.8,80.0,86.0,68.28
2018,11,4,15,45,118.0,66.5,1.4,15.55,95.5,207.4,173.69
2018,11,4,16,0,217.0,59.0,1.3,15.3,111.0,313.25,261.53
2018,11,4,16,15,189.5,47.0,1.2,14.7,85.0,268.1,222.47
2018,11,4,16,30,162.0,35.0,1.1,14.1,59.0,223.64,183.23
2018,11,4,16,45,107.0,24.5,1.0,13.45,38.0,161.13,124.47
2018,11,4,17,0,52.0,14.0,0.9,12.8,17.0,70.27,0.74
2018,11,4,17,15,26.0,7.0,0.95,12.7,8.5,24.86,0.0
2018,11,4,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.4,10.3,9.0,7.08,0.0
2018,11,5,7,15,6.5,18.5,1.45,10.5,18.5,14.53,5.63
2018,11,5,7,30,0.0,28.0,1.5,10.7,28.0,21.38,13.15
2018,11,5,7,45,0.0,40.0,1.55,10.9,40.0,30.6,21.79
2018,11,5,8,0,0.0,52.0,1.6,11.1,52.0,39.56,30.1
2018,11,5,8,15,0.0,57.0,1.55,11.5,57.0,43.58,33.82
2018,11,5,8,30,0.0,62.0,1.5,11.9,62.0,47.53,35.54
2018,11,5,8,45,0.0,68.5,1.5,12.3,68.5,52.53,39.74
2018,11,5,9,0,0.0,75.0,1.5,12.7,75.0,57.53,43.86
2018,11,5,9,15,0.0,89.5,1.45,13.1,89.5,68.61,53.1
2018,11,5,9,30,0.0,104.0,1.4,13.5,104.0,79.87,62.37
2018,11,5,9,45,2.0,118.5,1.35,13.95,119.5,92.1,72.3
2018,11,5,10,0,4.0,133.0,1.3,14.4,135.0,104.78,82.55
2018,11,5,10,15,10.5,162.0,1.2,14.9,167.5,131.86,104.53
2018,11,5,10,30,17.0,191.0,1.1,15.4,200.0,160.47,127.45
2018,11,5,10,45,15.0,196.0,1.05,15.9,204.5,165.13,130.73
2018,11,5,11,0,13.0,201.0,1.0,16.4,209.0,169.62,133.91
2018,11,5,11,15,8.5,190.5,0.9,16.7,195.5,158.76,124.81
2018,11,5,11,30,4.0,180.0,0.8,17.0,182.0,147.31,115.28
2018,11,5,11,45,3.5,172.0,0.7,17.3,174.0,140.69,109.77
2018,11,5,12,0,3.0,164.0,0.6,17.6,166.0,133.94,104.18
2018,11,5,12,15,1.5,137.0,0.55,17.8,138.0,109.77,84.61
2018,11,5,12,30,0.0,110.0,0.5,18.0,110.0,85.77,65.13
2018,11,5,12,45,0.0,110.5,0.45,18.15,110.5,86.31,65.62
2018,11,5,13,0,0.0,111.0,0.4,18.3,111.0,86.87,66.09
2018,11,5,13,15,0.0,121.5,0.4,18.4,121.5,96.2,73.72
2018,11,5,13,30,0.0,132.0,0.4,18.5,132.0,106.03,81.72
2018,11,5,13,45,0.5,135.5,0.4,18.55,136.0,110.46,85.42
2018,11,5,14,0,1.0,139.0,0.4,18.6,140.0,115.31,89.5
2018,11,5,14,15,1.0,125.5,0.5,18.5,126.0,103.52,80.17
2018,11,5,14,30,1.0,112.0,0.6,18.4,112.0,91.7,70.78
2018,11,5,14,45,0.5,97.0,0.65,18.35,97.0,77.93,59.61
2018,11,5,15,0,0.0,82.0,0.7,18.3,82.0,64.18,48.34
2018,11,5,15,15,7.0,82.5,0.7,18.1,84.5,72.75,56.03
2018,11,5,15,30,14.0,83.0,0.7,17.9,87.0,82.01,64.2
2018,11,5,15,45,30.5,80.0,0.7,17.7,87.5,108.23,86.78
2018,11,5,16,0,47.0,77.0,0.7,17.5,88.0,125.6,101.51
2018,11,5,16,15,92.5,55.5,0.6,17.05,71.0,155.59,127.02
2018,11,5,16,30,138.0,34.0,0.5,16.6,54.0,201.71,162.83
2018,11,5,16,45,75.5,23.5,0.45,16.15,34.0,111.92,83.47
2018,11,5,17,0,13.0,13.0,0.4,15.7,14.0,20.43,0.0
2018,11,5,17,15,6.5,6.5,0.4,15.5,7.0,9.95,0.0
2018,11,5,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,6,6,45,5.0,4.0,1.85,15.65,4.0,0.0,0.0
2018,11,6,7,0,10.0,8.0,1.9,15.8,8.0,6.29,0.0
2018,11,6,7,15,5.0,15.5,2.0,16.15,15.5,12.19,3.32
2018,11,6,7,30,0.0,23.0,2.1,16.5,23.0,17.53,9.39
2018,11,6,7,45,0.0,32.0,2.2,16.85,32.0,24.42,15.76
2018,11,6,8,0,0.0,41.0,2.3,17.2,41.0,31.33,22.05
2018,11,6,8,15,0.0,32.0,2.4,17.7,32.0,24.39,15.98
2018,11,6,8,30,0.0,23.0,2.5,18.2,23.0,17.5,9.22
2018,11,6,8,45,0.0,27.0,2.6,18.7,27.0,20.57,11.77
2018,11,6,9,0,0.0,31.0,2.7,19.2,31.0,23.65,14.3
2018,11,6,9,15,0.0,41.0,2.9,19.7,41.0,31.33,20.66
2018,11,6,9,30,0.0,51.0,3.1,20.2,51.0,39.04,26.97
2018,11,6,9,45,0.0,57.0,3.25,20.65,57.0,43.68,30.69
2018,11,6,10,0,0.0,63.0,3.4,21.1,63.0,48.33,34.39
2018,11,6,10,15,0.0,69.5,3.45,21.4,69.5,53.37,38.41
2018,11,6,10,30,0.0,76.0,3.5,21.7,76.0,58.42,42.42
2018,11,6,10,45,0.5,90.0,3.55,22.0,90.5,69.6,51.41
2018,11,6,11,0,1.0,104.0,3.6,22.3,105.0,81.15,60.65
2018,11,6,11,15,1.0,98.5,3.55,22.45,99.5,76.8,57.04
2018,11,6,11,30,1.0,93.0,3.5,22.6,94.0,72.43,53.44
2018,11,6,11,45,16.5,144.0,3.45,22.7,154.5,126.98,97.79
2018,11,6,12,0,32.0,195.0,3.4,22.8,215.0,198.97,155.3
2018,11,6,12,15,18.5,172.5,3.3,22.75,184.0,155.6,120.5
2018,11,6,12,30,5.0,150.0,3.2,22.7,153.0,124.67,95.47
2018,11,6,12,45,2.5,121.0,3.05,22.65,122.5,97.59,73.77
2018,11,6,13,0,0.0,92.0,2.9,22.6,92.0,70.9,52.21
2018,11,6,13,15,2.5,108.0,2.75,22.4,109.5,86.93,65.44
2018,11,6,13,30,5.0,124.0,2.6,22.2,127.0,103.81,79.33
2018,11,6,13,45,5.5,126.5,2.45,22.0,129.5,107.22,82.28
2018,11,6,14,0,6.0,129.0,2.3,21.8,132.0,110.93,85.51
2018,11,6,14,15,23.5,132.0,2.1,21.5,143.0,146.4,115.31
2018,11,6,14,30,41.0,135.0,1.9,21.2,154.0,169.96,135.38
2018,11,6,14,45,21.0,101.0,1.7,20.9,110.5,113.41,89.05
2018,11,6,15,0,1.0,67.0,1.5,20.6,67.0,52.38,38.14
2018,11,6,15,15,6.5,82.5,1.35,20.25,84.5,72.41,55.27
2018,11,6,15,30,12.0,98.0,1.2,19.9,102.0,97.4,76.33
2018,11,6,15,45,6.0,78.0,1.0,19.55,80.0,72.27,55.24
2018,11,6,16,0,0.0,58.0,0.8,19.2,58.0,47.15,33.97
2018,11,6,16,15,0.0,43.5,0.75,18.6,43.5,33.84,22.69
2018,11,6,16,30,0.0,29.0,0.7,18.0,29.0,22.14,12.64
2018,11,6,16,45,53.5,20.5,0.65,17.45,23.0,87.74,63.66
2018,11,6,17,0,107.0,12.0,0.6,16.9,17.0,128.88,0.0
2018,11,6,17,15,53.5,6.0,0.65,16.45,8.5,44.54,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.0,8.0,0.6,7.3,10.5,0.0,0.0
2018,11,7,7,0,174.0,16.0,0.6,7.5,21.0,12.59,0.0
2018,11,7,7,15,334.0,25.0,0.7,8.35,58.0,20.81,9.5
2018,11,7,7,30,494.0,34.0,0.8,9.2,95.0,31.14,21.72
2018,11,7,7,45,574.0,39.5,0.85,10.05,140.0,36.26,26.89
2018,11,7,8,0,654.0,45.0,0.9,10.9,185.0,41.54,31.89
2018,11,7,8,15,702.0,49.0,0.85,11.55,231.0,45.36,35.42
2018,11,7,8,30,750.0,53.0,0.8,12.2,277.0,94.63,51.03
2018,11,7,8,45,780.5,56.0,0.8,12.85,320.0,152.08,88.97
2018,11,7,9,0,811.0,59.0,0.8,13.5,363.0,213.05,138.56
2018,11,7,9,15,833.0,61.0,0.85,14.3,402.0,275.77,193.33
2018,11,7,9,30,855.0,63.0,0.9,15.1,441.0,338.07,248.24
2018,11,7,9,45,871.0,64.0,1.0,15.9,474.5,398.69,301.21
2018,11,7,10,0,887.0,65.0,1.1,16.7,508.0,459.83,353.01
2018,11,7,10,15,897.0,66.5,1.0,17.15,535.5,518.75,400.72
2018,11,7,10,30,907.0,68.0,0.9,17.6,563.0,577.02,445.75
2018,11,7,10,45,820.5,97.5,0.8,18.05,557.5,608.71,468.84
2018,11,7,11,0,734.0,127.0,0.7,18.5,552.0,628.56,482.01
2018,11,7,11,15,584.5,176.5,0.6,18.85,519.5,603.81,462.14
2018,11,7,11,30,435.0,226.0,0.5,19.2,487.0,571.68,436.31
2018,11,7,11,45,592.0,178.0,0.4,19.55,536.0,680.01,513.93
2018,11,7,12,0,749.0,130.0,0.3,19.9,585.0,789.5,586.39
2018,11,7,12,15,840.5,100.0,0.4,20.1,608.0,860.94,632.88
2018,11,7,12,30,932.0,70.0,0.5,20.3,631.0,926.97,675.94
2018,11,7,12,45,929.0,69.0,0.55,20.5,619.5,950.84,691.0
2018,11,7,13,0,926.0,68.0,0.6,20.7,608.0,971.0,704.49
2018,11,7,13,15,918.0,67.5,0.7,20.65,588.5,983.21,714.96
2018,11,7,13,30,910.0,67.0,0.8,20.6,569.0,991.48,723.24
2018,11,7,13,45,899.0,66.0,0.85,20.6,542.5,992.21,725.73
2018,11,7,14,0,888.0,65.0,0.9,20.6,516.0,989.04,726.0
2018,11,7,14,15,871.5,63.5,0.9,20.45,482.5,975.87,719.41
2018,11,7,14,30,855.0,62.0,0.9,20.3,449.0,959.05,710.64
2018,11,7,14,45,832.0,60.5,0.9,20.2,410.5,932.33,695.25
2018,11,7,15,0,809.0,59.0,0.9,20.1,372.0,914.07,685.31
2018,11,7,15,15,666.0,72.0,0.85,19.85,310.0,790.08,603.02
2018,11,7,15,30,523.0,85.0,0.8,19.6,248.0,659.56,513.67
2018,11,7,15,45,360.5,84.5,0.7,19.35,188.5,489.26,389.66
2018,11,7,16,0,198.0,84.0,0.6,19.1,129.0,314.51,253.62
2018,11,7,16,15,149.5,67.0,0.55,18.85,96.5,247.1,199.03
2018,11,7,16,30,101.0,50.0,0.5,18.6,64.0,164.59,130.18
2018,11,7,16,45,78.5,32.5,0.45,18.35,41.0,139.21,100.74
2018,11,7,17,0,56.0,15.0,0.4,18.1,18.0,75.77,0.0
2018,11,7,17,15,28.0,7.5,0.45,17.7,9.0,26.74,0.0
2018,11,7,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,6,45,44.5,6.5,1.8,10.45,8.0,0.0,0.0
2018,11,8,7,0,89.0,13.0,1.8,10.4,16.0,10.23,0.0
2018,11,8,7,15,194.5,26.0,1.85,10.55,45.5,19.83,7.86
2018,11,8,7,30,300.0,39.0,1.9,10.7,75.0,31.84,22.04
2018,11,8,7,45,356.0,50.0,1.95,10.8,111.5,40.36,30.37
2018,11,8,8,0,412.0,61.0,2.0,10.9,148.0,48.74,38.29
2018,11,8,8,15,428.5,74.5,2.1,11.25,183.5,55.87,44.87
2018,11,8,8,30,445.0,88.0,2.2,11.6,219.0,95.22,61.69
2018,11,8,8,45,442.5,104.0,2.3,11.95,251.0,139.73,94.21
2018,11,8,9,0,440.0,120.0,2.4,12.3,283.0,184.28,132.0
2018,11,8,9,15,380.0,145.0,2.45,12.65,296.5,220.9,167.15
2018,11,8,9,30,320.0,170.0,2.5,13.0,310.0,245.19,191.49
2018,11,8,9,45,291.0,189.5,2.55,13.3,324.5,274.19,217.86
2018,11,8,10,0,262.0,209.0,2.6,13.6,339.0,300.05,240.66
2018,11,8,10,15,333.0,207.5,2.55,13.9,382.0,354.0,284.79
2018,11,8,10,30,404.0,206.0,2.5,14.2,425.0,425.68,342.34
2018,11,8,10,45,507.5,184.0,2.45,14.5,469.0,496.05,398.53
2018,11,8,11,0,611.0,162.0,2.4,14.8,513.0,581.11,464.87
2018,11,8,11,15,711.5,133.5,2.35,15.05,550.5,658.86,524.63
2018,11,8,11,30,812.0,105.0,2.3,15.3,588.0,737.47,583.7
2018,11,8,11,45,813.5,105.0,2.25,15.55,592.0,776.04,609.74
2018,11,8,12,0,815.0,105.0,2.2,15.8,596.0,812.03,634.01
2018,11,8,12,15,843.0,96.0,2.2,15.9,601.5,858.02,665.9
2018,11,8,12,30,871.0,87.0,2.2,16.0,607.0,891.94,689.06
2018,11,8,12,45,820.0,99.5,2.15,16.1,582.0,897.14,691.95
2018,11,8,13,0,769.0,112.0,2.1,16.2,557.0,885.81,683.84
2018,11,8,13,15,537.5,171.0,2.05,16.2,477.5,744.23,584.07
2018,11,8,13,30,306.0,230.0,2.0,16.2,398.0,574.41,455.9
2018,11,8,13,45,326.0,208.5,1.9,16.15,379.5,576.89,460.48
2018,11,8,14,0,346.0,187.0,1.8,16.1,361.0,577.57,462.48
2018,11,8,14,15,183.0,168.5,1.7,15.9,260.0,372.25,302.73
2018,11,8,14,30,20.0,150.0,1.6,15.7,159.0,150.4,120.57
2018,11,8,14,45,75.5,151.0,1.5,15.45,180.5,229.12,188.37
2018,11,8,15,0,131.0,152.0,1.4,15.2,202.0,313.08,258.08
2018,11,8,15,15,92.0,131.0,1.3,14.8,164.0,250.3,206.47
2018,11,8,15,30,53.0,110.0,1.2,14.4,126.0,168.21,138.48
2018,11,8,15,45,26.5,82.5,1.1,14.0,90.5,109.53,88.77
2018,11,8,16,0,0.0,55.0,1.0,13.6,55.0,44.23,32.24
2018,11,8,16,15,8.0,43.0,1.0,13.3,44.0,40.89,29.55
2018,11,8,16,30,16.0,31.0,1.0,13.0,33.0,41.83,30.05
2018,11,8,16,45,17.5,21.5,1.0,12.7,23.0,33.94,20.91
2018,11,8,17,0,19.0,12.0,1.0,12.4,13.0,24.29,0.0
2018,11,8,17,15,9.5,6.0,1.0,12.3,6.5,4.72,0.0
2018,11,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,16.5,3.0,1.4,7.45,3.5,0.0,0.0
2018,11,9,7,0,33.0,6.0,1.4,7.5,7.0,4.72,0.0
2018,11,9,7,15,129.5,16.0,1.45,7.7,29.5,12.32,2.23
2018,11,9,7,30,226.0,26.0,1.5,7.9,52.0,20.81,12.59
2018,11,9,7,45,113.0,19.0,1.5,8.15,32.0,14.53,7.46
2018,11,9,8,0,0.0,12.0,1.5,8.4,12.0,9.1,2.66
2018,11,9,8,15,0.0,12.0,1.45,8.7,12.0,9.11,2.7
2018,11,9,8,30,0.0,12.0,1.4,9.0,12.0,9.11,2.36
2018,11,9,8,45,0.0,26.5,1.35,9.3,26.5,20.19,12.08
2018,11,9,9,0,0.0,41.0,1.3,9.6,41.0,31.32,21.74
2018,11,9,9,15,0.0,32.5,1.35,9.85,32.5,24.8,16.0
2018,11,9,9,30,0.0,24.0,1.4,10.1,24.0,18.31,10.29
2018,11,9,9,45,0.0,35.0,1.4,10.3,35.0,26.75,17.56
2018,11,9,10,0,0.0,46.0,1.4,10.5,46.0,35.22,24.79
2018,11,9,10,15,0.0,39.5,1.4,10.7,39.5,30.23,20.42
2018,11,9,10,30,0.0,33.0,1.4,10.9,33.0,25.25,16.09
2018,11,9,10,45,0.0,32.5,1.4,11.05,32.5,24.88,15.73
2018,11,9,11,0,0.0,32.0,1.4,11.2,32.0,24.5,15.37
2018,11,9,11,15,0.0,45.0,1.35,11.3,45.0,34.51,23.89
2018,11,9,11,30,0.0,58.0,1.3,11.4,58.0,44.54,32.39
2018,11,9,11,45,0.0,70.0,1.3,11.55,70.0,53.82,40.2
2018,11,9,12,0,0.0,82.0,1.3,11.7,82.0,63.12,48.01
2018,11,9,12,15,0.0,65.5,1.3,11.8,65.5,50.34,37.2
2018,11,9,12,30,0.0,49.0,1.3,11.9,49.0,37.6,26.41
2018,11,9,12,45,0.0,46.5,1.3,12.0,46.5,35.66,24.79
2018,11,9,13,0,0.0,44.0,1.3,12.1,44.0,33.73,23.16
2018,11,9,13,15,0.5,55.0,1.35,12.15,55.5,42.68,30.82
2018,11,9,13,30,1.0,66.0,1.4,12.2,67.0,51.66,38.5
2018,11,9,13,45,0.5,58.0,1.45,12.3,58.5,44.98,32.84
2018,11,9,14,0,0.0,50.0,1.5,12.4,50.0,38.3,27.18
2018,11,9,14,15,0.0,48.5,1.55,12.35,48.5,37.13,26.25
2018,11,9,14,30,0.0,47.0,1.6,12.3,47.0,35.96,25.32
2018,11,9,14,45,0.0,58.5,1.65,12.25,58.5,44.81,32.99
2018,11,9,15,0,0.0,70.0,1.7,12.2,70.0,53.7,40.69
2018,11,9,15,15,0.0,57.5,1.65,12.05,57.5,44.03,32.47
2018,11,9,15,30,0.0,45.0,1.6,11.9,45.0,34.39,24.2
2018,11,9,15,45,0.0,39.5,1.55,11.75,39.5,30.16,20.53
2018,11,9,16,0,0.0,34.0,1.5,11.6,34.0,25.94,16.8
2018,11,9,16,15,0.0,27.0,1.4,11.4,27.0,20.57,12.01
2018,11,9,16,30,0.0,20.0,1.3,11.2,20.0,15.22,7.17
2018,11,9,16,45,2.5,13.0,1.2,11.0,13.0,11.93,3.45
2018,11,9,17,0,5.0,6.0,1.1,10.8,6.0,8.63,0.0
2018,11,9,17,15,2.5,3.0,1.05,10.65,3.0,2.36,0.0
2018,11,9,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
