Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,10,6,45,80.0,7.0,1.65,2.2,9.0,0.0,0.0
2018,11,10,7,0,160.0,14.0,1.7,2.1,18.0,11.02,0.0
2018,11,10,7,15,327.0,25.0,1.9,2.35,55.0,20.92,6.66
2018,11,10,7,30,494.0,36.0,2.1,2.6,92.0,30.39,21.31
2018,11,10,7,45,582.0,42.5,2.25,2.9,138.5,35.91,27.23
2018,11,10,8,0,670.0,49.0,2.4,3.2,185.0,45.1,36.08
2018,11,10,8,15,722.5,53.5,2.5,3.5,233.0,49.29,40.15
2018,11,10,8,30,775.0,58.0,2.6,3.8,281.0,101.17,57.47
2018,11,10,8,45,809.5,61.0,2.65,4.1,326.0,160.64,98.45
2018,11,10,9,0,844.0,64.0,2.7,4.4,371.0,224.14,152.47
2018,11,10,9,15,868.5,66.0,2.65,4.8,412.0,287.92,211.16
2018,11,10,9,30,893.0,68.0,2.6,5.2,453.0,354.45,272.99
2018,11,10,9,45,910.5,69.0,2.6,5.6,488.0,417.88,331.69
2018,11,10,10,0,928.0,70.0,2.6,6.0,523.0,481.94,389.32
2018,11,10,10,15,940.0,71.0,2.55,6.35,551.5,543.63,443.14
2018,11,10,10,30,952.0,72.0,2.5,6.7,580.0,604.76,494.59
2018,11,10,10,45,960.0,73.0,2.5,7.05,601.0,662.66,541.95
2018,11,10,11,0,968.0,74.0,2.5,7.4,622.0,719.05,586.66
2018,11,10,11,15,972.5,74.0,2.5,7.7,635.0,770.15,626.11
2018,11,10,11,30,977.0,74.0,2.5,8.0,648.0,818.88,660.6
2018,11,10,11,45,979.0,74.0,2.5,8.25,653.0,863.05,691.51
2018,11,10,12,0,981.0,74.0,2.5,8.5,658.0,904.24,720.03
2018,11,10,12,15,980.5,73.5,2.5,8.65,654.5,939.52,744.44
2018,11,10,12,30,980.0,73.0,2.5,8.8,651.0,971.3,766.36
2018,11,10,12,45,976.5,72.5,2.5,8.95,639.5,996.7,783.85
2018,11,10,13,0,973.0,72.0,2.5,9.1,628.0,1018.22,798.78
2018,11,10,13,15,967.0,71.0,2.5,9.1,608.5,1032.78,809.47
2018,11,10,13,30,961.0,70.0,2.5,9.1,589.0,1043.26,817.61
2018,11,10,13,45,951.5,68.5,2.5,9.1,562.0,1045.57,820.31
2018,11,10,14,0,942.0,67.0,2.5,9.1,535.0,1043.79,820.45
2018,11,10,14,15,928.0,65.0,2.45,8.9,501.0,1032.81,814.38
2018,11,10,14,30,914.0,63.0,2.4,8.7,467.0,1017.97,805.77
2018,11,10,14,45,893.5,61.0,2.35,8.55,427.0,992.96,789.84
2018,11,10,15,0,873.0,59.0,2.3,8.4,387.0,964.66,771.4
2018,11,10,15,15,843.0,56.0,2.15,8.0,342.5,933.39,749.91
2018,11,10,15,30,813.0,53.0,2.0,7.6,298.0,888.15,717.44
2018,11,10,15,45,767.5,49.0,1.9,7.2,250.5,824.67,670.68
2018,11,10,16,0,722.0,45.0,1.8,6.8,203.0,759.99,620.59
2018,11,10,16,15,646.0,40.0,1.6,5.95,156.0,666.11,545.01
2018,11,10,16,30,570.0,35.0,1.4,5.1,109.0,572.89,464.26
2018,11,10,16,45,410.5,27.0,1.2,4.25,68.5,423.6,306.67
2018,11,10,17,0,251.0,19.0,1.0,3.4,28.0,211.06,0.0
2018,11,10,17,15,125.5,9.5,1.0,3.0,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,11,11,6,45,80.5,7.0,0.95,-4.6,8.5,0.0,0.0
2018,11,11,7,0,161.0,14.0,1.0,-4.4,17.0,11.02,0.0
2018,11,11,7,15,330.5,24.0,1.1,-3.75,53.0,20.11,4.81
2018,11,11,7,30,500.0,34.0,1.2,-3.1,89.0,28.76,20.27
2018,11,11,7,45,588.0,40.5,1.3,-2.4,135.5,37.3,29.09
2018,11,11,8,0,676.0,47.0,1.4,-1.7,182.0,43.45,35.24
2018,11,11,8,15,728.0,51.5,1.45,-0.85,229.5,47.69,39.35
2018,11,11,8,30,780.0,56.0,1.5,0.0,277.0,99.96,56.98
2018,11,11,8,45,814.0,59.0,1.55,0.85,322.0,159.57,98.3
2018,11,11,9,0,848.0,62.0,1.6,1.7,367.0,223.14,152.45
2018,11,11,9,15,870.0,64.5,1.55,2.35,407.5,286.85,211.08
2018,11,11,9,30,892.0,67.0,1.5,3.0,448.0,353.0,272.27
2018,11,11,9,45,904.5,68.5,1.45,3.65,481.0,414.85,329.0
2018,11,11,10,0,917.0,70.0,1.4,4.3,514.0,476.77,383.84
2018,11,11,10,15,928.5,71.0,1.25,4.8,542.0,537.51,435.19
2018,11,11,10,30,940.0,72.0,1.1,5.3,570.0,597.68,483.59
2018,11,11,10,45,947.5,73.5,1.0,5.85,591.0,655.1,527.9
2018,11,11,11,0,955.0,75.0,0.9,6.4,612.0,711.03,569.07
2018,11,11,11,15,956.0,75.5,0.8,6.75,623.0,759.57,603.55
2018,11,11,11,30,957.0,76.0,0.7,7.1,634.0,805.5,632.68
2018,11,11,11,45,958.5,75.5,0.65,7.45,638.5,847.89,659.53
2018,11,11,12,0,960.0,75.0,0.6,7.8,643.0,887.3,683.93
2018,11,11,12,15,957.5,75.5,0.55,8.0,639.0,921.31,704.74
2018,11,11,12,30,955.0,76.0,0.5,8.2,635.0,951.82,723.09
2018,11,11,12,45,949.0,75.5,0.4,8.4,622.5,974.29,734.91
2018,11,11,13,0,943.0,75.0,0.3,8.6,610.0,992.86,744.33
2018,11,11,13,15,936.0,74.0,0.3,8.65,590.5,1005.93,753.08
2018,11,11,13,30,929.0,73.0,0.3,8.7,571.0,1015.04,759.54
2018,11,11,13,45,917.0,72.0,0.25,8.8,544.0,1015.25,759.2
2018,11,11,14,0,905.0,71.0,0.2,8.9,517.0,1011.5,756.69
2018,11,11,14,15,887.5,69.5,0.2,8.8,483.0,997.73,749.53
2018,11,11,14,30,870.0,68.0,0.2,8.7,449.0,980.28,740.18
2018,11,11,14,45,848.0,65.5,0.2,8.65,410.0,964.99,732.1
2018,11,11,15,0,826.0,63.0,0.2,8.6,371.0,934.57,713.72
2018,11,11,15,15,793.5,60.0,0.2,8.35,327.5,890.13,686.04
2018,11,11,15,30,761.0,57.0,0.2,8.1,284.0,843.22,655.71
2018,11,11,15,45,712.0,52.5,0.25,7.85,237.5,776.71,610.78
2018,11,11,16,0,663.0,48.0,0.3,7.6,191.0,709.18,562.45
2018,11,11,16,15,582.5,42.0,0.35,7.05,145.5,611.34,488.6
2018,11,11,16,30,502.0,36.0,0.4,6.5,100.0,528.11,419.28
2018,11,11,16,45,351.5,27.0,0.5,5.95,62.5,373.03,259.92
2018,11,11,17,0,201.0,18.0,0.6,5.4,25.0,171.18,0.0
2018,11,11,17,15,100.5,9.0,0.65,5.05,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.55,1.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.5,1.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.5,1.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.5,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.5,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.5,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.55,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.6,1.25,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.6,1.3,3.0,2.36,0.0
2018,11,12,7,15,0.0,11.0,0.7,1.75,11.0,8.36,0.0
2018,11,12,7,30,0.0,19.0,0.8,2.2,19.0,14.47,7.11
2018,11,12,7,45,0.0,27.0,0.9,2.6,27.0,20.58,13.23
2018,11,12,8,0,0.0,35.0,1.0,3.0,35.0,26.72,19.15
2018,11,12,8,15,6.5,58.0,1.0,3.35,60.0,44.01,35.33
2018,11,12,8,30,13.0,81.0,1.0,3.7,85.0,61.59,48.74
2018,11,12,8,45,17.0,92.5,1.0,4.0,98.0,72.05,57.53
2018,11,12,9,0,21.0,104.0,1.0,4.3,111.0,84.24,67.9
2018,11,12,9,15,12.0,102.0,1.0,4.6,106.0,81.15,65.47
2018,11,12,9,30,3.0,100.0,1.0,4.9,101.0,77.81,62.71
2018,11,12,9,45,1.5,79.0,1.0,5.2,79.5,61.26,48.18
2018,11,12,10,0,0.0,58.0,1.0,5.5,58.0,44.46,33.43
2018,11,12,10,15,0.0,52.0,0.95,5.6,52.0,39.84,29.34
2018,11,12,10,30,0.0,46.0,0.9,5.7,46.0,35.24,25.26
2018,11,12,10,45,0.0,44.5,0.8,5.8,44.5,34.09,24.22
2018,11,12,11,0,0.0,43.0,0.7,5.9,43.0,32.95,23.19
2018,11,12,11,15,0.0,43.5,0.85,5.75,43.5,33.34,23.51
2018,11,12,11,30,0.0,44.0,1.0,5.6,44.0,33.73,23.84
2018,11,12,11,45,0.0,42.0,1.1,5.45,42.0,32.2,22.5
2018,11,12,12,0,0.0,40.0,1.2,5.3,40.0,30.66,21.17
2018,11,12,12,15,0.0,45.5,1.25,5.2,45.5,34.89,24.87
2018,11,12,12,30,0.0,51.0,1.3,5.1,51.0,39.13,28.57
2018,11,12,12,45,0.0,43.0,1.35,5.0,43.0,32.96,23.22
2018,11,12,13,0,0.0,35.0,1.4,4.9,35.0,26.8,17.87
2018,11,12,13,15,0.0,38.5,1.5,4.9,38.5,29.48,20.24
2018,11,12,13,30,0.0,42.0,1.6,4.9,42.0,32.16,22.62
2018,11,12,13,45,0.0,36.5,1.65,4.9,36.5,27.92,18.94
2018,11,12,14,0,0.0,31.0,1.7,4.9,31.0,23.69,15.26
2018,11,12,14,15,0.0,30.0,1.85,4.85,30.0,22.91,14.61
2018,11,12,14,30,0.0,29.0,2.0,4.8,29.0,22.13,13.96
2018,11,12,14,45,0.0,30.5,2.1,4.8,30.5,23.27,15.01
2018,11,12,15,0,0.0,32.0,2.2,4.8,32.0,24.41,16.06
2018,11,12,15,15,0.0,23.5,2.35,4.7,23.5,17.89,10.29
2018,11,12,15,30,0.0,15.0,2.5,4.6,15.0,11.4,4.51
2018,11,12,15,45,0.0,13.0,2.6,4.55,13.0,9.87,3.14
2018,11,12,16,0,0.0,11.0,2.7,4.5,11.0,8.34,1.74
2018,11,12,16,15,0.0,9.0,2.6,4.5,9.0,6.82,0.32
2018,11,12,16,30,0.0,7.0,2.5,4.5,7.0,5.3,0.0
2018,11,12,16,45,0.0,5.0,2.4,4.5,5.0,3.78,0.0
2018,11,12,17,0,0.0,3.0,2.3,4.5,3.0,2.36,0.0
2018,11,12,17,15,0.0,1.5,2.05,4.6,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,0.8,4.65,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,0.8,4.7,3.0,2.36,0.0
2018,11,13,7,15,0.0,9.5,0.85,4.9,9.5,7.21,0.0
2018,11,13,7,30,0.0,16.0,0.9,5.1,16.0,12.17,4.89
2018,11,13,7,45,0.0,25.0,0.95,5.25,25.0,19.05,11.63
2018,11,13,8,0,0.0,34.0,1.0,5.4,34.0,25.95,18.22
2018,11,13,8,15,0.0,39.0,1.05,5.65,39.0,29.78,21.9
2018,11,13,8,30,0.0,44.0,1.1,5.9,44.0,33.62,24.18
2018,11,13,8,45,0.0,43.5,1.2,6.2,43.5,33.23,23.81
2018,11,13,9,0,0.0,43.0,1.3,6.5,43.0,32.85,23.41
2018,11,13,9,15,0.0,58.0,1.25,6.8,58.0,44.42,33.48
2018,11,13,9,30,0.0,73.0,1.2,7.1,73.0,56.03,43.47
2018,11,13,9,45,0.0,83.5,1.15,7.4,83.5,64.19,50.37
2018,11,13,10,0,0.0,94.0,1.1,7.7,94.0,72.43,57.28
2018,11,13,10,15,0.0,87.5,1.05,7.95,87.5,67.33,52.73
2018,11,13,10,30,0.0,81.0,1.0,8.2,81.0,62.28,48.26
2018,11,13,10,45,0.5,91.5,1.0,8.5,92.0,70.8,55.43
2018,11,13,11,0,1.0,102.0,1.0,8.8,103.0,79.6,62.78
2018,11,13,11,15,5.0,135.0,1.0,8.9,138.0,109.72,88.24
2018,11,13,11,30,9.0,168.0,1.0,9.0,173.0,141.47,114.73
2018,11,13,11,45,7.5,170.0,1.0,9.15,174.5,142.94,115.71
2018,11,13,12,0,6.0,172.0,1.0,9.3,176.0,144.36,116.76
2018,11,13,12,15,7.5,172.5,1.0,9.3,177.0,146.96,119.0
2018,11,13,12,30,9.0,173.0,1.0,9.3,178.0,149.74,121.41
2018,11,13,12,45,6.5,157.5,1.0,9.3,161.0,134.18,108.47
2018,11,13,13,0,4.0,142.0,1.0,9.3,144.0,118.47,95.38
2018,11,13,13,15,2.0,107.0,1.0,9.3,108.0,85.83,67.97
2018,11,13,13,30,0.0,72.0,1.0,9.3,72.0,55.31,42.04
2018,11,13,13,45,0.0,63.0,1.0,9.3,63.0,48.34,36.16
2018,11,13,14,0,0.0,54.0,1.0,9.3,54.0,41.38,30.25
2018,11,13,14,15,0.0,60.0,1.0,9.25,60.0,45.99,34.31
2018,11,13,14,30,0.0,66.0,1.0,9.2,66.0,50.62,38.39
2018,11,13,14,45,0.0,64.0,1.0,9.15,64.0,49.06,37.14
2018,11,13,15,0,0.0,62.0,1.0,9.1,62.0,47.51,35.88
2018,11,13,15,15,0.0,49.5,0.9,8.95,49.5,37.86,27.55
2018,11,13,15,30,0.0,37.0,0.8,8.8,37.0,28.23,19.18
2018,11,13,15,45,0.0,29.0,0.75,8.65,29.0,22.09,13.78
2018,11,13,16,0,0.0,21.0,0.7,8.5,21.0,15.97,8.34
2018,11,13,16,15,0.0,16.5,0.7,8.25,16.5,12.53,5.22
2018,11,13,16,30,0.0,12.0,0.7,8.0,12.0,9.1,2.04
2018,11,13,16,45,0.0,8.0,0.7,7.75,8.0,6.06,0.0
2018,11,13,17,0,0.0,4.0,0.7,7.5,4.0,3.15,0.0
2018,11,13,17,15,0.0,2.0,0.75,7.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,14,6,45,6.0,1.5,1.5,3.55,1.5,0.0,0.0
2018,11,14,7,0,12.0,3.0,1.5,3.5,3.0,2.36,0.0
2018,11,14,7,15,6.0,10.5,1.55,3.6,10.5,8.25,0.0
2018,11,14,7,30,0.0,18.0,1.6,3.7,18.0,13.7,6.15
2018,11,14,7,45,0.0,26.5,1.65,3.8,26.5,20.21,12.72
2018,11,14,8,0,0.0,35.0,1.7,3.9,35.0,26.72,19.01
2018,11,14,8,15,0.0,49.5,1.75,4.1,49.5,37.9,29.51
2018,11,14,8,30,0.0,64.0,1.8,4.3,64.0,48.7,37.67
2018,11,14,8,45,13.5,93.0,1.85,4.45,97.5,71.89,57.48
2018,11,14,9,0,27.0,122.0,1.9,4.6,131.0,98.7,80.23
2018,11,14,9,15,13.5,106.0,1.95,4.75,110.5,84.57,68.4
2018,11,14,9,30,0.0,90.0,2.0,4.9,90.0,69.16,55.29
2018,11,14,9,45,0.0,98.5,2.0,5.05,98.5,75.89,61.02
2018,11,14,10,0,0.0,107.0,2.0,5.2,107.0,82.7,66.76
2018,11,14,10,15,0.0,108.5,2.0,5.35,108.5,84.01,67.71
2018,11,14,10,30,0.0,110.0,2.0,5.5,110.0,85.31,68.68
2018,11,14,10,45,0.0,115.0,2.0,5.6,115.0,89.45,72.12
2018,11,14,11,0,0.0,120.0,2.0,5.7,120.0,93.66,75.6
2018,11,14,11,15,0.0,127.0,1.95,5.85,127.0,99.59,80.56
2018,11,14,11,30,0.0,134.0,1.9,6.0,134.0,105.66,85.62
2018,11,14,11,45,2.0,147.5,1.9,6.1,148.5,119.04,96.99
2018,11,14,12,0,4.0,161.0,1.9,6.2,163.0,133.01,108.82
2018,11,14,12,15,5.5,160.0,1.85,6.3,163.0,134.07,109.72
2018,11,14,12,30,7.0,159.0,1.8,6.4,163.0,135.26,110.8
2018,11,14,12,45,3.5,131.0,1.8,6.5,133.0,107.63,87.27
2018,11,14,13,0,0.0,103.0,1.8,6.6,103.0,80.3,63.85
2018,11,14,13,15,0.0,107.0,1.8,6.65,107.0,83.95,67.08
2018,11,14,13,30,0.0,111.0,1.8,6.7,111.0,87.79,70.45
2018,11,14,13,45,0.0,111.0,1.8,6.7,111.0,88.25,70.96
2018,11,14,14,0,0.0,111.0,1.8,6.7,111.0,88.89,71.63
2018,11,14,14,15,3.0,111.0,1.75,6.55,112.5,92.79,75.34
2018,11,14,14,30,6.0,111.0,1.7,6.4,114.0,97.06,79.39
2018,11,14,14,45,4.5,102.5,1.65,6.3,104.5,88.61,72.19
2018,11,14,15,0,3.0,94.0,1.6,6.2,95.0,80.26,65.03
2018,11,14,15,15,22.5,91.5,1.5,6.0,98.0,110.63,92.61
2018,11,14,15,30,42.0,89.0,1.4,5.8,101.0,130.6,110.83
2018,11,14,15,45,32.0,63.5,1.3,5.6,72.0,90.69,75.64
2018,11,14,16,0,22.0,38.0,1.2,5.4,43.0,51.88,41.07
2018,11,14,16,15,18.0,34.0,1.2,5.15,37.5,45.42,34.8
2018,11,14,16,30,14.0,30.0,1.2,4.9,32.0,41.05,29.82
2018,11,14,16,45,7.0,19.0,1.15,4.7,20.0,23.27,9.93
2018,11,14,17,0,0.0,8.0,1.1,4.5,8.0,6.29,0.0
2018,11,14,17,15,0.0,4.0,1.15,4.4,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.25,1.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.65,0.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.65,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.65,0.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.8,1.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,2.95,1.1,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.0,1.1,3.0,2.36,0.0
2018,11,15,7,15,3.0,4.0,3.0,1.2,4.0,3.13,0.0
2018,11,15,7,30,0.0,5.0,3.0,1.3,5.0,3.78,0.0
2018,11,15,7,45,0.0,6.5,3.0,1.35,6.5,4.92,0.0
2018,11,15,8,0,0.0,8.0,3.0,1.4,8.0,6.06,0.0
2018,11,15,8,15,0.0,10.5,3.0,1.5,10.5,7.96,1.81
2018,11,15,8,30,0.0,13.0,3.0,1.6,13.0,9.87,3.23
2018,11,15,8,45,0.0,16.0,2.95,1.7,16.0,12.16,5.3
2018,11,15,9,0,0.0,19.0,2.9,1.8,19.0,14.46,7.36
2018,11,15,9,15,0.0,24.5,2.75,1.9,24.5,18.67,11.11
2018,11,15,9,30,0.0,30.0,2.6,2.0,30.0,22.89,14.85
2018,11,15,9,45,0.0,34.0,2.5,2.15,34.0,25.97,17.55
2018,11,15,10,0,0.0,38.0,2.4,2.3,38.0,29.05,20.23
2018,11,15,10,15,0.0,47.0,2.4,2.35,47.0,35.99,26.32
2018,11,15,10,30,0.0,56.0,2.4,2.4,56.0,42.94,32.39
2018,11,15,10,45,0.0,53.5,2.4,2.5,53.5,41.02,30.64
2018,11,15,11,0,0.0,51.0,2.4,2.6,51.0,39.1,28.9
2018,11,15,11,15,0.0,53.5,2.45,2.65,53.5,41.04,30.57
2018,11,15,11,30,0.0,56.0,2.5,2.7,56.0,42.98,32.23
2018,11,15,11,45,0.0,71.5,2.6,2.75,71.5,54.96,42.7
2018,11,15,12,0,0.0,87.0,2.7,2.8,87.0,66.98,53.16
2018,11,15,12,15,0.0,95.5,2.7,2.7,95.5,73.8,59.11
2018,11,15,12,30,0.0,104.0,2.7,2.6,104.0,80.95,65.37
2018,11,15,12,45,0.5,101.5,2.7,2.55,102.0,79.39,64.08
2018,11,15,13,0,1.0,99.0,2.7,2.5,100.0,77.85,62.84
2018,11,15,13,15,0.5,73.5,2.6,2.45,74.0,56.96,44.63
2018,11,15,13,30,0.0,48.0,2.5,2.4,48.0,36.77,26.92
2018,11,15,13,45,0.0,53.0,2.45,2.3,53.0,40.61,30.39
2018,11,15,14,0,0.0,58.0,2.4,2.2,58.0,44.46,33.86
2018,11,15,14,15,0.0,55.0,2.35,2.1,55.0,42.13,31.88
2018,11,15,14,30,0.0,52.0,2.3,2.0,52.0,39.8,29.9
2018,11,15,14,45,51.5,45.0,2.25,1.95,63.5,97.84,84.26
2018,11,15,15,0,103.0,38.0,2.2,1.9,75.0,168.65,148.92
2018,11,15,15,15,337.5,50.5,2.05,1.8,151.0,434.34,381.15
2018,11,15,15,30,572.0,63.0,1.9,1.7,227.0,676.32,575.44
2018,11,15,15,45,565.0,59.0,1.75,1.65,198.0,654.71,553.91
2018,11,15,16,0,558.0,55.0,1.6,1.6,169.0,630.7,531.17
2018,11,15,16,15,469.5,47.5,1.5,1.55,126.5,527.79,443.81
2018,11,15,16,30,381.0,40.0,1.4,1.5,84.0,427.16,352.52
2018,11,15,16,45,242.0,27.0,1.3,1.4,50.5,274.97,168.81
2018,11,15,17,0,103.0,14.0,1.2,1.3,17.0,91.46,0.0
2018,11,15,17,15,51.5,7.0,1.15,1.3,8.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.65,0.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.15,-2.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,45,52.5,4.5,1.1,-3.75,5.0,0.0,0.0
2018,11,16,7,0,105.0,9.0,1.1,-3.7,10.0,7.08,0.0
2018,11,16,7,15,274.0,20.0,1.25,-3.05,41.0,16.71,0.0
2018,11,16,7,30,443.0,31.0,1.4,-2.4,72.0,26.14,16.78
2018,11,16,7,45,539.0,37.5,1.5,-1.7,116.0,34.43,26.07
2018,11,16,8,0,635.0,44.0,1.6,-1.0,160.0,40.58,32.29
2018,11,16,8,15,691.0,49.0,1.65,-0.45,206.0,45.24,36.9
2018,11,16,8,30,747.0,54.0,1.7,0.1,252.0,95.73,54.46
2018,11,16,8,45,780.5,57.0,1.75,0.65,295.0,152.78,94.12
2018,11,16,9,0,814.0,60.0,1.8,1.2,338.0,213.72,146.32
2018,11,16,9,15,838.5,63.0,1.75,1.6,378.0,275.99,203.94
2018,11,16,9,30,863.0,66.0,1.7,2.0,418.0,340.5,264.22
2018,11,16,9,45,880.5,67.5,1.6,2.35,452.0,402.55,321.64
2018,11,16,10,0,898.0,69.0,1.5,2.7,486.0,464.89,377.5
2018,11,16,10,15,908.0,70.5,1.5,3.05,513.0,523.98,429.24
2018,11,16,10,30,918.0,72.0,1.5,3.4,540.0,582.41,478.59
2018,11,16,10,45,922.5,73.5,1.55,3.8,559.5,636.62,523.23
2018,11,16,11,0,927.0,75.0,1.6,4.2,579.0,689.11,565.17
2018,11,16,11,15,930.5,76.0,1.6,4.6,591.5,738.42,603.09
2018,11,16,11,30,934.0,77.0,1.6,5.0,604.0,785.46,636.42
2018,11,16,11,45,934.0,78.0,1.65,5.35,609.0,827.3,665.9
2018,11,16,12,0,934.0,79.0,1.7,5.7,614.0,866.22,693.13
2018,11,16,12,15,925.0,81.0,1.7,6.05,608.5,895.56,712.79
2018,11,16,12,30,916.0,83.0,1.7,6.4,603.0,921.16,729.88
2018,11,16,12,45,912.5,82.0,1.75,6.75,592.0,944.42,746.07
2018,11,16,13,0,909.0,81.0,1.8,7.1,581.0,964.07,759.85
2018,11,16,13,15,911.0,77.5,1.8,7.3,564.5,982.16,772.43
2018,11,16,13,30,913.0,74.0,1.8,7.5,548.0,996.6,782.63
2018,11,16,13,45,903.0,72.5,1.8,7.75,522.0,998.15,783.96
2018,11,16,14,0,893.0,71.0,1.8,8.0,496.0,995.84,782.94
2018,11,16,14,15,878.0,69.0,1.75,8.05,463.5,984.12,775.38
2018,11,16,14,30,863.0,67.0,1.7,8.1,431.0,980.38,773.55
2018,11,16,14,45,824.5,67.0,1.65,8.15,389.5,940.66,746.36
2018,11,16,15,0,786.0,67.0,1.6,8.2,348.0,897.72,716.86
2018,11,16,15,15,747.5,63.0,1.45,7.9,304.0,846.84,680.44
2018,11,16,15,30,709.0,59.0,1.3,7.6,260.0,793.75,641.29
2018,11,16,15,45,673.5,53.0,1.1,7.25,218.0,739.29,598.91
2018,11,16,16,0,638.0,47.0,0.9,6.9,176.0,683.39,553.08
2018,11,16,16,15,562.5,40.5,0.9,6.0,133.0,590.31,479.33
2018,11,16,16,30,487.0,34.0,0.9,5.1,90.0,512.71,409.06
2018,11,16,16,45,324.0,24.0,0.9,4.25,54.0,339.11,191.74
2018,11,16,17,0,161.0,14.0,0.9,3.4,18.0,136.76,0.0
2018,11,16,17,15,80.5,7.0,0.9,3.2,9.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,3.5,0.7,-0.9,3.5,0.0,0.0
2018,11,17,7,0,71.0,7.0,0.7,-0.8,7.0,5.51,0.0
2018,11,17,7,15,243.5,18.5,0.8,-0.1,37.0,15.39,0.0
2018,11,17,7,30,416.0,30.0,0.9,0.6,67.0,25.22,15.45
2018,11,17,7,45,512.5,37.0,1.0,1.3,110.0,31.14,22.72
2018,11,17,8,0,609.0,44.0,1.1,2.0,153.0,40.39,31.72
2018,11,17,8,15,667.0,49.0,1.1,2.6,198.5,45.02,36.25
2018,11,17,8,30,725.0,54.0,1.1,3.2,244.0,94.04,53.13
2018,11,17,8,45,762.5,57.5,1.1,3.85,287.5,150.57,91.82
2018,11,17,9,0,800.0,61.0,1.1,4.5,331.0,211.53,142.92
2018,11,17,9,15,826.5,63.0,1.2,5.15,370.5,272.48,198.23
2018,11,17,9,30,853.0,65.0,1.3,5.8,410.0,335.88,256.41
2018,11,17,9,45,872.0,66.0,1.35,6.5,444.0,397.32,312.22
2018,11,17,10,0,891.0,67.0,1.4,7.2,478.0,459.22,366.82
2018,11,17,10,15,903.0,68.5,1.4,7.7,506.0,518.79,417.83
2018,11,17,10,30,915.0,70.0,1.4,8.2,534.0,577.93,466.6
2018,11,17,10,45,923.0,71.0,1.35,8.7,554.5,633.46,510.48
2018,11,17,11,0,931.0,72.0,1.3,9.2,575.0,687.6,551.66
2018,11,17,11,15,936.0,72.5,1.25,9.6,588.0,737.49,588.46
2018,11,17,11,30,941.0,73.0,1.2,10.0,601.0,785.22,620.57
2018,11,17,11,45,942.5,73.0,1.1,10.4,605.5,827.28,647.14
2018,11,17,12,0,944.0,73.0,1.0,10.8,610.0,866.47,671.16
2018,11,17,12,15,941.0,73.0,0.9,11.05,606.0,898.8,690.38
2018,11,17,12,30,938.0,73.0,0.8,11.3,602.0,927.67,707.01
2018,11,17,12,45,934.5,72.0,0.7,11.6,591.0,951.29,719.79
2018,11,17,13,0,931.0,71.0,0.6,11.9,580.0,971.22,730.05
2018,11,17,13,15,924.0,70.5,0.55,12.0,561.5,984.73,737.82
2018,11,17,13,30,917.0,70.0,0.5,12.1,543.0,994.38,743.3
2018,11,17,13,45,906.5,68.5,0.4,12.2,517.0,995.42,742.2
2018,11,17,14,0,896.0,67.0,0.3,12.3,491.0,992.59,738.93
2018,11,17,14,15,880.5,65.0,0.35,12.3,458.5,980.32,733.55
2018,11,17,14,30,865.0,63.0,0.4,12.3,426.0,964.42,725.97
2018,11,17,14,45,842.0,61.0,0.4,12.3,388.0,949.07,717.53
2018,11,17,15,0,819.0,59.0,0.4,12.3,350.0,918.84,698.92
2018,11,17,15,15,785.5,55.5,0.35,12.0,307.0,873.29,669.26
2018,11,17,15,30,752.0,52.0,0.3,11.7,264.0,825.43,637.05
2018,11,17,15,45,699.5,48.5,0.3,11.4,219.0,757.79,590.19
2018,11,17,16,0,647.0,45.0,0.3,11.1,174.0,689.14,539.87
2018,11,17,16,15,563.5,38.5,0.4,10.6,130.0,589.2,464.56
2018,11,17,16,30,480.0,32.0,0.5,10.1,86.0,490.84,381.22
2018,11,17,16,45,320.5,22.5,0.6,9.6,51.5,333.58,170.67
2018,11,17,17,0,161.0,13.0,0.7,9.1,17.0,135.97,0.0
2018,11,17,17,15,80.5,6.5,0.75,8.75,8.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.7,1.6,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.7,1.5,6.0,4.72,0.0
2018,11,18,7,15,200.0,18.5,0.7,1.95,33.5,14.56,0.0
2018,11,18,7,30,347.0,31.0,0.7,2.4,61.0,25.87,15.44
2018,11,18,7,45,381.5,40.5,0.7,2.85,92.0,33.33,24.49
2018,11,18,8,0,416.0,50.0,0.7,3.3,123.0,40.62,31.74
2018,11,18,8,15,431.0,63.0,0.65,3.7,157.0,50.36,41.01
2018,11,18,8,30,446.0,76.0,0.6,4.1,191.0,86.84,56.12
2018,11,18,8,45,428.0,92.5,0.6,4.45,218.5,129.33,88.38
2018,11,18,9,0,410.0,109.0,0.6,4.8,246.0,169.99,124.22
2018,11,18,9,15,325.5,135.0,0.55,5.4,252.0,194.93,150.62
2018,11,18,9,30,241.0,161.0,0.5,6.0,258.0,213.44,170.51
2018,11,18,9,45,304.0,166.5,0.5,6.6,299.0,260.32,209.44
2018,11,18,10,0,367.0,172.0,0.5,7.2,340.0,314.17,253.79
2018,11,18,10,15,356.5,185.0,0.5,7.75,356.0,345.6,280.08
2018,11,18,10,30,346.0,198.0,0.5,8.3,372.0,375.66,304.53
2018,11,18,10,45,285.5,218.0,0.55,8.9,365.5,381.26,308.94
2018,11,18,11,0,225.0,238.0,0.6,9.5,359.0,367.66,297.95
2018,11,18,11,15,268.5,237.0,0.65,9.95,384.5,425.89,344.0
2018,11,18,11,30,312.0,236.0,0.7,10.4,410.0,474.02,381.21
2018,11,18,11,45,379.0,222.5,0.75,10.85,435.5,530.01,424.57
2018,11,18,12,0,446.0,209.0,0.8,11.3,461.0,608.44,483.3
2018,11,18,12,15,609.0,163.0,0.85,11.55,505.5,728.42,573.04
2018,11,18,12,30,772.0,117.0,0.9,11.8,550.0,846.68,655.31
2018,11,18,12,45,829.0,100.0,0.9,12.1,557.0,898.4,688.52
2018,11,18,13,0,886.0,83.0,0.9,12.4,564.0,943.2,717.64
2018,11,18,13,15,708.0,123.0,0.9,12.45,499.5,859.44,660.93
2018,11,18,13,30,530.0,163.0,0.9,12.5,435.0,736.94,577.34
2018,11,18,13,45,577.5,143.5,0.9,12.6,426.5,780.15,610.18
2018,11,18,14,0,625.0,124.0,0.9,12.7,418.0,813.4,633.68
2018,11,18,14,15,704.0,101.0,0.85,12.6,411.0,869.66,672.7
2018,11,18,14,30,783.0,78.0,0.8,12.5,404.0,913.85,702.56
2018,11,18,14,45,625.0,93.0,0.8,12.45,338.5,782.99,612.93
2018,11,18,15,0,467.0,108.0,0.8,12.4,273.0,633.71,508.08
2018,11,18,15,15,391.0,102.0,0.7,11.95,228.5,549.76,447.23
2018,11,18,15,30,315.0,96.0,0.6,11.5,184.0,466.54,383.18
2018,11,18,15,45,261.5,82.5,0.55,11.1,147.0,373.06,309.94
2018,11,18,16,0,208.0,69.0,0.5,10.7,110.0,304.53,253.38
2018,11,18,16,15,240.0,52.0,0.6,10.2,87.5,328.45,270.83
2018,11,18,16,30,272.0,35.0,0.7,9.7,65.0,330.11,263.4
2018,11,18,16,45,198.0,24.0,0.75,9.25,40.5,232.71,109.8
2018,11,18,17,0,124.0,13.0,0.8,8.8,16.0,107.09,0.0
2018,11,18,17,15,62.0,6.5,0.8,8.5,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.5,4.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,19,6,45,12.0,2.0,0.5,4.75,2.0,0.0,0.0
2018,11,19,7,0,24.0,4.0,0.5,4.8,4.0,3.15,0.0
2018,11,19,7,15,81.0,16.5,0.55,5.15,22.5,12.98,0.0
2018,11,19,7,30,138.0,29.0,0.6,5.5,41.0,21.84,11.53
2018,11,19,7,45,230.0,42.0,0.65,5.85,75.5,31.63,22.6
2018,11,19,8,0,322.0,55.0,0.7,6.2,110.0,41.44,32.07
2018,11,19,8,15,380.5,65.5,0.7,6.5,149.0,49.25,39.52
2018,11,19,8,30,439.0,76.0,0.7,6.8,188.0,86.19,55.26
2018,11,19,8,45,489.0,83.0,0.65,7.1,228.0,132.97,87.91
2018,11,19,9,0,539.0,90.0,0.6,7.4,268.0,183.06,128.42
2018,11,19,9,15,627.0,87.0,0.55,7.8,318.0,240.31,176.01
2018,11,19,9,30,715.0,84.0,0.5,8.2,368.0,307.37,232.82
2018,11,19,9,45,748.0,84.0,0.45,8.65,403.5,367.08,284.65
2018,11,19,10,0,781.0,84.0,0.4,9.1,439.0,428.07,336.06
2018,11,19,10,15,821.0,80.0,0.4,9.6,472.5,490.91,387.46
2018,11,19,10,30,861.0,76.0,0.4,10.1,506.0,556.19,438.96
2018,11,19,10,45,869.5,77.5,0.45,10.6,526.5,606.66,478.45
2018,11,19,11,0,878.0,79.0,0.5,11.1,547.0,659.06,518.16
2018,11,19,11,15,883.0,79.5,0.6,11.6,559.5,706.55,553.94
2018,11,19,11,30,888.0,80.0,0.7,12.1,572.0,752.04,586.24
2018,11,19,11,45,780.5,112.0,0.85,12.6,547.0,749.87,584.97
2018,11,19,12,0,673.0,144.0,1.0,13.1,522.0,734.96,575.14
2018,11,19,12,15,676.5,142.0,1.05,13.4,520.5,763.92,596.01
2018,11,19,12,30,680.0,140.0,1.1,13.7,519.0,790.49,614.48
2018,11,19,12,45,781.0,109.5,1.15,14.0,537.0,864.39,665.69
2018,11,19,13,0,882.0,79.0,1.2,14.3,555.0,933.61,712.28
2018,11,19,13,15,875.5,77.5,1.2,14.5,537.0,945.59,719.54
2018,11,19,13,30,869.0,76.0,1.2,14.7,519.0,953.89,725.29
2018,11,19,13,45,807.5,86.0,1.25,14.9,482.0,930.98,711.13
2018,11,19,14,0,746.0,96.0,1.3,15.1,445.0,898.47,690.78
2018,11,19,14,15,696.5,97.5,1.25,15.05,406.0,857.15,663.41
2018,11,19,14,30,647.0,99.0,1.2,15.0,367.0,812.35,633.4
2018,11,19,14,45,708.5,81.0,1.2,15.0,349.5,849.5,661.09
2018,11,19,15,0,770.0,63.0,1.2,15.0,332.0,875.15,679.41
2018,11,19,15,15,690.0,64.0,1.05,14.45,283.0,790.86,619.91
2018,11,19,15,30,610.0,65.0,0.9,13.9,234.0,714.61,565.58
2018,11,19,15,45,603.0,55.5,0.8,13.35,198.0,684.73,543.29
2018,11,19,16,0,596.0,46.0,0.7,12.8,162.0,643.11,509.68
2018,11,19,16,15,416.5,41.5,0.75,11.9,112.5,473.7,380.01
2018,11,19,16,30,237.0,37.0,0.8,11.0,63.0,302.37,238.89
2018,11,19,16,45,153.0,24.0,0.85,10.1,37.5,195.99,81.95
2018,11,19,17,0,69.0,11.0,0.9,9.2,12.0,62.56,0.0
2018,11,19,17,15,34.5,5.5,0.9,9.05,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,45,10.0,2.0,0.9,6.8,2.0,0.0,0.0
2018,11,20,7,0,20.0,4.0,0.9,6.8,4.0,0.0,0.0
2018,11,20,7,15,56.5,17.0,1.05,7.25,20.5,13.38,0.0
2018,11,20,7,30,93.0,30.0,1.2,7.7,37.0,22.35,11.21
2018,11,20,7,45,200.0,42.0,1.3,8.15,71.5,31.46,22.1
2018,11,20,8,0,307.0,54.0,1.4,8.6,106.0,40.63,30.94
2018,11,20,8,15,340.5,67.0,1.5,9.1,140.0,49.91,39.64
2018,11,20,8,30,374.0,80.0,1.6,9.6,174.0,84.61,55.51
2018,11,20,8,45,478.5,83.0,1.7,10.1,225.5,131.39,86.28
2018,11,20,9,0,583.0,86.0,1.8,10.6,277.0,187.79,129.64
2018,11,20,9,15,661.0,85.0,1.95,11.05,326.0,246.71,179.47
2018,11,20,9,30,739.0,84.0,2.1,11.5,375.0,314.31,238.01
2018,11,20,9,45,773.0,85.0,2.2,11.9,412.0,376.62,293.38
2018,11,20,10,0,807.0,86.0,2.3,12.3,449.0,440.4,348.92
2018,11,20,10,15,832.5,85.5,2.3,12.5,479.5,501.09,400.8
2018,11,20,10,30,858.0,85.0,2.3,12.7,510.0,562.88,452.03
2018,11,20,10,45,866.0,86.0,2.3,12.9,530.0,616.61,495.62
2018,11,20,11,0,874.0,87.0,2.3,13.1,550.0,669.09,537.01
2018,11,20,11,15,878.5,88.5,2.3,13.2,563.0,718.2,574.96
2018,11,20,11,30,883.0,90.0,2.3,13.3,576.0,765.29,609.82
2018,11,20,11,45,884.0,90.5,2.3,13.4,581.0,806.32,638.65
2018,11,20,12,0,885.0,91.0,2.3,13.5,586.0,844.6,665.36
