Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,15,45,44.5,39.5,0.95,13.35,49.5,87.27,70.9
2018,11,30,16,0,36.0,24.0,0.9,13.1,30.0,59.84,46.9
2018,11,30,16,15,18.0,16.5,0.9,12.75,19.5,34.71,24.29
2018,11,30,16,30,0.0,9.0,0.9,12.4,9.0,6.82,0.0
2018,11,30,16,45,4.5,6.0,0.9,12.1,6.0,8.38,0.0
2018,11,30,17,0,9.0,3.0,0.9,11.8,3.0,9.42,0.0
2018,11,30,17,15,4.5,1.5,0.9,11.7,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.6,8.45,1.5,1.18,0.0
2018,12,1,7,30,0.0,3.0,0.6,8.7,3.0,2.27,0.0
2018,12,1,7,45,0.0,4.5,0.6,9.0,4.5,3.4,0.0
2018,12,1,8,0,0.0,6.0,0.6,9.3,6.0,4.54,0.0
2018,12,1,8,15,0.0,7.5,0.7,9.45,7.5,5.68,0.0
2018,12,1,8,30,0.0,9.0,0.8,9.6,9.0,6.82,0.31
2018,12,1,8,45,0.0,12.0,0.9,9.7,12.0,9.11,2.34
2018,12,1,9,0,0.0,15.0,1.0,9.8,15.0,11.4,4.35
2018,12,1,9,15,0.0,20.0,1.05,9.95,20.0,15.22,7.7
2018,12,1,9,30,0.0,25.0,1.1,10.1,25.0,19.05,11.02
2018,12,1,9,45,0.0,32.5,1.15,10.2,32.5,24.8,16.0
2018,12,1,10,0,0.0,40.0,1.2,10.3,40.0,30.57,20.95
2018,12,1,10,15,0.0,41.5,1.3,10.45,41.5,31.73,21.89
2018,12,1,10,30,0.0,43.0,1.4,10.6,43.0,32.89,22.83
2018,12,1,10,45,0.0,50.5,1.45,10.8,50.5,38.67,27.75
2018,12,1,11,0,0.0,58.0,1.5,11.0,58.0,44.47,32.64
2018,12,1,11,15,0.0,65.0,1.6,11.4,65.0,49.88,37.16
2018,12,1,11,30,0.0,72.0,1.7,11.8,72.0,55.3,41.67
2018,12,1,11,45,0.0,76.5,1.8,12.25,76.5,58.79,44.53
2018,12,1,12,0,0.0,81.0,1.9,12.7,81.0,62.28,47.38
2018,12,1,12,15,0.0,78.0,1.75,13.15,78.0,59.96,45.33
2018,12,1,12,30,0.0,75.0,1.6,13.6,75.0,57.63,43.3
2018,12,1,12,45,0.0,73.5,1.4,14.05,73.5,56.46,42.26
2018,12,1,13,0,0.0,72.0,1.2,14.5,72.0,55.3,41.24
2018,12,1,13,15,0.0,77.5,1.05,14.2,77.5,59.55,44.92
2018,12,1,13,30,0.0,83.0,0.9,13.9,83.0,63.81,48.62
2018,12,1,13,45,0.0,81.0,0.7,13.65,81.0,62.25,47.42
2018,12,1,14,0,0.0,79.0,0.5,13.4,79.0,60.69,46.24
2018,12,1,14,15,0.0,72.5,0.55,13.05,72.5,55.64,42.1
2018,12,1,14,30,0.0,66.0,0.6,12.7,66.0,50.61,37.95
2018,12,1,14,45,0.0,51.5,0.6,12.4,51.5,39.4,28.45
2018,12,1,15,0,0.0,37.0,0.6,12.1,37.0,28.24,18.89
2018,12,1,15,15,0.0,32.0,0.7,12.0,32.0,24.39,15.58
2018,12,1,15,30,0.0,27.0,0.8,11.9,27.0,20.56,12.23
2018,12,1,15,45,0.0,24.0,0.9,11.75,24.0,18.26,10.17
2018,12,1,16,0,0.0,21.0,1.0,11.6,21.0,15.97,8.07
2018,12,1,16,15,0.0,16.5,1.05,11.55,16.5,12.54,4.93
2018,12,1,16,30,0.0,12.0,1.1,11.5,12.0,9.11,1.47
2018,12,1,16,45,7.5,8.0,1.15,11.4,8.0,12.41,0.0
2018,12,1,17,0,15.0,4.0,1.2,11.3,4.0,14.92,0.0
2018,12,1,17,15,7.5,2.0,1.25,11.25,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,1.65,12.95,3.0,2.36,0.0
2018,12,2,7,30,0.0,6.0,1.7,13.3,6.0,4.54,0.0
2018,12,2,7,45,0.0,11.0,1.8,13.6,11.0,8.35,0.93
2018,12,2,8,0,0.0,16.0,1.9,13.9,16.0,12.15,4.92
2018,12,2,8,15,0.0,21.5,1.95,14.25,21.5,16.35,8.84
2018,12,2,8,30,0.0,27.0,2.0,14.6,27.0,20.56,11.94
2018,12,2,8,45,0.0,38.0,2.05,14.95,38.0,29.0,19.22
2018,12,2,9,0,0.0,49.0,2.1,15.3,49.0,37.48,26.46
2018,12,2,9,15,0.5,69.5,2.1,15.65,69.5,53.41,39.94
2018,12,2,9,30,1.0,90.0,2.1,16.0,90.0,69.58,53.47
2018,12,2,9,45,73.5,129.5,2.05,16.35,159.5,131.08,103.32
2018,12,2,10,0,146.0,169.0,2.0,16.7,229.0,207.82,165.65
2018,12,2,10,15,98.0,173.5,2.05,16.95,215.0,191.97,153.44
2018,12,2,10,30,50.0,178.0,2.1,17.2,201.0,177.84,142.05
2018,12,2,10,45,92.5,198.0,2.15,17.45,243.0,225.45,181.0
2018,12,2,11,0,135.0,218.0,2.2,17.7,285.0,290.6,233.4
2018,12,2,11,15,82.0,176.0,2.15,17.95,217.0,209.2,167.71
2018,12,2,11,30,29.0,134.0,2.1,18.2,149.0,135.72,107.3
2018,12,2,11,45,14.5,94.0,2.05,18.4,101.5,89.69,69.34
2018,12,2,12,0,0.0,54.0,2.0,18.6,54.0,41.4,28.92
2018,12,2,12,15,0.5,73.5,2.0,18.75,74.0,56.88,41.79
2018,12,2,12,30,1.0,93.0,2.0,18.9,94.0,72.81,54.94
2018,12,2,12,45,1.5,72.0,2.0,19.05,73.0,56.64,41.59
2018,12,2,13,0,2.0,51.0,2.0,19.2,52.0,40.91,28.6
2018,12,2,13,15,4.0,75.5,2.05,19.35,77.5,61.75,46.0
2018,12,2,13,30,6.0,100.0,2.1,19.5,103.0,84.45,64.84
2018,12,2,13,45,37.5,111.0,2.2,19.6,127.5,136.77,109.28
2018,12,2,14,0,69.0,122.0,2.3,19.7,152.0,200.87,162.68
2018,12,2,14,15,147.5,122.0,2.3,19.75,181.0,281.35,230.46
2018,12,2,14,30,226.0,122.0,2.3,19.8,210.0,384.53,314.29
2018,12,2,14,45,223.0,107.0,2.35,19.85,187.0,364.46,298.76
2018,12,2,15,0,220.0,92.0,2.4,19.9,164.0,343.0,282.44
2018,12,2,15,15,337.0,76.5,2.35,19.75,170.5,460.7,377.37
2018,12,2,15,30,454.0,61.0,2.3,19.6,177.0,558.94,452.11
2018,12,2,15,45,483.0,54.5,2.25,19.45,157.5,570.5,458.31
2018,12,2,16,0,512.0,48.0,2.2,19.3,138.0,578.85,460.36
2018,12,2,16,15,425.5,40.0,2.25,19.05,100.5,480.07,378.84
2018,12,2,16,30,339.0,32.0,2.3,18.8,63.0,384.31,283.18
2018,12,2,16,45,207.0,20.5,2.3,18.5,36.0,226.25,0.0
2018,12,2,17,0,75.0,9.0,2.3,18.2,9.0,65.99,0.0
2018,12,2,17,15,37.5,4.5,2.3,18.0,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,3,7,15,30.5,7.5,0.9,8.35,9.0,5.9,0.0
2018,12,3,7,30,61.0,15.0,1.0,8.8,18.0,11.8,0.0
2018,12,3,7,45,150.0,30.0,1.05,9.25,47.0,22.6,12.12
2018,12,3,8,0,239.0,45.0,1.1,9.7,76.0,33.8,24.08
2018,12,3,8,15,420.0,47.5,1.15,10.15,126.5,38.71,29.06
2018,12,3,8,30,601.0,50.0,1.2,10.6,177.0,70.98,38.91
2018,12,3,8,45,573.0,62.5,1.25,11.05,204.0,118.95,71.71
2018,12,3,9,0,545.0,75.0,1.3,11.5,231.0,163.66,110.03
2018,12,3,9,15,363.5,105.0,1.35,12.05,215.0,179.37,132.98
2018,12,3,9,30,182.0,135.0,1.4,12.6,199.0,166.55,130.36
2018,12,3,9,45,155.5,153.5,1.45,13.15,212.0,186.22,148.46
2018,12,3,10,0,129.0,172.0,1.5,13.7,225.0,203.31,163.54
2018,12,3,10,15,178.5,183.5,1.55,14.1,262.0,247.08,199.48
2018,12,3,10,30,228.0,195.0,1.6,14.5,299.0,296.34,239.65
2018,12,3,10,45,213.5,206.0,1.65,14.9,307.0,313.63,253.67
2018,12,3,11,0,199.0,217.0,1.7,15.3,315.0,329.42,266.23
2018,12,3,11,15,205.0,223.0,1.75,15.5,326.0,352.45,284.74
2018,12,3,11,30,211.0,229.0,1.8,15.7,337.0,375.76,303.26
2018,12,3,11,45,208.5,231.0,1.85,15.95,339.0,388.58,313.29
2018,12,3,12,0,206.0,233.0,1.9,16.2,341.0,400.74,322.78
2018,12,3,12,15,228.5,230.5,1.9,16.25,350.0,427.96,344.64
2018,12,3,12,30,251.0,228.0,1.9,16.3,359.0,475.69,381.69
2018,12,3,12,45,237.0,221.0,1.9,16.4,343.0,467.3,375.07
2018,12,3,13,0,223.0,214.0,1.9,16.5,327.0,435.74,351.37
2018,12,3,13,15,322.5,194.0,1.9,16.5,351.5,535.59,430.86
2018,12,3,13,30,422.0,174.0,1.9,16.5,376.0,639.27,510.39
2018,12,3,13,45,459.0,157.5,1.9,16.45,367.0,665.43,530.89
2018,12,3,14,0,496.0,141.0,1.9,16.4,358.0,689.6,550.14
2018,12,3,14,15,516.0,126.0,1.8,16.25,338.0,696.57,555.52
2018,12,3,14,30,536.0,111.0,1.7,16.1,318.0,710.05,565.77
2018,12,3,14,45,527.5,101.5,1.6,15.95,289.5,690.94,551.93
2018,12,3,15,0,519.0,92.0,1.5,15.8,261.0,669.31,536.24
2018,12,3,15,15,574.0,74.0,1.35,15.15,238.5,696.48,556.52
2018,12,3,15,30,629.0,56.0,1.2,14.5,216.0,717.72,570.69
2018,12,3,15,45,624.5,48.0,1.05,13.85,182.5,684.15,543.35
2018,12,3,16,0,620.0,40.0,0.9,13.2,149.0,656.82,518.62
2018,12,3,16,15,529.0,34.0,0.9,12.5,108.5,552.97,435.33
2018,12,3,16,30,438.0,28.0,0.9,11.8,68.0,450.39,332.59
2018,12,3,16,45,273.0,18.5,0.95,11.1,39.0,279.71,0.0
2018,12,3,17,0,108.0,9.0,1.0,10.4,10.0,91.99,0.0
2018,12,3,17,15,54.0,4.5,1.0,10.2,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,4,7,15,95.0,9.5,0.8,2.25,13.0,7.47,0.0
2018,12,4,7,30,190.0,19.0,0.9,2.8,26.0,14.95,0.0
2018,12,4,7,45,330.0,29.0,1.05,3.35,62.0,24.16,13.3
2018,12,4,8,0,470.0,39.0,1.2,3.9,98.0,32.65,23.59
2018,12,4,8,15,548.0,45.5,1.35,4.4,140.0,38.05,29.12
2018,12,4,8,30,626.0,52.0,1.5,4.9,182.0,72.99,41.21
2018,12,4,8,45,675.0,57.0,1.65,5.4,224.5,124.91,74.06
2018,12,4,9,0,724.0,62.0,1.8,5.9,267.0,184.81,122.5
2018,12,4,9,15,759.0,64.5,1.8,6.25,306.0,242.36,173.96
2018,12,4,9,30,794.0,67.0,1.8,6.6,345.0,303.51,230.01
2018,12,4,9,45,819.5,68.5,1.8,6.9,379.5,363.65,285.37
2018,12,4,10,0,845.0,70.0,1.8,7.2,414.0,425.63,341.08
2018,12,4,10,15,730.0,95.5,1.75,7.45,407.0,447.46,364.01
2018,12,4,10,30,615.0,121.0,1.7,7.7,400.0,455.66,373.84
2018,12,4,10,45,479.0,156.5,1.6,7.95,380.0,441.67,363.91
2018,12,4,11,0,343.0,192.0,1.5,8.2,360.0,406.68,335.82
2018,12,4,11,15,243.0,204.5,1.45,8.35,325.0,372.9,308.27
2018,12,4,11,30,143.0,217.0,1.4,8.5,290.0,314.45,259.91
2018,12,4,11,45,92.0,213.5,1.3,8.7,260.5,265.62,219.48
2018,12,4,12,0,41.0,210.0,1.2,8.9,231.0,227.25,186.74
2018,12,4,12,15,37.0,206.5,1.15,9.0,225.5,223.97,184.08
2018,12,4,12,30,33.0,203.0,1.1,9.1,220.0,220.38,181.01
2018,12,4,12,45,100.5,203.5,1.05,9.15,254.5,304.49,251.73
2018,12,4,13,0,168.0,204.0,1.0,9.2,289.0,373.26,308.34
2018,12,4,13,15,124.0,199.5,1.0,9.2,261.0,334.4,275.97
2018,12,4,13,30,80.0,195.0,1.0,9.2,233.0,272.2,225.21
2018,12,4,13,45,74.5,185.0,1.0,9.2,219.0,259.83,215.74
2018,12,4,14,0,69.0,175.0,1.0,9.2,205.0,247.17,205.69
2018,12,4,14,15,61.5,161.5,1.0,9.05,187.0,227.65,189.96
2018,12,4,14,30,54.0,148.0,1.0,8.9,169.0,207.85,173.84
2018,12,4,14,45,45.5,133.0,0.95,8.75,149.5,184.77,154.67
2018,12,4,15,0,37.0,118.0,0.9,8.6,130.0,161.52,135.11
2018,12,4,15,15,30.0,101.5,0.8,8.25,110.5,137.39,114.61
2018,12,4,15,30,23.0,85.0,0.7,7.9,91.0,113.04,93.57
2018,12,4,15,45,17.5,68.5,0.65,7.55,72.5,89.82,73.24
2018,12,4,16,0,12.0,52.0,0.6,7.2,54.0,57.26,44.55
2018,12,4,16,15,6.5,37.5,0.6,6.75,38.5,38.1,27.24
2018,12,4,16,30,1.0,23.0,0.6,6.3,23.0,18.42,8.98
2018,12,4,16,45,8.0,13.5,0.6,5.8,13.5,18.15,0.0
2018,12,4,17,0,15.0,4.0,0.6,5.3,4.0,14.95,0.0
2018,12,4,17,15,7.5,2.0,0.55,5.15,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.75,0.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,5,7,15,22.0,7.0,1.0,0.0,8.0,0.0,0.0
2018,12,5,7,30,44.0,14.0,1.1,0.4,16.0,11.02,0.0
2018,12,5,7,45,105.5,28.5,1.25,0.8,40.0,21.38,10.81
2018,12,5,8,0,167.0,43.0,1.4,1.2,64.0,32.07,23.27
2018,12,5,8,15,198.5,54.5,1.5,1.75,88.5,40.54,31.69
2018,12,5,8,30,230.0,66.0,1.6,2.3,113.0,61.15,42.37
2018,12,5,8,45,387.0,71.0,1.7,2.8,171.0,100.72,66.47
2018,12,5,9,0,544.0,76.0,1.8,3.3,229.0,162.6,112.65
2018,12,5,9,15,674.0,71.0,1.9,3.7,287.5,225.49,164.55
2018,12,5,9,30,804.0,66.0,2.0,4.1,346.0,304.19,232.49
2018,12,5,9,45,832.5,67.0,2.15,4.45,381.5,365.42,289.51
2018,12,5,10,0,861.0,68.0,2.3,4.8,417.0,428.78,347.44
2018,12,5,10,15,860.0,72.5,2.35,4.95,441.0,483.83,397.51
2018,12,5,10,30,859.0,77.0,2.4,5.1,465.0,537.35,444.73
2018,12,5,10,45,869.0,79.0,2.45,5.2,487.0,592.8,492.1
2018,12,5,11,0,879.0,81.0,2.5,5.3,509.0,647.34,537.43
2018,12,5,11,15,855.0,88.5,2.5,5.35,514.0,683.92,567.31
2018,12,5,11,30,831.0,96.0,2.5,5.4,519.0,716.07,593.06
2018,12,5,11,45,697.0,123.5,2.5,5.45,481.5,686.57,569.44
2018,12,5,12,0,563.0,151.0,2.5,5.5,444.0,631.33,525.86
2018,12,5,12,15,375.0,151.5,2.5,5.5,346.5,500.5,421.1
2018,12,5,12,30,187.0,152.0,2.5,5.5,249.0,333.22,282.73
2018,12,5,12,45,103.0,158.5,2.45,5.55,212.0,255.17,216.29
2018,12,5,13,0,19.0,165.0,2.4,5.6,175.0,156.4,130.17
2018,12,5,13,15,61.5,161.0,2.4,5.55,190.5,209.66,177.6
2018,12,5,13,30,104.0,157.0,2.4,5.5,206.0,269.35,229.58
2018,12,5,13,45,122.0,147.0,2.4,5.5,202.0,279.18,238.8
2018,12,5,14,0,140.0,137.0,2.4,5.5,198.0,288.8,248.06
2018,12,5,14,15,81.0,98.0,2.3,5.35,132.5,186.3,159.88
2018,12,5,14,30,22.0,59.0,2.2,5.2,67.0,71.19,58.23
2018,12,5,14,45,137.0,72.0,2.1,5.1,117.0,231.22,202.09
2018,12,5,15,0,252.0,85.0,2.0,5.0,167.0,390.05,338.25
2018,12,5,15,15,189.5,76.0,1.85,4.7,133.0,292.29,254.52
2018,12,5,15,30,127.0,67.0,1.7,4.4,99.0,221.46,192.47
2018,12,5,15,45,128.0,50.5,1.5,4.05,78.0,198.83,172.89
2018,12,5,16,0,129.0,34.0,1.3,3.7,57.0,196.41,169.3
2018,12,5,16,15,238.5,33.0,1.25,3.15,60.5,296.22,251.32
2018,12,5,16,30,348.0,32.0,1.2,2.6,64.0,392.31,303.49
2018,12,5,16,45,216.0,20.5,1.15,2.0,37.0,233.52,0.0
2018,12,5,17,0,84.0,9.0,1.1,1.4,10.0,73.23,0.0
2018,12,5,17,15,42.0,4.5,1.1,1.15,5.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.75,-3.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.7,-3.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.65,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.6,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.6,-4.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.6,-4.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,22.0,5.0,0.65,-3.45,6.0,0.0,0.0
2018,12,6,7,30,44.0,10.0,0.7,-2.8,12.0,7.87,0.0
2018,12,6,7,45,179.0,23.5,0.8,-2.1,43.5,17.98,7.9
2018,12,6,8,0,314.0,37.0,0.9,-1.4,75.0,30.24,21.82
2018,12,6,8,15,406.0,45.5,0.9,-0.8,115.0,37.11,28.85
2018,12,6,8,30,498.0,54.0,0.9,-0.2,155.0,66.66,40.67
2018,12,6,8,45,593.5,57.5,0.9,0.4,204.0,114.35,69.91
2018,12,6,9,0,689.0,61.0,0.9,1.0,253.0,173.57,116.07
2018,12,6,9,15,754.5,61.0,0.9,1.45,298.5,235.67,170.37
2018,12,6,9,30,820.0,61.0,0.9,1.9,344.0,302.81,230.68
2018,12,6,9,45,848.5,62.0,0.9,2.35,380.0,364.75,287.61
2018,12,6,10,0,877.0,63.0,0.9,2.8,416.0,427.64,344.03
2018,12,6,10,15,814.5,78.5,0.95,3.2,424.0,467.27,381.2
2018,12,6,10,30,752.0,94.0,1.0,3.6,432.0,498.34,409.66
2018,12,6,10,45,789.5,91.0,1.05,3.95,460.5,558.3,459.47
2018,12,6,11,0,827.0,88.0,1.1,4.3,489.0,621.05,509.83
2018,12,6,11,15,654.5,131.5,1.2,4.6,454.5,595.89,490.35
2018,12,6,11,30,482.0,175.0,1.3,4.9,420.0,543.22,449.13
2018,12,6,11,45,524.0,166.0,1.35,5.15,435.0,590.74,487.93
2018,12,6,12,0,566.0,157.0,1.4,5.4,450.0,639.36,526.14
2018,12,6,12,15,702.0,124.0,1.45,5.55,486.5,750.33,611.02
2018,12,6,12,30,838.0,91.0,1.5,5.7,523.0,850.75,683.4
2018,12,6,12,45,804.0,97.5,1.6,5.85,506.5,854.89,686.29
2018,12,6,13,0,770.0,104.0,1.7,6.0,490.0,860.64,691.7
2018,12,6,13,15,651.0,126.0,1.7,6.05,445.0,795.22,644.44
2018,12,6,13,30,532.0,148.0,1.7,6.1,400.0,712.2,583.97
2018,12,6,13,45,495.5,147.5,1.75,6.15,373.0,687.44,567.15
2018,12,6,14,0,459.0,147.0,1.8,6.2,346.0,659.78,547.0
2018,12,6,14,15,468.5,133.5,1.75,6.05,325.0,658.6,547.5
2018,12,6,14,30,478.0,120.0,1.7,5.9,304.0,654.95,545.49
2018,12,6,14,45,461.0,110.0,1.7,5.75,274.0,627.54,525.34
2018,12,6,15,0,444.0,100.0,1.7,5.6,244.0,598.2,503.42
2018,12,6,15,15,444.0,87.0,1.5,5.05,215.0,579.24,488.49
2018,12,6,15,30,444.0,74.0,1.3,4.5,186.0,558.11,470.81
2018,12,6,15,45,375.0,64.0,1.1,3.9,147.0,475.57,402.96
2018,12,6,16,0,306.0,54.0,0.9,3.3,108.0,394.75,334.62
2018,12,6,16,15,179.5,40.0,0.9,2.65,69.5,258.68,217.59
2018,12,6,16,30,53.0,26.0,0.9,2.0,31.0,88.02,66.06
2018,12,6,16,45,47.5,16.0,0.9,1.3,18.5,74.34,0.0
2018,12,6,17,0,42.0,6.0,0.9,0.6,6.0,37.82,0.0
2018,12,6,17,15,21.0,3.0,0.9,0.55,3.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,-1.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,7,7,15,36.5,6.5,0.75,-1.25,7.5,0.0,0.0
2018,12,7,7,30,73.0,13.0,0.8,-0.6,15.0,10.23,0.0
2018,12,7,7,45,113.5,23.5,0.85,0.05,33.5,17.76,7.09
2018,12,7,8,0,154.0,34.0,0.9,0.7,52.0,25.53,17.33
2018,12,7,8,15,225.5,50.0,0.95,1.25,88.5,37.26,28.71
2018,12,7,8,30,297.0,66.0,1.0,1.8,125.0,63.33,42.95
2018,12,7,8,45,337.0,78.0,1.05,2.3,159.5,99.38,67.7
2018,12,7,9,0,377.0,90.0,1.1,2.8,194.0,140.53,101.06
2018,12,7,9,15,387.5,102.5,1.15,3.45,222.5,180.33,136.82
2018,12,7,9,30,398.0,115.0,1.2,4.1,251.0,221.48,174.38
2018,12,7,9,45,365.5,133.5,1.2,4.8,268.0,253.99,205.27
2018,12,7,10,0,333.0,152.0,1.2,5.5,285.0,274.85,225.28
2018,12,7,10,15,283.5,167.5,1.2,5.95,286.5,288.58,238.64
2018,12,7,10,30,234.0,183.0,1.2,6.4,288.0,296.98,246.49
2018,12,7,10,45,242.0,190.5,1.2,6.85,303.5,325.1,270.0
2018,12,7,11,0,250.0,198.0,1.2,7.3,319.0,353.76,293.39
2018,12,7,11,15,328.0,195.0,1.1,7.4,358.0,418.64,346.26
2018,12,7,11,30,406.0,192.0,1.0,7.5,397.0,505.22,414.25
2018,12,7,11,45,392.0,197.5,0.9,7.6,397.5,506.07,413.97
2018,12,7,12,0,378.0,203.0,0.8,7.7,398.0,520.46,424.36
2018,12,7,12,15,369.5,204.0,0.8,7.8,394.5,532.39,433.54
2018,12,7,12,30,361.0,205.0,0.8,7.9,391.0,542.61,441.36
2018,12,7,12,45,392.0,195.0,0.75,8.0,393.5,573.29,465.19
2018,12,7,13,0,423.0,185.0,0.7,8.1,396.0,625.73,504.13
2018,12,7,13,15,418.5,179.0,0.7,8.1,382.5,628.34,506.14
2018,12,7,13,30,414.0,173.0,0.7,8.1,369.0,628.81,507.27
2018,12,7,13,45,407.0,165.5,0.7,8.15,350.0,623.06,503.77
2018,12,7,14,0,400.0,158.0,0.7,8.2,331.0,615.18,498.8
2018,12,7,14,15,396.5,146.5,0.65,8.05,308.5,603.88,491.26
2018,12,7,14,30,393.0,135.0,0.6,7.9,286.0,590.51,482.12
2018,12,7,14,45,277.0,128.0,0.55,7.75,229.5,447.23,371.06
2018,12,7,15,0,161.0,121.0,0.5,7.6,173.0,307.0,258.25
2018,12,7,15,15,87.0,106.0,0.45,7.35,133.5,218.87,184.59
2018,12,7,15,30,13.0,91.0,0.4,7.1,94.0,99.23,81.08
2018,12,7,15,45,32.0,70.0,0.35,6.85,76.0,106.07,87.99
2018,12,7,16,0,51.0,49.0,0.3,6.6,58.0,112.46,93.46
2018,12,7,16,15,50.0,35.0,0.3,6.4,41.5,93.76,76.01
2018,12,7,16,30,49.0,21.0,0.3,6.2,25.0,89.23,66.03
2018,12,7,16,45,31.0,13.0,0.35,6.0,15.0,53.5,0.0
2018,12,7,17,0,13.0,5.0,0.4,5.8,5.0,14.19,0.0
2018,12,7,17,15,6.5,2.5,0.4,5.6,2.5,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.45,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,1.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,-0.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,1.2,-0.8,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,1.3,-0.6,2.0,1.57,0.0
2018,12,8,7,45,2.5,13.0,1.35,-0.45,13.5,9.89,1.11
2018,12,8,8,0,5.0,24.0,1.4,-0.3,25.0,18.33,10.85
2018,12,8,8,15,16.5,48.0,1.45,-0.05,51.5,35.75,27.42
2018,12,8,8,30,28.0,72.0,1.5,0.2,78.0,54.14,42.03
2018,12,8,8,45,46.5,89.5,1.5,0.45,101.5,72.31,57.09
2018,12,8,9,0,65.0,107.0,1.5,0.7,125.0,93.27,74.8
2018,12,8,9,15,79.5,123.5,1.5,0.95,148.5,115.26,93.91
2018,12,8,9,30,94.0,140.0,1.5,1.2,172.0,143.97,119.1
2018,12,8,9,45,147.0,153.5,1.5,1.4,209.5,182.13,151.63
2018,12,8,10,0,200.0,167.0,1.5,1.6,247.0,226.66,190.0
2018,12,8,10,15,211.0,177.5,1.45,1.85,267.0,255.32,215.17
2018,12,8,10,30,222.0,188.0,1.4,2.1,287.0,285.13,240.97
2018,12,8,10,45,142.5,193.0,1.35,2.3,257.5,259.56,219.53
2018,12,8,11,0,63.0,198.0,1.3,2.5,228.0,213.56,180.09
2018,12,8,11,15,48.5,199.5,1.3,2.65,223.0,210.24,177.2
2018,12,8,11,30,34.0,201.0,1.3,2.8,218.0,205.55,172.83
2018,12,8,11,45,26.5,196.5,1.3,2.9,210.0,184.39,154.76
2018,12,8,12,0,19.0,192.0,1.3,3.0,202.0,176.17,147.62
2018,12,8,12,15,17.0,188.5,1.3,3.1,197.5,172.87,144.77
2018,12,8,12,30,15.0,185.0,1.3,3.2,193.0,169.45,141.83
2018,12,8,12,45,27.5,192.5,1.35,3.3,206.5,207.62,174.67
2018,12,8,13,0,40.0,200.0,1.4,3.4,220.0,231.42,195.13
2018,12,8,13,15,43.0,196.5,1.35,3.35,217.5,234.43,197.9
2018,12,8,13,30,46.0,193.0,1.3,3.3,215.0,237.77,201.07
2018,12,8,13,45,56.0,186.5,1.3,3.3,212.0,244.38,207.37
2018,12,8,14,0,66.0,180.0,1.3,3.3,209.0,251.41,214.06
2018,12,8,14,15,47.0,163.5,1.2,3.25,183.5,216.67,184.3
2018,12,8,14,30,28.0,147.0,1.1,3.2,158.0,181.45,153.96
2018,12,8,14,45,14.5,121.5,1.05,3.15,127.0,123.05,103.48
2018,12,8,15,0,1.0,96.0,1.0,3.1,96.0,83.7,68.71
2018,12,8,15,15,0.5,74.5,0.95,2.8,74.5,61.88,49.6
2018,12,8,15,30,0.0,53.0,0.9,2.5,53.0,40.59,30.68
2018,12,8,15,45,0.0,42.5,0.8,2.2,42.5,32.49,23.39
2018,12,8,16,0,0.0,32.0,0.7,1.9,32.0,24.42,16.03
2018,12,8,16,15,0.0,24.0,0.75,1.7,24.0,18.29,10.31
2018,12,8,16,30,0.0,16.0,0.8,1.5,16.0,12.17,4.14
2018,12,8,16,45,12.5,10.0,0.85,1.35,10.0,23.01,0.0
2018,12,8,17,0,25.0,4.0,0.9,1.2,4.0,22.88,0.0
2018,12,8,17,15,12.5,2.0,0.95,1.15,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.55,-0.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.1,-0.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.7,-1.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.9,-1.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.8,-1.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,-2.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.7,-2.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,-2.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.75,-2.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,2.85,-2.45,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,2.9,-2.4,4.0,3.15,0.0
2018,12,9,7,45,0.0,7.0,2.95,-2.35,7.0,5.3,0.0
2018,12,9,8,0,0.0,10.0,3.0,-2.3,10.0,7.58,1.18
2018,12,9,8,15,0.0,12.0,3.1,-2.15,12.0,9.1,2.82
2018,12,9,8,30,0.0,14.0,3.2,-2.0,14.0,10.62,3.94
2018,12,9,8,45,0.0,17.0,3.25,-1.8,17.0,12.91,6.07
2018,12,9,9,0,0.0,20.0,3.3,-1.6,20.0,15.21,8.19
2018,12,9,9,15,3.0,46.0,3.35,-1.35,47.0,35.83,26.77
2018,12,9,9,30,6.0,72.0,3.4,-1.1,74.0,56.98,45.72
2018,12,9,9,45,10.0,89.5,3.5,-0.85,93.5,72.51,59.49
2018,12,9,10,0,14.0,107.0,3.6,-0.6,113.0,88.83,73.93
2018,12,9,10,15,7.0,70.5,3.65,-0.4,73.5,57.3,45.81
2018,12,9,10,30,0.0,34.0,3.7,-0.2,34.0,25.97,17.7
2018,12,9,10,45,0.0,42.0,3.8,0.0,42.0,32.12,23.17
2018,12,9,11,0,0.0,50.0,3.9,0.2,50.0,38.29,28.62
2018,12,9,11,15,9.0,64.5,3.95,0.35,69.0,55.43,44.05
2018,12,9,11,30,18.0,79.0,4.0,0.5,88.0,77.82,64.11
2018,12,9,11,45,17.5,84.5,4.05,0.65,93.5,83.34,68.94
2018,12,9,12,0,17.0,90.0,4.1,0.8,99.0,88.91,73.82
2018,12,9,12,15,8.5,94.0,3.9,0.85,98.5,79.8,65.46
2018,12,9,12,30,0.0,98.0,3.7,0.9,98.0,76.27,62.0
2018,12,9,12,45,1.0,97.0,3.45,1.0,97.5,76.41,62.17
2018,12,9,13,0,2.0,96.0,3.2,1.1,97.0,76.62,62.43
2018,12,9,13,15,2.0,86.5,3.25,1.05,87.5,68.57,55.41
2018,12,9,13,30,2.0,77.0,3.3,1.0,78.0,61.04,48.83
2018,12,9,13,45,2.5,73.0,3.35,0.95,74.0,58.45,46.64
2018,12,9,14,0,3.0,69.0,3.4,0.9,70.0,55.85,44.45
2018,12,9,14,15,3.5,75.5,3.5,0.85,77.0,61.39,49.5
2018,12,9,14,30,4.0,82.0,3.6,0.8,84.0,68.39,55.86
2018,12,9,14,45,2.0,65.0,3.75,0.7,66.0,51.79,41.02
2018,12,9,15,0,0.0,48.0,3.9,0.6,48.0,36.7,27.43
2018,12,9,15,15,81.0,47.5,3.9,0.45,68.0,145.54,128.74
2018,12,9,15,30,162.0,47.0,3.9,0.3,88.0,246.31,220.1
2018,12,9,15,45,253.0,53.5,3.9,0.2,104.0,344.78,306.44
2018,12,9,16,0,344.0,60.0,3.9,0.1,120.0,439.54,384.32
2018,12,9,16,15,279.0,50.5,3.9,-0.05,90.0,365.9,315.08
2018,12,9,16,30,214.0,41.0,3.9,-0.2,60.0,297.48,235.87
2018,12,9,16,45,118.5,24.0,3.9,-0.3,33.5,163.24,0.0
2018,12,9,17,0,23.0,7.0,3.9,-0.4,7.0,23.68,0.0
2018,12,9,17,15,11.5,3.5,3.85,-0.5,3.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,3.8,-0.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,3.8,-0.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,3.8,-0.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,3.8,-0.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,3.8,-0.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,3.65,-0.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,3.45,-0.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.95,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.65,-1.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.55,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.45,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.4,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.35,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.15,-1.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.1,-1.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.1,-1.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.0,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.0,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,7,15,9.0,3.5,1.9,-1.45,3.5,0.0,0.0
2018,12,10,7,30,18.0,7.0,1.9,-1.3,7.0,5.51,0.0
2018,12,10,7,45,9.0,18.5,1.95,-1.15,18.5,14.32,2.89
2018,12,10,8,0,0.0,30.0,2.0,-1.0,30.0,22.72,14.67
2018,12,10,8,15,0.0,42.5,2.05,-0.85,42.5,31.94,23.9
2018,12,10,8,30,0.0,55.0,2.1,-0.7,55.0,41.35,31.42
2018,12,10,8,45,0.5,67.0,2.1,-0.5,67.0,50.75,40.05
2018,12,10,9,0,1.0,79.0,2.1,-0.3,79.0,60.34,48.72
2018,12,10,9,15,64.0,102.0,2.15,-0.15,123.5,94.62,76.72
2018,12,10,9,30,127.0,125.0,2.2,0.0,168.0,140.6,115.78
2018,12,10,9,45,241.5,136.0,2.25,0.2,227.5,204.86,170.21
2018,12,10,10,0,356.0,147.0,2.3,0.4,287.0,277.77,232.96
2018,12,10,10,15,394.5,151.0,2.25,0.55,316.5,331.91,280.59
2018,12,10,10,30,433.0,155.0,2.2,0.7,346.0,381.66,324.02
2018,12,10,10,45,482.0,152.0,2.2,0.85,374.0,434.0,369.17
2018,12,10,11,0,531.0,149.0,2.2,1.0,402.0,489.91,416.56
2018,12,10,11,15,625.0,128.0,2.15,1.15,434.5,568.46,481.65
2018,12,10,11,30,719.0,107.0,2.1,1.3,467.0,645.39,544.14
2018,12,10,11,45,753.0,100.0,2.1,1.45,481.5,697.02,585.1
2018,12,10,12,0,787.0,93.0,2.1,1.6,496.0,745.2,621.19
2018,12,10,12,15,765.5,97.0,2.1,1.75,488.5,763.2,634.05
2018,12,10,12,30,744.0,101.0,2.1,1.9,481.0,782.23,648.07
2018,12,10,12,45,755.5,96.0,2.05,2.0,476.5,806.28,665.58
2018,12,10,13,0,767.0,91.0,2.0,2.1,472.0,832.98,684.98
2018,12,10,13,15,777.0,86.0,2.0,2.15,461.5,855.63,701.96
2018,12,10,13,30,787.0,81.0,2.0,2.2,451.0,875.4,716.94
2018,12,10,13,45,801.0,78.0,1.95,2.3,439.0,898.54,733.79
2018,12,10,14,0,815.0,75.0,1.9,2.4,427.0,918.69,748.41
2018,12,10,14,15,667.0,93.5,1.8,2.35,368.5,812.15,669.64
2018,12,10,14,30,519.0,112.0,1.7,2.3,310.0,683.6,573.19
2018,12,10,14,45,381.5,118.5,1.6,2.25,256.5,560.46,477.22
2018,12,10,15,0,244.0,125.0,1.5,2.2,203.0,415.32,357.85
2018,12,10,15,15,180.0,111.5,1.35,1.95,165.0,338.1,293.05
2018,12,10,15,30,116.0,98.0,1.2,1.7,127.0,241.75,209.98
2018,12,10,15,45,97.0,80.5,1.0,1.45,102.0,202.7,175.6
2018,12,10,16,0,78.0,63.0,0.8,1.2,77.0,163.38,139.95
2018,12,10,16,15,47.0,47.0,0.8,0.8,54.5,116.23,96.52
2018,12,10,16,30,16.0,31.0,0.8,0.4,32.0,54.02,38.41
2018,12,10,16,45,32.5,19.0,0.75,0.0,19.5,59.26,0.0
2018,12,10,17,0,49.0,7.0,0.7,-0.4,7.0,44.26,0.0
2018,12,10,17,15,24.5,3.5,0.75,-0.45,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
