Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,11,2,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.7,-4.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.7,-5.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,12,11,7,15,60.5,5.5,0.75,-4.55,7.0,0.0,0.0
2018,12,11,7,30,121.0,11.0,0.8,-3.9,14.0,8.65,0.0
2018,12,11,7,45,174.5,22.0,0.9,-3.25,36.0,16.82,3.57
2018,12,11,8,0,228.0,33.0,1.0,-2.6,58.0,25.15,16.91
2018,12,11,8,15,341.5,46.0,1.0,-1.95,102.0,37.31,28.98
2018,12,11,8,30,455.0,59.0,1.0,-1.3,146.0,64.71,42.02
2018,12,11,8,45,616.0,58.5,1.05,-0.6,205.5,112.17,67.91
2018,12,11,9,0,777.0,58.0,1.1,0.1,265.0,181.05,118.69
2018,12,11,9,15,826.0,60.5,1.1,0.6,310.0,244.28,174.69
2018,12,11,9,30,875.0,63.0,1.1,1.1,355.0,312.76,237.2
2018,12,11,9,45,899.0,66.5,1.15,1.6,393.5,378.61,298.23
2018,12,11,10,0,923.0,70.0,1.2,2.1,432.0,446.16,359.3
2018,12,11,10,15,940.0,73.0,1.25,2.5,464.0,511.43,416.91
2018,12,11,10,30,957.0,76.0,1.3,2.9,496.0,576.99,472.78
2018,12,11,10,45,966.5,77.5,1.3,3.35,519.5,633.01,519.06
2018,12,11,11,0,976.0,79.0,1.3,3.8,543.0,690.75,564.96
2018,12,11,11,15,976.5,80.0,1.35,4.15,555.5,740.6,604.16
2018,12,11,11,30,977.0,81.0,1.4,4.5,568.0,787.96,640.24
2018,12,11,11,45,977.0,81.5,1.45,4.85,574.5,831.69,671.03
2018,12,11,12,0,977.0,82.0,1.5,5.2,581.0,872.52,699.51
2018,12,11,12,15,975.0,83.5,1.5,5.45,580.5,909.81,724.89
2018,12,11,12,30,973.0,85.0,1.5,5.7,580.0,943.81,747.83
2018,12,11,12,45,967.5,85.5,1.55,5.95,571.0,979.91,772.97
2018,12,11,13,0,962.0,86.0,1.6,6.2,562.0,1002.92,789.02
2018,12,11,13,15,953.0,84.0,1.6,6.3,543.5,1015.75,797.94
2018,12,11,13,30,944.0,82.0,1.6,6.4,525.0,1024.46,804.32
2018,12,11,13,45,928.0,80.5,1.6,6.5,498.5,1022.99,803.91
2018,12,11,14,0,912.0,79.0,1.6,6.6,472.0,1017.33,800.87
2018,12,11,14,15,895.5,76.5,1.5,6.5,440.5,1005.88,792.82
2018,12,11,14,30,879.0,74.0,1.4,6.4,409.0,990.5,782.06
2018,12,11,14,45,854.5,70.5,1.3,6.3,371.5,962.29,762.22
2018,12,11,15,0,830.0,67.0,1.2,6.2,334.0,930.56,739.61
2018,12,11,15,15,795.5,62.5,1.1,5.45,292.0,884.77,707.91
2018,12,11,15,30,761.0,58.0,1.0,4.7,250.0,836.18,672.87
2018,12,11,15,45,706.5,52.0,0.9,3.95,205.0,764.95,619.16
2018,12,11,16,0,652.0,46.0,0.8,3.2,160.0,692.29,561.39
2018,12,11,16,15,560.0,38.5,0.85,2.35,117.0,584.23,473.98
2018,12,11,16,30,468.0,31.0,0.9,1.5,74.0,495.86,377.89
2018,12,11,16,45,293.0,20.5,0.95,0.65,42.5,298.87,0.0
2018,12,11,17,0,118.0,10.0,1.0,-0.2,11.0,101.29,0.0
2018,12,11,17,15,59.0,5.0,1.0,-0.3,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.95,-2.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.9,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.85,-3.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.75,-3.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.7,-2.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.65,-1.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2018,12,12,7,15,21.5,5.0,0.6,-1.05,5.5,0.0,0.0
2018,12,12,7,30,43.0,10.0,0.6,-0.6,11.0,7.87,0.0
2018,12,12,7,45,30.0,23.5,0.55,-0.1,25.0,17.6,2.79
2018,12,12,8,0,17.0,37.0,0.5,0.4,39.0,27.34,18.55
2018,12,12,8,15,24.5,53.0,0.5,0.8,57.0,38.63,29.87
2018,12,12,8,30,32.0,69.0,0.5,1.2,75.0,51.74,39.71
2018,12,12,8,45,44.0,84.5,0.5,1.65,95.0,67.98,53.12
2018,12,12,9,0,56.0,100.0,0.5,2.1,115.0,86.01,68.35
2018,12,12,9,15,149.0,111.5,0.5,2.4,159.0,123.79,97.73
2018,12,12,9,30,242.0,123.0,0.5,2.7,203.0,175.19,139.93
2018,12,12,9,45,467.0,101.0,0.5,3.0,276.0,256.58,205.16
2018,12,12,10,0,692.0,79.0,0.5,3.3,349.0,361.24,290.78
2018,12,12,10,15,716.5,80.0,0.5,3.5,377.0,415.58,337.82
2018,12,12,10,30,741.0,81.0,0.5,3.7,405.0,470.98,384.78
2018,12,12,10,45,717.0,92.0,0.5,3.9,418.0,511.73,418.77
2018,12,12,11,0,693.0,103.0,0.5,4.1,431.0,548.34,448.38
2018,12,12,11,15,641.0,121.5,0.5,4.25,432.0,570.31,465.61
2018,12,12,11,30,589.0,140.0,0.5,4.4,433.0,585.4,477.04
2018,12,12,11,45,649.0,125.0,0.55,4.55,452.0,644.56,523.52
2018,12,12,12,0,709.0,110.0,0.6,4.7,471.0,704.84,569.0
2018,12,12,12,15,727.5,105.0,0.65,4.95,475.0,743.56,596.51
2018,12,12,12,30,746.0,100.0,0.7,5.2,479.0,780.71,623.05
2018,12,12,12,45,709.5,108.0,0.75,5.4,464.0,783.59,625.18
2018,12,12,13,0,673.0,116.0,0.8,5.6,449.0,781.7,624.54
2018,12,12,13,15,601.5,131.0,0.8,5.55,421.5,750.33,602.55
2018,12,12,13,30,530.0,146.0,0.8,5.5,394.0,704.81,570.43
2018,12,12,13,45,477.5,148.5,0.75,5.5,364.0,668.82,544.21
2018,12,12,14,0,425.0,151.0,0.7,5.5,334.0,629.58,514.6
2018,12,12,14,15,365.0,149.0,0.65,5.2,298.5,551.32,456.0
2018,12,12,14,30,305.0,147.0,0.6,4.9,263.0,496.02,413.52
2018,12,12,14,45,319.0,131.0,0.6,4.65,242.5,492.26,412.96
2018,12,12,15,0,333.0,115.0,0.6,4.4,222.0,510.0,427.82
2018,12,12,15,15,259.5,106.0,0.6,4.0,183.0,405.86,344.61
2018,12,12,15,30,186.0,97.0,0.6,3.6,144.0,326.44,279.04
2018,12,12,15,45,153.0,81.5,0.65,3.2,115.5,275.89,236.53
2018,12,12,16,0,120.0,66.0,0.7,2.8,87.0,207.5,177.49
2018,12,12,16,15,120.5,49.5,0.7,2.55,65.5,204.51,172.11
2018,12,12,16,30,121.0,33.0,0.7,2.3,44.0,181.73,141.67
2018,12,12,16,45,80.5,20.0,0.7,2.05,25.5,112.07,0.0
2018,12,12,17,0,40.0,7.0,0.7,1.8,7.0,37.21,0.0
2018,12,12,17,15,20.0,3.5,0.7,1.7,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.8,-1.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.75,-1.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.6,-1.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.6,-1.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.6,-1.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.55,-1.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.55,-1.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,12,13,7,15,28.0,5.0,0.6,-0.35,5.5,0.0,0.0
2018,12,13,7,30,56.0,10.0,0.6,0.0,11.0,7.87,0.0
2018,12,13,7,45,148.0,23.0,0.55,0.35,36.0,17.46,1.47
2018,12,13,8,0,240.0,36.0,0.5,0.7,61.0,27.33,18.4
2018,12,13,8,15,338.5,44.5,0.5,1.2,97.5,36.14,27.51
2018,12,13,8,30,437.0,53.0,0.5,1.7,134.0,57.4,36.35
2018,12,13,8,45,495.0,58.5,0.45,2.2,171.5,98.11,60.33
2018,12,13,9,0,553.0,64.0,0.4,2.7,209.0,145.9,97.18
2018,12,13,9,15,513.5,81.5,0.45,3.25,232.0,189.66,138.59
2018,12,13,9,30,474.0,99.0,0.5,3.8,255.0,224.39,172.97
2018,12,13,9,45,395.0,121.5,0.55,4.3,261.0,249.33,199.39
2018,12,13,10,0,316.0,144.0,0.6,4.8,267.0,257.27,209.97
2018,12,13,10,15,311.5,158.0,0.65,5.4,286.5,289.31,238.15
2018,12,13,10,30,307.0,172.0,0.7,6.0,306.0,320.84,264.93
2018,12,13,10,45,410.5,161.0,0.75,6.6,349.5,399.87,329.44
2018,12,13,11,0,514.0,150.0,0.8,7.2,393.0,477.65,391.59
2018,12,13,11,15,583.5,136.0,0.85,7.5,419.5,545.55,445.13
2018,12,13,11,30,653.0,122.0,0.9,7.8,446.0,611.39,496.36
2018,12,13,11,45,615.5,134.5,0.95,8.05,443.5,628.27,508.75
2018,12,13,12,0,578.0,147.0,1.0,8.3,441.0,639.98,517.52
2018,12,13,12,15,620.5,135.0,1.0,8.4,450.0,688.09,554.38
2018,12,13,12,30,663.0,123.0,1.0,8.5,459.0,735.84,588.8
2018,12,13,12,45,465.0,163.5,1.05,8.6,397.5,620.39,501.92
2018,12,13,13,0,267.0,204.0,1.1,8.7,336.0,482.82,394.92
2018,12,13,13,15,228.0,199.5,1.05,8.75,309.5,451.94,371.46
2018,12,13,13,30,189.0,195.0,1.0,8.8,283.0,396.65,327.92
2018,12,13,13,45,311.5,171.5,1.0,8.9,309.0,513.75,423.66
2018,12,13,14,0,434.0,148.0,1.0,9.0,335.0,634.38,517.29
2018,12,13,14,15,482.5,129.0,0.9,8.85,323.5,664.58,539.2
2018,12,13,14,30,531.0,110.0,0.8,8.7,312.0,691.97,558.94
2018,12,13,14,45,384.0,110.0,0.75,8.55,249.0,551.27,453.23
2018,12,13,15,0,237.0,110.0,0.7,8.4,186.0,385.93,323.16
2018,12,13,15,15,144.0,93.0,0.7,7.9,137.5,253.6,215.52
2018,12,13,15,30,51.0,76.0,0.7,7.4,89.0,126.23,105.98
2018,12,13,15,45,51.5,68.0,0.7,6.95,79.0,120.86,101.57
2018,12,13,16,0,52.0,60.0,0.7,6.5,69.0,116.91,97.43
2018,12,13,16,15,31.5,44.5,0.75,6.1,49.5,80.85,64.6
2018,12,13,16,30,11.0,29.0,0.8,5.7,30.0,44.13,29.92
2018,12,13,16,45,17.0,17.5,0.9,5.3,18.0,33.48,0.0
2018,12,13,17,0,23.0,6.0,1.0,4.9,6.0,22.96,0.0
2018,12,13,17,15,11.5,3.0,1.0,4.65,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,7,15,2.5,3.0,1.8,2.8,3.0,0.0,0.0
2018,12,14,7,30,5.0,6.0,1.8,2.9,6.0,4.72,0.0
2018,12,14,7,45,3.0,20.0,1.85,3.0,20.0,15.03,0.0
2018,12,14,8,0,1.0,34.0,1.9,3.1,34.0,25.21,16.17
2018,12,14,8,15,4.0,49.5,1.9,3.25,50.0,36.34,27.35
2018,12,14,8,30,7.0,65.0,1.9,3.4,66.0,48.07,36.58
2018,12,14,8,45,11.5,79.5,1.95,3.55,82.0,60.53,47.52
2018,12,14,9,0,16.0,94.0,2.0,3.7,98.0,73.71,59.03
2018,12,14,9,15,15.5,107.0,2.05,3.85,111.5,85.38,69.42
2018,12,14,9,30,15.0,120.0,2.1,4.0,125.0,97.11,79.77
2018,12,14,9,45,17.5,130.5,2.1,4.15,137.0,107.91,89.13
2018,12,14,10,0,20.0,141.0,2.1,4.3,149.0,119.09,98.78
2018,12,14,10,15,13.5,146.0,2.1,4.5,151.5,121.96,101.21
2018,12,14,10,30,7.0,151.0,2.1,4.7,154.0,124.1,102.9
2018,12,14,10,45,13.0,163.5,2.05,4.85,169.5,139.12,115.7
2018,12,14,11,0,19.0,176.0,2.0,5.0,185.0,155.08,129.25
2018,12,14,11,15,16.0,177.0,2.05,5.15,184.5,155.52,129.42
2018,12,14,11,30,13.0,178.0,2.1,5.3,184.0,155.69,129.39
2018,12,14,11,45,14.0,181.0,2.1,5.5,188.0,160.49,133.38
2018,12,14,12,0,15.0,184.0,2.1,5.7,192.0,165.51,137.55
2018,12,14,12,15,22.0,190.5,2.15,5.85,202.0,179.12,149.26
2018,12,14,12,30,29.0,197.0,2.2,6.0,212.0,210.78,176.09
2018,12,14,12,45,36.0,199.0,2.2,6.2,217.0,222.75,186.28
2018,12,14,13,0,43.0,201.0,2.2,6.4,222.0,235.5,197.2
2018,12,14,13,15,29.5,187.0,2.2,6.45,201.0,210.55,175.97
2018,12,14,13,30,16.0,173.0,2.2,6.5,180.0,166.56,138.61
2018,12,14,13,45,9.5,157.5,2.2,6.55,161.5,146.2,121.31
2018,12,14,14,0,3.0,142.0,2.2,6.6,143.0,125.64,103.63
2018,12,14,14,15,1.5,130.0,2.15,6.5,130.5,113.6,93.46
2018,12,14,14,30,0.0,118.0,2.1,6.4,118.0,101.57,83.2
2018,12,14,14,45,0.0,104.5,2.1,6.35,104.5,89.33,72.75
2018,12,14,15,0,0.0,91.0,2.1,6.3,91.0,77.07,62.17
2018,12,14,15,15,0.0,84.0,2.05,6.25,84.0,72.27,58.02
2018,12,14,15,30,0.0,77.0,2.0,6.2,77.0,68.02,54.23
2018,12,14,15,45,0.0,63.5,1.95,6.15,63.5,55.83,43.38
2018,12,14,16,0,0.0,50.0,1.9,6.1,50.0,43.45,32.23
2018,12,14,16,15,0.0,37.5,1.85,6.05,37.5,32.13,21.9
2018,12,14,16,30,0.0,25.0,1.8,6.0,25.0,20.11,10.41
2018,12,14,16,45,6.5,15.0,1.75,6.0,15.0,19.33,0.0
2018,12,14,17,0,13.0,5.0,1.7,6.0,5.0,14.26,0.0
2018,12,14,17,15,6.5,2.5,1.65,6.0,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,7,15,7.5,3.5,0.9,5.65,3.5,0.0,0.0
2018,12,15,7,30,15.0,7.0,1.0,5.7,7.0,5.51,0.0
2018,12,15,7,45,51.5,21.5,1.1,5.8,26.0,16.13,0.0
2018,12,15,8,0,88.0,36.0,1.2,5.9,45.0,26.66,17.1
2018,12,15,8,15,161.0,49.5,1.25,6.05,75.5,36.63,27.27
2018,12,15,8,30,234.0,63.0,1.3,6.2,106.0,54.15,37.36
2018,12,15,8,45,219.5,78.0,1.35,6.4,126.0,81.36,56.53
2018,12,15,9,0,205.0,93.0,1.4,6.6,146.0,107.49,78.96
2018,12,15,9,15,157.5,106.5,1.45,6.9,151.0,120.66,93.15
2018,12,15,9,30,110.0,120.0,1.5,7.2,156.0,130.48,104.33
2018,12,15,9,45,133.0,133.0,1.55,7.5,181.0,157.95,128.06
2018,12,15,10,0,156.0,146.0,1.6,7.8,206.0,188.32,154.28
2018,12,15,10,15,231.0,151.0,1.6,8.1,247.0,245.68,202.57
2018,12,15,10,30,306.0,156.0,1.6,8.4,288.0,303.96,251.47
2018,12,15,10,45,282.5,171.0,1.6,8.65,298.0,325.04,269.37
2018,12,15,11,0,259.0,186.0,1.6,8.9,308.0,343.73,284.84
2018,12,15,11,15,239.0,190.0,1.5,9.0,305.0,351.19,290.92
2018,12,15,11,30,219.0,194.0,1.4,9.1,302.0,356.32,294.85
2018,12,15,11,45,191.5,187.0,1.3,9.15,282.5,325.89,270.34
2018,12,15,12,0,164.0,180.0,1.2,9.2,263.0,307.34,255.14
2018,12,15,12,15,226.0,187.5,1.1,9.2,302.0,393.01,324.9
2018,12,15,12,30,288.0,195.0,1.0,9.2,341.0,465.59,382.19
2018,12,15,12,45,282.5,196.5,0.9,9.2,337.5,475.34,388.73
2018,12,15,13,0,277.0,198.0,0.8,9.2,334.0,484.0,394.92
2018,12,15,13,15,340.5,179.5,0.75,9.25,342.0,530.87,432.58
2018,12,15,13,30,404.0,161.0,0.7,9.3,350.0,602.26,487.01
2018,12,15,13,45,326.0,158.5,0.65,9.4,306.5,510.43,416.16
2018,12,15,14,0,248.0,156.0,0.6,9.5,263.0,439.57,360.99
2018,12,15,14,15,151.5,120.5,0.55,9.45,184.5,282.74,236.21
2018,12,15,14,30,55.0,85.0,0.5,9.4,106.0,147.05,122.46
2018,12,15,14,45,110.0,93.5,0.45,9.4,130.5,214.04,181.41
2018,12,15,15,0,165.0,102.0,0.4,9.4,155.0,304.03,256.08
2018,12,15,15,15,251.5,92.5,0.35,9.25,162.0,377.04,316.28
2018,12,15,15,30,338.0,83.0,0.3,9.1,169.0,471.26,389.97
2018,12,15,15,45,234.5,74.0,0.25,8.95,128.5,338.36,281.5
2018,12,15,16,0,131.0,65.0,0.2,8.8,88.0,233.68,193.54
2018,12,15,16,15,186.0,50.5,0.25,8.55,73.5,264.27,217.29
2018,12,15,16,30,241.0,36.0,0.3,8.3,59.0,311.42,238.25
2018,12,15,16,45,145.0,23.0,0.35,8.05,34.5,185.47,0.0
2018,12,15,17,0,49.0,10.0,0.4,7.8,10.0,46.82,0.0
2018,12,15,17,15,24.5,5.0,0.4,7.7,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,16,7,15,37.5,5.0,1.6,5.75,5.5,0.0,0.0
2018,12,16,7,30,75.0,10.0,1.7,5.9,11.0,7.87,0.0
2018,12,16,7,45,159.0,22.0,1.8,6.05,34.5,16.73,0.0
2018,12,16,8,0,243.0,34.0,1.9,6.2,58.0,25.88,16.26
2018,12,16,8,15,300.0,45.5,2.0,6.55,89.5,34.54,25.29
2018,12,16,8,30,357.0,57.0,2.1,6.9,121.0,52.94,34.37
2018,12,16,8,45,428.5,64.0,2.2,7.3,160.0,93.53,58.46
2018,12,16,9,0,500.0,71.0,2.3,7.7,199.0,140.33,93.45
2018,12,16,9,15,456.5,86.5,2.35,8.2,217.5,174.77,126.62
2018,12,16,9,30,413.0,102.0,2.4,8.7,236.0,207.37,159.04
2018,12,16,9,45,482.5,105.0,2.45,9.25,278.0,261.41,205.91
2018,12,16,10,0,552.0,108.0,2.5,9.8,320.0,328.08,263.26
2018,12,16,10,15,337.5,135.5,2.55,10.3,268.0,287.86,235.26
2018,12,16,10,30,123.0,163.0,2.6,10.8,216.0,209.13,171.91
2018,12,16,10,45,219.0,174.0,2.65,11.25,274.0,292.41,241.62
2018,12,16,11,0,315.0,185.0,2.7,11.7,332.0,375.9,310.25
2018,12,16,11,15,498.5,152.5,2.7,11.95,394.0,496.41,408.5
2018,12,16,11,30,682.0,120.0,2.7,12.2,456.0,626.1,511.31
2018,12,16,11,45,651.0,129.0,2.75,12.5,453.5,645.81,525.79
2018,12,16,12,0,620.0,138.0,2.8,12.8,451.0,660.99,537.23
2018,12,16,12,15,514.5,159.5,2.8,12.85,419.5,616.45,502.3
2018,12,16,12,30,409.0,181.0,2.8,12.9,388.0,571.99,466.84
2018,12,16,12,45,317.0,178.0,2.75,13.0,337.0,483.49,397.48
2018,12,16,13,0,225.0,175.0,2.7,13.1,286.0,409.23,337.53
2018,12,16,13,15,133.5,164.0,2.7,13.05,229.5,299.19,247.83
2018,12,16,13,30,42.0,153.0,2.7,13.0,173.0,185.52,152.18
2018,12,16,13,45,49.5,141.5,2.65,12.95,164.0,182.45,150.54
2018,12,16,14,0,57.0,130.0,2.6,12.9,155.0,179.31,148.6
2018,12,16,14,15,239.0,122.5,2.55,12.75,215.5,392.09,329.69
2018,12,16,14,30,421.0,115.0,2.5,12.6,276.0,590.52,489.59
2018,12,16,14,45,487.5,101.0,2.45,12.45,271.0,639.66,526.88
2018,12,16,15,0,554.0,87.0,2.4,12.3,266.0,696.01,570.03
2018,12,16,15,15,582.5,75.0,2.3,11.95,242.0,705.19,576.67
2018,12,16,15,30,611.0,63.0,2.2,11.6,218.0,710.84,580.07
2018,12,16,15,45,552.0,57.0,2.1,11.25,178.5,639.19,523.5
2018,12,16,16,0,493.0,51.0,2.0,10.9,139.0,567.22,464.66
2018,12,16,16,15,406.5,42.5,1.9,10.45,101.5,468.41,381.47
2018,12,16,16,30,320.0,34.0,1.8,10.0,64.0,372.11,286.39
2018,12,16,16,45,194.5,21.5,1.7,9.5,37.0,221.52,0.0
2018,12,16,17,0,69.0,9.0,1.6,9.0,10.0,61.99,0.0
2018,12,16,17,15,34.5,4.5,1.5,8.75,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,17,7,15,19.0,3.5,0.9,2.15,3.5,0.0,0.0
2018,12,17,7,30,38.0,7.0,0.9,2.9,7.0,5.51,0.0
2018,12,17,7,45,94.5,21.0,0.95,3.6,28.0,15.85,0.0
2018,12,17,8,0,151.0,35.0,1.0,4.3,49.0,26.21,16.57
2018,12,17,8,15,266.5,46.0,1.15,5.05,87.0,34.69,25.58
2018,12,17,8,30,382.0,57.0,1.3,5.8,125.0,52.81,34.45
2018,12,17,8,45,567.5,54.5,1.5,6.55,184.5,97.11,56.27
2018,12,17,9,0,753.0,52.0,1.7,7.3,244.0,162.96,101.33
2018,12,17,9,15,790.0,54.5,1.8,7.85,284.0,221.5,152.18
2018,12,17,9,30,827.0,57.0,1.9,8.4,324.0,283.9,208.87
2018,12,17,9,45,853.0,58.5,2.0,9.0,360.0,345.29,265.39
2018,12,17,10,0,879.0,60.0,2.1,9.6,396.0,407.63,321.82
2018,12,17,10,15,896.0,61.0,2.15,10.05,425.5,467.33,374.88
2018,12,17,10,30,913.0,62.0,2.2,10.5,455.0,527.31,426.49
2018,12,17,10,45,924.5,63.0,2.25,10.9,478.0,584.29,474.21
2018,12,17,11,0,936.0,64.0,2.3,11.3,501.0,640.43,519.8
2018,12,17,11,15,943.0,64.0,2.25,11.65,516.5,691.45,559.73
2018,12,17,11,30,950.0,64.0,2.2,12.0,532.0,740.66,596.77
2018,12,17,11,45,953.5,64.5,2.2,12.3,540.0,785.86,628.49
2018,12,17,12,0,957.0,65.0,2.2,12.6,548.0,828.56,658.07
2018,12,17,12,15,957.5,65.0,2.2,12.8,548.0,865.52,683.54
2018,12,17,12,30,958.0,65.0,2.2,13.0,548.0,899.41,706.75
2018,12,17,12,45,952.5,64.0,2.15,13.2,538.5,923.55,722.56
2018,12,17,13,0,947.0,63.0,2.1,13.4,529.0,944.0,735.88
2018,12,17,13,15,939.5,62.5,2.05,13.45,513.0,959.54,746.3
2018,12,17,13,30,932.0,62.0,2.0,13.5,497.0,971.3,754.25
2018,12,17,13,45,879.5,68.5,1.95,13.55,464.0,945.91,736.71
2018,12,17,14,0,827.0,75.0,1.9,13.6,431.0,926.73,723.94
2018,12,17,14,15,765.0,79.5,1.75,13.45,391.5,879.85,690.98
2018,12,17,14,30,703.0,84.0,1.6,13.3,352.0,837.09,660.89
2018,12,17,14,45,739.0,71.5,1.45,13.1,330.5,849.66,669.86
2018,12,17,15,0,775.0,59.0,1.3,12.9,309.0,866.59,680.7
2018,12,17,15,15,770.5,52.5,1.2,12.15,275.0,848.26,668.05
2018,12,17,15,30,766.0,46.0,1.1,11.4,241.0,826.8,652.52
2018,12,17,15,45,637.5,47.5,1.0,10.7,190.5,697.4,557.51
2018,12,17,16,0,509.0,49.0,0.9,10.0,140.0,579.8,467.78
2018,12,17,16,15,459.0,39.0,0.95,9.35,104.0,511.73,411.54
2018,12,17,16,30,409.0,29.0,1.0,8.7,68.0,445.67,340.24
2018,12,17,16,45,271.5,19.5,1.0,8.05,40.0,285.68,1.68
2018,12,17,17,0,134.0,10.0,1.0,7.4,12.0,114.62,0.0
2018,12,17,17,15,67.0,5.0,1.05,7.25,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,18,7,15,65.5,5.5,0.85,-0.1,6.0,0.0,0.0
2018,12,18,7,30,131.0,11.0,0.9,0.6,12.0,8.65,0.0
2018,12,18,7,45,255.0,20.0,0.95,1.3,38.5,16.62,0.0
2018,12,18,8,0,379.0,29.0,1.0,2.0,65.0,24.18,14.88
2018,12,18,8,15,519.0,33.5,1.15,2.7,110.0,30.76,22.25
2018,12,18,8,30,659.0,38.0,1.3,3.4,155.0,48.89,27.79
2018,12,18,8,45,711.0,42.5,1.5,4.1,197.5,100.53,54.27
2018,12,18,9,0,763.0,47.0,1.7,4.8,240.0,158.42,97.88
2018,12,18,9,15,796.5,49.5,1.8,5.25,279.5,216.62,149.07
2018,12,18,9,30,830.0,52.0,1.9,5.7,319.0,278.72,206.3
2018,12,18,9,45,853.0,54.0,1.95,6.15,354.0,338.96,262.67
2018,12,18,10,0,876.0,56.0,2.0,6.6,389.0,400.75,319.45
2018,12,18,10,15,890.5,57.0,1.95,6.95,417.5,459.06,371.89
2018,12,18,10,30,905.0,58.0,1.9,7.3,446.0,517.41,422.57
2018,12,18,10,45,913.5,59.0,1.8,7.6,468.0,572.25,468.53
2018,12,18,11,0,922.0,60.0,1.7,7.9,490.0,625.99,511.87
2018,12,18,11,15,928.5,61.0,1.65,8.2,505.5,677.1,551.98
2018,12,18,11,30,935.0,62.0,1.6,8.5,521.0,726.47,589.22
2018,12,18,11,45,938.0,62.5,1.5,8.75,529.0,770.69,619.32
2018,12,18,12,0,941.0,63.0,1.4,9.0,537.0,812.42,647.06
2018,12,18,12,15,797.0,97.0,1.3,9.15,498.5,780.07,621.62
2018,12,18,12,30,653.0,131.0,1.2,9.3,460.0,731.53,585.38
2018,12,18,12,45,663.0,127.5,1.15,9.5,457.5,759.92,605.75
2018,12,18,13,0,673.0,124.0,1.1,9.7,455.0,786.2,623.52
2018,12,18,13,15,728.0,107.0,1.05,9.75,455.5,835.86,658.07
2018,12,18,13,30,783.0,90.0,1.0,9.8,456.0,877.07,685.92
2018,12,18,13,45,837.0,75.0,0.95,9.85,450.0,924.37,717.72
2018,12,18,14,0,891.0,60.0,0.9,9.9,444.0,956.57,738.76
2018,12,18,14,15,875.5,58.5,0.9,9.8,415.0,947.88,733.7
2018,12,18,14,30,860.0,57.0,0.9,9.7,386.0,935.65,726.84
2018,12,18,14,45,838.0,55.0,0.85,9.6,351.5,912.99,711.74
2018,12,18,15,0,816.0,53.0,0.8,9.5,317.0,897.96,701.67
2018,12,18,15,15,782.5,50.0,0.75,9.0,278.0,856.35,673.36
2018,12,18,15,30,749.0,47.0,0.7,8.5,239.0,812.31,642.39
2018,12,18,15,45,697.5,43.0,0.7,7.95,197.0,747.99,595.89
2018,12,18,16,0,646.0,39.0,0.7,7.4,155.0,682.64,545.73
2018,12,18,16,15,541.5,34.5,0.8,6.8,113.5,568.66,456.15
2018,12,18,16,30,437.0,30.0,0.9,6.2,72.0,471.13,362.21
2018,12,18,16,45,277.0,20.5,0.95,5.55,42.0,291.92,21.52
2018,12,18,17,0,117.0,11.0,1.0,4.9,12.0,101.98,0.0
2018,12,18,17,15,58.5,5.5,1.0,4.6,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,2.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,-0.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,-0.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,-0.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,-0.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,-1.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,19,7,15,27.5,4.0,0.6,-0.6,4.0,0.0,0.0
2018,12,19,7,30,55.0,8.0,0.6,-0.1,8.0,6.29,0.0
2018,12,19,7,45,86.0,21.0,0.55,0.35,26.5,15.76,0.0
2018,12,19,8,0,117.0,34.0,0.5,0.8,45.0,25.33,15.82
2018,12,19,8,15,174.0,47.5,0.55,1.3,73.5,35.28,26.5
2018,12,19,8,30,231.0,61.0,0.6,1.8,102.0,50.27,35.78
2018,12,19,8,45,264.0,75.0,0.6,2.3,133.0,82.21,56.7
2018,12,19,9,0,297.0,89.0,0.6,2.8,164.0,118.49,85.24
2018,12,19,9,15,358.0,96.5,0.6,3.4,201.0,159.61,119.03
2018,12,19,9,30,419.0,104.0,0.6,4.0,238.0,207.89,160.4
2018,12,19,9,45,441.0,113.0,0.65,4.55,268.0,251.79,199.84
2018,12,19,10,0,463.0,122.0,0.7,5.1,298.0,297.97,240.74
2018,12,19,10,15,467.5,132.0,0.8,5.75,321.0,339.49,277.3
2018,12,19,10,30,472.0,142.0,0.9,6.4,344.0,381.04,312.9
2018,12,19,10,45,471.0,150.5,1.05,7.0,361.0,418.05,344.25
2018,12,19,11,0,470.0,159.0,1.2,7.6,378.0,454.2,374.15
2018,12,19,11,15,447.5,170.0,1.2,7.9,384.0,477.94,393.11
2018,12,19,11,30,425.0,181.0,1.2,8.2,390.0,498.69,409.23
2018,12,19,11,45,384.0,193.0,1.25,8.45,384.0,487.92,400.99
2018,12,19,12,0,343.0,205.0,1.3,8.7,378.0,488.76,401.38
2018,12,19,12,15,344.5,205.0,1.3,8.8,378.5,506.97,415.91
2018,12,19,12,30,346.0,205.0,1.3,8.9,379.0,524.21,429.44
2018,12,19,12,45,347.0,201.5,1.3,9.0,374.0,535.91,438.75
2018,12,19,13,0,348.0,198.0,1.3,9.1,369.0,546.37,447.17
2018,12,19,13,15,337.5,192.5,1.25,9.1,354.5,542.56,444.34
2018,12,19,13,30,327.0,187.0,1.2,9.1,340.0,536.98,440.3
2018,12,19,13,45,362.0,172.5,1.2,9.1,334.5,561.67,461.12
2018,12,19,14,0,397.0,158.0,1.2,9.1,329.0,608.79,497.99
2018,12,19,14,15,406.0,145.0,1.1,8.95,310.0,608.52,498.07
2018,12,19,14,30,415.0,132.0,1.0,8.8,291.0,606.13,496.98
2018,12,19,14,45,372.5,124.0,0.9,8.65,257.0,557.74,459.61
2018,12,19,15,0,330.0,116.0,0.8,8.5,223.0,507.96,420.94
2018,12,19,15,15,328.0,101.5,0.75,8.0,197.0,487.68,406.46
2018,12,19,15,30,326.0,87.0,0.7,7.5,171.0,465.67,389.58
2018,12,19,15,45,427.0,67.5,0.65,7.0,157.0,530.44,439.47
2018,12,19,16,0,528.0,48.0,0.6,6.5,143.0,596.51,485.46
2018,12,19,16,15,459.5,40.0,0.65,6.15,106.5,514.0,415.88
2018,12,19,16,30,391.0,32.0,0.7,5.8,70.0,433.59,335.78
2018,12,19,16,45,245.5,21.5,0.75,5.5,41.0,267.34,36.48
2018,12,19,17,0,100.0,11.0,0.8,5.2,12.0,88.51,0.0
2018,12,19,17,15,50.0,5.5,0.8,5.15,6.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,0.8,4.3,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,0.9,4.5,3.0,2.36,0.0
2018,12,20,7,45,5.0,4.5,0.95,4.65,4.5,3.72,0.0
2018,12,20,8,0,0.0,6.0,1.0,4.8,6.0,4.54,0.0
2018,12,20,8,15,0.0,7.5,1.05,5.0,7.5,5.68,0.0
2018,12,20,8,30,0.0,9.0,1.1,5.2,9.0,6.82,0.33
2018,12,20,8,45,0.0,12.5,1.2,5.35,12.5,9.48,2.75
2018,12,20,9,0,0.0,16.0,1.3,5.5,16.0,12.15,5.15
2018,12,20,9,15,0.0,21.0,1.35,5.7,21.0,15.97,8.56
2018,12,20,9,30,0.0,26.0,1.4,5.9,26.0,19.8,11.95
2018,12,20,9,45,0.0,34.0,1.45,6.1,34.0,25.94,17.35
2018,12,20,10,0,0.0,42.0,1.5,6.3,42.0,32.09,22.72
2018,12,20,10,15,0.0,38.0,1.55,6.5,38.0,29.02,19.96
2018,12,20,10,30,0.0,34.0,1.6,6.7,34.0,25.96,17.22
2018,12,20,10,45,0.0,36.0,1.65,6.9,36.0,27.51,18.52
2018,12,20,11,0,0.0,38.0,1.7,7.1,38.0,29.05,19.82
2018,12,20,11,15,0.0,38.5,1.8,7.25,38.5,29.44,20.12
2018,12,20,11,30,0.0,39.0,1.9,7.4,39.0,29.83,20.42
2018,12,20,11,45,0.0,38.0,1.95,7.55,38.0,29.07,19.73
2018,12,20,12,0,0.0,37.0,2.0,7.7,37.0,28.3,19.04
2018,12,20,12,15,0.0,39.5,2.05,7.8,39.5,30.23,20.69
2018,12,20,12,30,0.0,42.0,2.1,7.9,42.0,32.15,22.35
2018,12,20,12,45,0.0,39.5,2.15,8.05,39.5,30.22,20.68
2018,12,20,13,0,0.0,37.0,2.2,8.2,37.0,28.3,19.0
2018,12,20,13,15,0.0,36.5,2.25,8.3,36.5,27.91,18.68
2018,12,20,13,30,0.0,36.0,2.3,8.4,36.0,27.52,18.35
2018,12,20,13,45,0.0,34.0,2.3,8.55,34.0,25.97,17.02
2018,12,20,14,0,0.0,32.0,2.3,8.7,32.0,24.43,15.7
2018,12,20,14,15,0.0,29.0,2.45,9.35,29.0,22.12,13.67
2018,12,20,14,30,0.0,26.0,2.6,10.0,26.0,19.82,11.64
2018,12,20,14,45,0.0,21.5,2.75,10.65,21.5,16.37,8.62
2018,12,20,15,0,0.0,17.0,2.9,11.3,17.0,12.93,5.6
2018,12,20,15,15,0.0,15.0,3.0,11.85,15.0,11.4,4.25
2018,12,20,15,30,0.0,13.0,3.1,12.4,13.0,9.87,2.9
2018,12,20,15,45,0.0,11.5,3.2,12.95,11.5,8.72,1.86
2018,12,20,16,0,0.0,10.0,3.3,13.5,10.0,7.58,0.8
2018,12,20,16,15,0.0,8.0,3.5,13.9,8.0,6.06,0.0
2018,12,20,16,30,0.0,6.0,3.7,14.3,6.0,4.54,0.0
2018,12,20,16,45,0.0,4.0,3.9,14.65,4.0,3.02,0.0
2018,12,20,17,0,0.0,2.0,4.1,15.0,2.0,1.57,0.0
2018,12,20,17,15,0.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,21,7,15,10.0,2.0,2.3,12.65,2.0,0.0,0.0
2018,12,21,7,30,20.0,4.0,2.4,12.8,4.0,3.15,0.0
